ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/10/2017 00:00,2,0.000,ALERT,213.29,302.07,59.965,1491796803,"201051344000645","219011344069620",0.00,10.30,0,299.97,303.88,0.0,0.0,0.000,670547.9,670547.9,766,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491796805,1838510.00
04/10/2017 00:00,2,0.000,ALERT,211.93,299.97,59.965,1491796803,"274151322000085","219011344069620",0.00,11.30,0,298.17,302.37,0.0,0.0,0.000,893558.1,893558.1,762,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491796807,1838511.00
04/10/2017 00:00,2,0.000,ALERT,213.51,302.37,59.975,1491796803,"201051344000633","219011344069620",0.00,10.00,0,298.47,303.58,0.0,0.0,0.000,656979.7,656979.7,767,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491796809,1838512.00
04/10/2017 00:00,2,0.000,ALERT,213.06,302.37,60.012,1491796803,"201051344000469","219011344069620",0.00,9.70,0,299.67,303.58,0.0,0.0,0.000,659712.0,659712.0,765,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491796811,1838513.00
04/10/2017 00:00,2,0.000,ALERT,212.83,302.68,59.965,1491796803,"201051344000646","219011344069620",0.00,10.30,0,299.37,304.18,0.0,0.0,0.000,653278.2,653278.2,765,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491796813,1838514.00
04/10/2017 00:00,2,0.000,ALERT,211.93,301.17,59.975,1491796803,"274151322000052","219011344069620",0.00,11.30,0,297.87,302.68,0.0,0.0,0.000,925571.9,925571.9,766,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491796814,1838515.00
04/10/2017 00:00,2,0.000,ALERT,213.29,302.68,59.970,1491796803,"201051344000585","219011344069620",0.00,10.70,0,299.37,303.88,0.0,0.0,0.000,664193.7,664193.7,764,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491796816,1838516.00
04/10/2017 00:00,2,0.000,ALERT,213.06,302.98,60.018,1491796803,"201051344001230","219011344069620",0.00,10.30,0,299.97,304.18,0.0,0.0,0.000,657603.9,657603.9,765,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491796818,1838517.00
04/10/2017 00:00,2,0.000,ALERT,213.51,303.58,59.986,1491796803,"201051344000582","219011344069620",0.00,10.00,0,300.57,304.78,0.0,0.0,0.000,647612.6,647612.6,762,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491796820,1838518.00
04/10/2017 00:00,2,0.000,ALERT,212.83,302.98,59.970,1491796803,"201051344000955","219011344069620",0.00,10.70,0,299.97,303.88,0.0,0.0,0.000,665844.8,665844.8,765,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491796821,1838519.00
04/10/2017 00:00,2,0.000,ALERT,212.16,299.67,59.975,1491796803,"274151322000094","219011344069620",0.00,10.70,0,297.87,301.47,0.0,0.0,0.000,755497.7,755497.7,787,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491796823,1838520.00
04/10/2017 00:00,2,0.000,ALERT,212.83,302.98,59.975,1491796803,"201051344000579","219011344069620",0.00,10.70,0,301.17,304.78,0.0,0.0,0.000,677315.4,677315.4,768,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491796825,1838521.00
04/10/2017 00:00,2,0.000,ALERT,213.06,303.28,59.981,1491796803,"201051344000890","219011344069620",0.00,10.70,0,300.57,305.08,0.0,0.0,0.000,659653.4,659653.4,763,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491796827,1838522.00
04/10/2017 00:00,2,0.000,ALERT,213.51,302.68,59.981,1491796803,"201051344000438","219011344069620",0.00,10.00,0,300.27,304.18,0.0,0.0,0.000,662574.4,662574.4,763,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491796829,1838523.00
04/10/2017 00:00,2,0.000,ALERT,213.51,302.37,59.959,1491796803,"201051344000417","219011344069620",0.00,10.70,0,299.37,303.58,0.0,0.0,0.000,626958.4,626958.4,769,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491796831,1838524.00
04/10/2017 00:00,2,0.000,ALERT,211.93,300.57,59.975,1491796803,"274151322000083","219011344069620",0.00,11.00,0,298.77,302.68,0.0,0.0,0.000,916352.6,916352.6,765,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491796833,1838525.00
04/10/2017 00:00,2,0.000,ALERT,212.61,300.87,59.981,1491796803,"274151322000076","219011344069620",0.00,11.30,0,298.47,302.68,0.0,0.0,0.000,976546.0,976546.0,766,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491796834,1838526.00
04/10/2017 00:00,2,0.000,ALERT,212.61,302.98,59.986,1491796803,"201051344000868","219011344069620",0.00,10.30,0,300.57,304.78,0.0,0.0,0.000,658374.3,658374.3,766,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491796836,1838527.00
04/10/2017 00:00,2,0.000,ALERT,211.93,301.17,60.023,1491796803,"274151322000095","219011344069620",0.00,10.30,0,299.37,302.98,0.0,0.0,0.000,967222.4,967222.4,765,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491796838,1838528.00
04/10/2017 00:00,2,0.000,ALERT,212.83,302.37,59.991,1491796803,"201051344000988","219011344069620",0.00,10.70,0,297.87,303.88,0.0,0.0,0.000,602127.1,602127.1,766,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491796840,1838529.00
04/10/2017 00:00,2,0.000,ALERT,213.06,302.07,60.018,1491796803,"201051344001025","219011344069620",0.00,10.00,0,299.67,304.48,0.0,0.0,0.000,661785.5,661785.5,764,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491796842,1838530.00
04/10/2017 00:00,2,0.000,ALERT,212.61,302.37,59.954,1491796803,"201051344000458","219011344069620",0.00,11.00,0,300.57,304.78,0.0,0.0,0.000,670634.4,670634.4,762,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491796844,1838531.00
04/10/2017 00:00,2,0.000,ALERT,213.51,302.37,59.986,1491796803,"201051344000853","219011344069620",0.00,10.00,0,300.57,304.48,0.0,0.0,0.000,670943.3,670943.3,763,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491796845,1838532.00
04/10/2017 00:00,2,0.000,ALERT,213.51,302.98,59.975,1491796803,"201051344000685","219011344069620",0.00,10.70,0,299.67,303.88,0.0,0.0,0.000,662715.5,662715.5,764,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491796847,1838533.00
04/10/2017 00:00,2,0.000,ALERT,213.29,302.07,59.981,1491796803,"201051344000917","219011344069620",0.00,11.30,0,298.77,303.28,0.0,0.0,0.000,659347.4,659347.4,767,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491796849,1838534.00
04/10/2017 00:00,2,0.000,ALERT,213.74,303.28,59.970,1491796803,"201051344001145","219011344069620",0.00,10.30,0,300.57,304.78,0.0,0.0,0.000,667192.1,667192.1,765,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491796851,1838535.00
04/10/2017 00:00,2,0.000,ALERT,213.29,302.07,59.970,1491796803,"201051344000651","219011344069620",0.00,9.70,0,299.37,303.58,0.0,0.0,0.000,655899.9,655899.9,762,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491796852,1838536.00
04/10/2017 00:00,2,0.000,ALERT,211.70,300.57,59.965,1491796803,"274151322000088","219011344069620",0.00,11.70,0,298.17,302.07,0.0,0.0,0.000,878115.5,878115.5,767,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491796854,1838537.00
04/10/2017 00:00,2,0.000,ALERT,212.83,299.67,59.970,1491796803,"274151322000068","219011344069620",0.00,11.70,0,297.87,301.47,0.0,0.0,0.000,755816.8,755816.8,787,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491796856,1838538.00
04/10/2017 00:00,2,0.000,ALERT,212.83,302.68,60.002,1491796803,"201051344001135","219011344069620",0.00,10.30,0,299.97,304.48,0.0,0.0,0.000,651673.3,651673.3,763,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491796858,1838539.00
04/10/2017 00:00,2,0.000,ALERT,212.61,302.98,59.970,1491796803,"201051344000594","219011344069620",0.00,10.30,0,300.27,304.78,0.0,0.0,0.000,672426.3,672426.3,765,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491796860,1838540.00
04/10/2017 00:00,2,0.000,ALERT,213.51,302.68,59.970,1491796803,"201051344001203","219011344069620",0.00,10.30,0,300.27,305.68,0.0,0.0,0.000,660225.7,660225.7,764,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491796861,1838541.00
04/10/2017 00:00,2,0.000,ALERT,211.70,300.27,59.954,1491796803,"274151322000054","219011344069620",0.00,11.70,0,298.17,302.68,0.0,0.0,0.000,896320.0,896320.0,764,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491796863,1838542.00
04/10/2017 00:00,2,0.000,ALERT,213.06,302.07,59.954,1491796803,"201051344000867","219011344069620",0.00,10.70,0,299.97,304.48,0.0,0.0,0.000,657407.1,657407.1,768,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491796865,1838543.00
04/10/2017 00:00,2,0.000,ALERT,213.29,302.68,59.991,1491796803,"201051344001093","219011344069620",0.00,11.30,0,299.67,303.88,0.0,0.0,0.000,659025.4,659025.4,765,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491796867,1838544.00
04/10/2017 00:00,2,0.000,ALERT,212.83,302.37,59.954,1491796803,"201051344000900","219011344069620",0.00,10.00,0,299.97,303.88,0.0,0.0,0.000,678616.0,678616.0,768,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491796869,1838545.00
04/10/2017 00:00,2,0.000,ALERT,213.06,301.77,59.959,1491796803,"201051344000648","219011344069620",0.00,9.70,0,299.97,304.18,0.0,0.0,0.000,668136.2,668136.2,766,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491796870,1838546.00
04/10/2017 00:00,2,0.000,ALERT,212.83,302.98,59.954,1491796803,"201051344000569","219011344069620",0.00,10.30,0,301.17,304.78,0.0,0.0,0.000,680825.7,680825.7,764,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491796872,1838547.00
04/10/2017 00:00,2,0.000,ALERT,212.83,302.37,59.944,1491796803,"201051344000983","219011344069620",0.00,10.30,0,300.57,304.48,0.0,0.0,0.000,671568.2,671568.2,764,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491796874,1838548.00
04/10/2017 00:00,2,0.000,ALERT,213.06,302.07,59.954,1491796803,"201051344001158","219011344069620",0.00,10.00,0,299.97,303.58,0.0,0.0,0.000,657361.5,657361.5,767,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491796876,1838549.00
04/10/2017 00:00,2,0.000,ALERT,213.51,302.98,59.954,1491796803,"201051344000576","219011344069620",0.00,10.00,0,300.57,304.18,0.0,0.0,0.000,671363.5,671363.5,768,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491796878,1838550.00
04/10/2017 00:00,2,0.000,ALERT,211.93,299.97,59.954,1491796803,"274151322000087","219011344069620",0.00,11.70,0,297.57,301.77,0.0,0.0,0.000,868343.5,868343.5,771,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491796879,1838551.00
04/10/2017 00:15,2,0.000,ALERT,213.51,302.98,59.965,1491797703,"201051344000645","219011344069620",0.00,10.70,0,299.97,304.18,0.0,0.0,0.000,670547.9,670547.9,768,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491797705,1838552.00
04/10/2017 00:15,2,0.000,ALERT,212.38,300.87,60.012,1491797703,"274151322000085","219011344069620",0.00,11.30,0,297.87,302.37,0.0,0.0,0.000,893558.1,893558.1,764,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491797707,1838553.00
04/10/2017 00:15,2,0.000,ALERT,213.51,302.68,60.039,1491797703,"201051344000633","219011344069620",0.00,10.00,0,298.47,303.88,0.0,0.0,0.000,656979.7,656979.7,769,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491797709,1838554.00
04/10/2017 00:15,2,0.000,ALERT,213.06,302.98,60.039,1491797703,"201051344000469","219011344069620",0.00,10.00,0,299.07,303.88,0.0,0.0,0.000,659712.0,659712.0,767,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491797710,1838555.00
04/10/2017 00:15,2,0.000,ALERT,213.29,303.58,60.012,1491797703,"201051344000646","219011344069620",0.00,10.70,0,300.27,304.78,0.0,0.0,0.000,653278.2,653278.2,767,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491797712,1838556.00
04/10/2017 00:15,2,0.000,ALERT,211.93,300.87,60.007,1491797703,"274151322000052","219011344069620",0.00,11.70,0,297.87,302.98,0.0,0.0,0.000,925571.9,925571.9,768,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491797714,1838557.00
04/10/2017 00:15,2,0.000,ALERT,213.74,303.88,60.023,1491797703,"201051344000585","219011344069620",0.00,11.00,0,300.27,304.78,0.0,0.0,0.000,664193.7,664193.7,766,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491797716,1838558.00
04/10/2017 00:15,2,0.000,ALERT,213.51,304.18,60.018,1491797703,"201051344001230","219011344069620",0.00,10.70,0,300.87,305.08,0.0,0.0,0.000,657603.9,657603.9,767,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491797718,1838559.00
04/10/2017 00:15,2,0.000,ALERT,213.96,304.18,60.018,1491797703,"201051344000582","219011344069620",0.00,10.00,0,301.77,305.38,0.0,0.0,0.000,647612.6,647612.6,764,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491797719,1838560.00
04/10/2017 00:15,2,0.000,ALERT,213.29,303.58,60.012,1491797703,"201051344000955","219011344069620",0.00,10.70,0,300.87,304.78,0.0,0.0,0.000,665844.8,665844.8,767,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491797721,1838561.00
04/10/2017 00:15,2,0.000,ALERT,212.38,300.27,60.028,1491797703,"274151322000094","219011344069620",0.00,10.70,0,297.57,301.77,0.0,0.0,0.000,755497.7,755497.7,789,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491797723,1838562.00
04/10/2017 00:15,2,0.000,ALERT,213.06,303.28,60.007,1491797703,"201051344000579","219011344069620",0.00,11.00,0,300.57,305.08,0.0,0.0,0.000,677315.4,677315.4,770,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491797725,1838563.00
04/10/2017 00:15,2,0.000,ALERT,213.51,303.88,60.034,1491797703,"201051344000890","219011344069620",0.00,11.00,0,301.47,305.98,0.0,0.0,0.000,659653.4,659653.4,765,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491797727,1838564.00
04/10/2017 00:15,2,0.000,ALERT,213.74,303.58,60.012,1491797703,"201051344000438","219011344069620",0.00,10.30,0,300.87,305.08,0.0,0.0,0.000,662574.4,662574.4,765,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491797728,1838565.00
04/10/2017 00:15,2,0.000,ALERT,213.74,303.28,60.002,1491797703,"201051344000417","219011344069620",0.00,10.70,0,300.57,304.18,0.0,0.0,0.000,626958.4,626958.4,771,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491797730,1838566.00
04/10/2017 00:15,2,0.000,ALERT,212.38,301.47,60.007,1491797703,"274151322000083","219011344069620",0.00,11.30,0,298.47,302.68,0.0,0.0,0.000,916352.6,916352.6,767,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491797732,1838567.00
04/10/2017 00:15,2,0.000,ALERT,213.06,301.17,60.012,1491797703,"274151322000076","219011344069620",0.00,11.30,0,297.87,302.68,0.0,0.0,0.000,976546.0,976546.0,768,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491797734,1838568.00
04/10/2017 00:15,2,0.000,ALERT,213.06,303.58,59.959,1491797703,"201051344000868","219011344069620",0.00,10.30,0,300.57,305.08,0.0,0.0,0.000,658374.3,658374.3,768,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491797735,1838569.00
04/10/2017 00:15,2,0.000,ALERT,212.38,302.07,60.012,1491797703,"274151322000095","219011344069620",0.00,10.70,0,299.07,303.28,0.0,0.0,0.000,967222.4,967222.4,767,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491797737,1838570.00
04/10/2017 00:15,2,0.000,ALERT,212.83,303.28,59.996,1491797703,"201051344000988","219011344069620",0.00,10.70,0,297.87,304.18,0.0,0.0,0.000,602127.1,602127.1,768,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491797739,1838571.00
04/10/2017 00:15,2,0.000,ALERT,213.29,302.68,60.002,1491797703,"201051344001025","219011344069620",0.00,10.30,0,300.27,305.38,0.0,0.0,0.000,661785.5,661785.5,766,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491797741,1838572.00
04/10/2017 00:15,2,0.000,ALERT,212.83,303.28,59.970,1491797703,"201051344000458","219011344069620",0.00,11.30,0,300.27,305.08,0.0,0.0,0.000,670634.4,670634.4,764,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491797743,1838573.00
04/10/2017 00:15,2,0.000,ALERT,213.51,302.98,59.996,1491797703,"201051344000853","219011344069620",0.00,10.30,0,299.97,304.48,0.0,0.0,0.000,670943.3,670943.3,765,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491797745,1838574.00
04/10/2017 00:15,2,0.000,ALERT,213.96,303.58,60.007,1491797703,"201051344000685","219011344069620",0.00,10.70,0,300.57,304.78,0.0,0.0,0.000,662715.5,662715.5,766,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491797747,1838575.00
04/10/2017 00:15,2,0.000,ALERT,213.74,303.28,60.002,1491797703,"201051344000917","219011344069620",0.00,11.30,0,299.67,304.18,0.0,0.0,0.000,659347.4,659347.4,769,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491797748,1838576.00
04/10/2017 00:15,2,0.000,ALERT,213.96,303.88,60.028,1491797703,"201051344001145","219011344069620",0.00,10.70,0,301.17,305.68,0.0,0.0,0.000,667192.1,667192.1,767,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491797750,1838577.00
04/10/2017 00:15,2,0.000,ALERT,213.51,302.98,59.975,1491797703,"201051344000651","219011344069620",0.00,9.70,0,300.27,304.48,0.0,0.0,0.000,655899.9,655899.9,764,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491797752,1838578.00
04/10/2017 00:15,2,0.000,ALERT,211.93,300.87,60.007,1491797703,"274151322000088","219011344069620",0.00,11.70,0,297.87,302.37,0.0,0.0,0.000,878115.5,878115.5,769,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491797754,1838579.00
04/10/2017 00:15,2,0.000,ALERT,212.83,299.97,59.996,1491797703,"274151322000068","219011344069620",0.00,12.00,0,297.57,301.47,0.0,0.0,0.000,755816.8,755816.8,789,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491797756,1838580.00
04/10/2017 00:15,2,0.000,ALERT,213.29,303.58,60.002,1491797703,"201051344001135","219011344069620",0.00,10.30,0,300.87,305.38,0.0,0.0,0.000,651673.3,651673.3,765,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491797757,1838581.00
04/10/2017 00:15,2,0.000,ALERT,212.83,303.88,59.981,1491797703,"201051344000594","219011344069620",0.00,10.70,0,299.97,304.78,0.0,0.0,0.000,672426.3,672426.3,767,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491797759,1838582.00
04/10/2017 00:15,2,0.000,ALERT,213.74,303.28,59.986,1491797703,"201051344001203","219011344069620",0.00,10.30,0,300.87,306.58,0.0,0.0,0.000,660225.7,660225.7,766,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491797761,1838583.00
04/10/2017 00:15,2,0.000,ALERT,212.38,301.17,60.007,1491797703,"274151322000054","219011344069620",0.00,11.70,0,298.17,302.98,0.0,0.0,0.000,896320.0,896320.0,766,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491797763,1838584.00
04/10/2017 00:15,2,0.000,ALERT,213.29,302.68,59.949,1491797703,"201051344000867","219011344069620",0.00,11.00,0,299.97,304.78,0.0,0.0,0.000,657407.1,657407.1,770,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491797765,1838585.00
04/10/2017 00:15,2,0.000,ALERT,213.74,303.28,59.986,1491797703,"201051344001093","219011344069620",0.00,11.30,0,300.57,304.78,0.0,0.0,0.000,659025.4,659025.4,767,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491797766,1838586.00
04/10/2017 00:15,2,0.000,ALERT,213.29,303.28,59.991,1491797703,"201051344000900","219011344069620",0.00,10.30,0,299.97,304.18,0.0,0.0,0.000,678616.0,678616.0,770,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491797768,1838587.00
04/10/2017 00:15,2,0.000,ALERT,213.51,302.68,59.981,1491797703,"201051344000648","219011344069620",0.00,9.70,0,299.67,304.48,0.0,0.0,0.000,668136.2,668136.2,768,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491797770,1838588.00
04/10/2017 00:15,2,0.000,ALERT,213.06,303.28,59.991,1491797703,"201051344000569","219011344069620",0.00,10.30,0,300.87,305.08,0.0,0.0,0.000,680825.7,680825.7,766,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491797772,1838589.00
04/10/2017 00:15,2,0.000,ALERT,213.06,303.28,59.996,1491797703,"201051344000983","219011344069620",0.00,10.70,0,300.27,304.78,0.0,0.0,0.000,671568.2,671568.2,766,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491797774,1838590.00
04/10/2017 00:15,2,0.000,ALERT,213.06,302.68,59.996,1491797703,"201051344001158","219011344069620",0.00,10.00,0,299.67,303.88,0.0,0.0,0.000,657361.5,657361.5,769,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491797775,1838591.00
04/10/2017 00:15,2,0.000,ALERT,213.51,303.28,60.018,1491797703,"201051344000576","219011344069620",0.00,10.00,0,300.27,304.48,0.0,0.0,0.000,671363.5,671363.5,770,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491797777,1838592.00
04/10/2017 00:15,2,0.000,ALERT,212.38,300.27,59.949,1491797703,"274151322000087","219011344069620",0.00,12.00,0,297.26,302.07,0.0,0.0,0.000,868343.5,868343.5,773,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491797779,1838593.00
04/10/2017 00:30,2,0.000,ALERT,212.16,301.17,59.996,1491798603,"201051344000645","219011344069620",0.00,10.30,0,300.27,304.48,0.0,0.0,0.000,670547.9,670547.9,770,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491798605,1838594.00
04/10/2017 00:30,2,0.000,ALERT,211.03,299.37,59.986,1491798603,"274151322000085","219011344069620",0.00,11.30,0,298.17,302.68,0.0,0.0,0.000,893558.1,893558.1,766,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491798607,1838595.00
04/10/2017 00:30,2,0.000,ALERT,212.16,300.57,59.949,1491798603,"201051344000633","219011344069620",0.00,10.00,0,298.47,304.18,0.0,0.0,0.000,656979.7,656979.7,771,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491798609,1838596.00
04/10/2017 00:30,2,0.000,ALERT,211.70,301.17,59.991,1491798603,"201051344000469","219011344069620",0.00,9.70,0,299.37,304.48,0.0,0.0,0.000,659712.0,659712.0,769,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491798611,1838597.00
04/10/2017 00:30,2,0.000,ALERT,212.16,301.47,60.007,1491798603,"201051344000646","219011344069620",0.00,10.70,0,299.67,305.08,0.0,0.0,0.000,653278.2,653278.2,769,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491798613,1838598.00
04/10/2017 00:30,2,0.000,ALERT,210.80,298.77,59.986,1491798603,"274151322000052","219011344069620",0.00,11.70,0,297.57,303.28,0.0,0.0,0.000,925571.9,925571.9,770,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491798614,1838599.00
04/10/2017 00:30,2,0.000,ALERT,212.38,301.77,59.975,1491798603,"201051344000585","219011344069620",0.00,11.00,0,299.67,305.38,0.0,0.0,0.000,664193.7,664193.7,768,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491798616,1838600.00
04/10/2017 00:30,2,0.000,ALERT,212.16,301.77,60.039,1491798603,"201051344001230","219011344069620",0.00,10.70,0,300.57,305.38,0.0,0.0,0.000,657603.9,657603.9,769,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491798618,1838601.00
04/10/2017 00:30,2,0.000,ALERT,212.61,302.37,59.944,1491798603,"201051344000582","219011344069620",0.00,10.00,0,300.87,305.68,0.0,0.0,0.000,647612.6,647612.6,766,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491798620,1838602.00
04/10/2017 00:30,2,0.000,ALERT,211.93,301.77,60.007,1491798603,"201051344000955","219011344069620",0.00,10.70,0,300.27,305.08,0.0,0.0,0.000,665844.8,665844.8,769,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491798622,1838603.00
04/10/2017 00:30,2,0.000,ALERT,211.25,299.07,59.991,1491798603,"274151322000094","219011344069620",0.00,10.70,0,297.57,301.77,0.0,0.0,0.000,755497.7,755497.7,791,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491798623,1838604.00
04/10/2017 00:30,2,0.000,ALERT,211.70,301.47,59.986,1491798603,"201051344000579","219011344069620",0.00,10.70,0,300.87,305.08,0.0,0.0,0.000,677315.4,677315.4,772,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491798625,1838605.00
04/10/2017 00:30,2,0.000,ALERT,212.16,302.07,60.002,1491798603,"201051344000890","219011344069620",0.00,11.00,0,300.57,306.28,0.0,0.0,0.000,659653.4,659653.4,767,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491798627,1838606.00
04/10/2017 00:30,2,0.000,ALERT,212.61,302.07,59.996,1491798603,"201051344000438","219011344069620",0.00,10.30,0,300.27,305.38,0.0,0.0,0.000,662574.4,662574.4,767,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491798629,1838607.00
04/10/2017 00:30,2,0.000,ALERT,212.61,301.17,59.986,1491798603,"201051344000417","219011344069620",0.00,10.70,0,299.67,304.78,0.0,0.0,0.000,626958.4,626958.4,773,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491798630,1838608.00
04/10/2017 00:30,2,0.000,ALERT,211.25,299.97,59.996,1491798603,"274151322000083","219011344069620",0.00,11.30,0,298.47,302.98,0.0,0.0,0.000,916352.6,916352.6,769,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491798632,1838609.00
04/10/2017 00:30,2,0.000,ALERT,211.70,299.37,59.991,1491798603,"274151322000076","219011344069620",0.00,11.30,0,298.17,302.68,0.0,0.0,0.000,976546.0,976546.0,770,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491798634,1838610.00
04/10/2017 00:30,2,0.000,ALERT,211.70,301.77,59.991,1491798603,"201051344000868","219011344069620",0.00,10.00,0,300.87,305.38,0.0,0.0,0.000,658374.3,658374.3,770,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491798636,1838611.00
04/10/2017 00:30,2,0.000,ALERT,211.25,300.57,59.996,1491798603,"274151322000095","219011344069620",0.00,10.70,0,299.07,303.58,0.0,0.0,0.000,967222.4,967222.4,769,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491798638,1838612.00
04/10/2017 00:30,2,0.000,ALERT,211.70,301.47,59.986,1491798603,"201051344000988","219011344069620",0.00,10.70,0,297.87,304.48,0.0,0.0,0.000,602127.1,602127.1,770,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491798639,1838613.00
04/10/2017 00:30,2,0.000,ALERT,212.16,300.87,59.991,1491798603,"201051344001025","219011344069620",0.00,10.00,0,299.37,305.68,0.0,0.0,0.000,661785.5,661785.5,768,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491798641,1838614.00
04/10/2017 00:30,2,0.000,ALERT,211.70,301.17,60.007,1491798603,"201051344000458","219011344069620",0.00,11.00,0,300.27,305.38,0.0,0.0,0.000,670634.4,670634.4,766,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491798643,1838615.00
04/10/2017 00:30,2,0.000,ALERT,212.38,301.47,59.981,1491798603,"201051344000853","219011344069620",0.00,10.00,0,300.27,305.08,0.0,0.0,0.000,670943.3,670943.3,767,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491798645,1838616.00
04/10/2017 00:30,2,0.000,ALERT,212.61,301.77,59.965,1491798603,"201051344000685","219011344069620",0.00,10.70,0,300.27,305.38,0.0,0.0,0.000,662715.5,662715.5,768,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491798647,1838617.00
04/10/2017 00:30,2,0.000,ALERT,211.48,299.97,59.991,1491798603,"201051344000917","219011344069620",0.00,11.30,0,298.17,304.78,0.0,0.0,0.000,659347.4,659347.4,771,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491798648,1838618.00
04/10/2017 00:30,2,0.000,ALERT,212.61,302.07,59.986,1491798603,"201051344001145","219011344069620",0.00,10.30,0,299.67,305.98,0.0,0.0,0.000,667192.1,667192.1,769,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491798650,1838619.00
04/10/2017 00:30,2,0.000,ALERT,212.38,300.87,59.986,1491798603,"201051344000651","219011344069620",0.00,9.70,0,298.47,304.48,0.0,0.0,0.000,655899.9,655899.9,766,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491798652,1838620.00
04/10/2017 00:30,2,0.000,ALERT,211.03,299.67,59.996,1491798603,"274151322000088","219011344069620",0.00,11.70,0,296.96,302.37,0.0,0.0,0.000,878115.5,878115.5,771,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491798654,1838621.00
04/10/2017 00:30,2,0.000,ALERT,211.93,298.77,59.981,1491798603,"274151322000068","219011344069620",0.00,12.00,0,296.36,301.77,0.0,0.0,0.000,755816.8,755816.8,791,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491798655,1838622.00
04/10/2017 00:30,2,0.000,ALERT,211.93,301.47,59.986,1491798603,"201051344001135","219011344069620",0.00,10.30,0,299.07,305.68,0.0,0.0,0.000,651673.3,651673.3,767,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491798657,1838623.00
04/10/2017 00:30,2,0.000,ALERT,211.48,301.77,60.007,1491798603,"201051344000594","219011344069620",0.00,10.30,0,298.77,304.78,0.0,0.0,0.000,672426.3,672426.3,769,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491798659,1838624.00
04/10/2017 00:30,2,0.000,ALERT,212.61,301.47,59.949,1491798603,"201051344001203","219011344069620",0.00,10.30,0,299.07,306.58,0.0,0.0,0.000,660225.7,660225.7,768,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491798661,1838625.00
04/10/2017 00:30,2,0.000,ALERT,211.03,299.37,60.018,1491798603,"274151322000054","219011344069620",0.00,11.70,0,296.96,302.98,0.0,0.0,0.000,896320.0,896320.0,768,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491798663,1838626.00
04/10/2017 00:30,2,0.000,ALERT,211.93,300.87,59.981,1491798603,"201051344000867","219011344069620",0.00,10.70,0,298.77,304.78,0.0,0.0,0.000,657407.1,657407.1,772,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491798664,1838627.00
04/10/2017 00:30,2,0.000,ALERT,212.38,301.47,59.986,1491798603,"201051344001093","219011344069620",0.00,11.00,0,299.07,305.08,0.0,0.0,0.000,659025.4,659025.4,769,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491798666,1838628.00
04/10/2017 00:30,2,0.000,ALERT,211.48,300.87,59.986,1491798603,"201051344000900","219011344069620",0.00,10.00,0,298.47,304.48,0.0,0.0,0.000,678616.0,678616.0,772,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491798668,1838629.00
04/10/2017 00:30,2,0.000,ALERT,211.93,300.57,59.986,1491798603,"201051344000648","219011344069620",0.00,9.70,0,298.47,304.78,0.0,0.0,0.000,668136.2,668136.2,770,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491798670,1838630.00
04/10/2017 00:30,2,0.000,ALERT,211.70,301.17,59.986,1491798603,"201051344000569","219011344069620",0.00,10.30,0,299.37,305.38,0.0,0.0,0.000,680825.7,680825.7,768,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491798672,1838631.00
04/10/2017 00:30,2,0.000,ALERT,211.70,301.17,60.007,1491798603,"201051344000983","219011344069620",0.00,10.30,0,299.07,305.08,0.0,0.0,0.000,671568.2,671568.2,768,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491798674,1838632.00
04/10/2017 00:30,2,0.000,ALERT,211.70,300.87,60.023,1491798603,"201051344001158","219011344069620",0.00,10.00,0,298.17,304.18,0.0,0.0,0.000,657361.5,657361.5,771,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491798675,1838633.00
04/10/2017 00:30,2,0.000,ALERT,212.16,301.17,59.986,1491798603,"201051344000576","219011344069620",0.00,10.00,0,298.77,304.78,0.0,0.0,0.000,671363.5,671363.5,772,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491798677,1838634.00
04/10/2017 00:30,2,0.000,ALERT,211.25,299.07,59.991,1491798603,"274151322000087","219011344069620",0.00,12.00,0,296.36,302.07,0.0,0.0,0.000,868343.5,868343.5,775,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491798679,1838635.00
04/10/2017 00:45,2,0.000,ALERT,211.70,300.57,59.991,1491799503,"201051344000645","219011344069620",0.00,10.70,0,295.76,302.68,0.0,0.0,0.000,670547.9,670547.9,772,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491799505,1838636.00
04/10/2017 00:45,2,0.000,ALERT,211.03,299.07,60.002,1491799503,"274151322000085","219011344069620",0.00,11.30,0,294.26,300.87,0.0,0.0,0.000,893558.1,893558.1,768,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491799507,1838637.00
04/10/2017 00:45,2,0.000,ALERT,212.16,300.57,60.002,1491799503,"201051344000633","219011344069620",0.00,10.00,0,293.96,302.07,0.0,0.0,0.000,656979.7,656979.7,773,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491799509,1838638.00
04/10/2017 00:45,2,0.000,ALERT,211.48,300.57,59.996,1491799503,"201051344000469","219011344069620",0.00,9.70,0,294.56,302.68,0.0,0.0,0.000,659712.0,659712.0,771,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491799511,1838639.00
04/10/2017 00:45,2,0.000,ALERT,211.70,300.87,59.996,1491799503,"201051344000646","219011344069620",0.00,10.70,0,295.76,302.68,0.0,0.0,0.000,653278.2,653278.2,771,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491799512,1838640.00
04/10/2017 00:45,2,0.000,ALERT,210.80,299.37,59.991,1491799503,"274151322000052","219011344069620",0.00,11.70,0,293.96,301.47,0.0,0.0,0.000,925571.9,925571.9,772,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491799514,1838641.00
04/10/2017 00:45,2,0.000,ALERT,212.16,301.17,59.986,1491799503,"201051344000585","219011344069620",0.00,11.00,0,295.76,302.98,0.0,0.0,0.000,664193.7,664193.7,770,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491799516,1838642.00
04/10/2017 00:45,2,0.000,ALERT,211.93,301.47,59.981,1491799503,"201051344001230","219011344069620",0.00,10.70,0,296.66,303.58,0.0,0.0,0.000,657603.9,657603.9,771,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491799518,1838643.00
04/10/2017 00:45,2,0.000,ALERT,212.61,302.07,60.002,1491799503,"201051344000582","219011344069620",0.00,10.00,0,297.26,303.88,0.0,0.0,0.000,647612.6,647612.6,768,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491799519,1838644.00
04/10/2017 00:45,2,0.000,ALERT,211.70,301.17,59.991,1491799503,"201051344000955","219011344069620",0.00,10.70,0,296.36,303.28,0.0,0.0,0.000,665844.8,665844.8,771,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491799521,1838645.00
04/10/2017 00:45,2,0.000,ALERT,211.03,298.17,60.012,1491799503,"274151322000094","219011344069620",0.00,10.70,0,293.96,300.27,0.0,0.0,0.000,755497.7,755497.7,793,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491799523,1838646.00
04/10/2017 00:45,2,0.000,ALERT,211.48,301.47,59.996,1491799503,"201051344000579","219011344069620",0.00,10.70,0,296.36,303.58,0.0,0.0,0.000,677315.4,677315.4,774,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491799525,1838647.00
04/10/2017 00:45,2,0.000,ALERT,211.93,301.77,60.028,1491799503,"201051344000890","219011344069620",0.00,11.00,0,296.96,304.48,0.0,0.0,0.000,659653.4,659653.4,769,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491799527,1838648.00
04/10/2017 00:45,2,0.000,ALERT,212.16,301.17,59.996,1491799503,"201051344000438","219011344069620",0.00,10.30,0,296.36,303.88,0.0,0.0,0.000,662574.4,662574.4,769,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491799529,1838649.00
04/10/2017 00:45,2,0.000,ALERT,212.38,300.87,59.996,1491799503,"201051344000417","219011344069620",0.00,10.70,0,295.76,302.68,0.0,0.0,0.000,626958.4,626958.4,775,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491799531,1838650.00
04/10/2017 00:45,2,0.000,ALERT,211.03,299.67,59.996,1491799503,"274151322000083","219011344069620",0.00,11.30,0,294.56,301.47,0.0,0.0,0.000,916352.6,916352.6,771,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491799532,1838651.00
04/10/2017 00:45,2,0.000,ALERT,211.70,298.77,60.012,1491799503,"274151322000076","219011344069620",0.00,11.30,0,294.26,300.87,0.0,0.0,0.000,976546.0,976546.0,772,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491799534,1838652.00
04/10/2017 00:45,2,0.000,ALERT,211.25,301.17,59.996,1491799503,"201051344000868","219011344069620",0.00,10.30,0,296.36,303.58,0.0,0.0,0.000,658374.3,658374.3,772,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491799536,1838653.00
04/10/2017 00:45,2,0.000,ALERT,211.03,299.97,60.034,1491799503,"274151322000095","219011344069620",0.00,10.70,0,295.16,301.77,0.0,0.0,0.000,967222.4,967222.4,771,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491799538,1838654.00
