ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/10/2017 00:45,2,0.000,ALERT,211.48,300.87,59.986,1491799503,"201051344000988","219011344069620",0.00,10.70,0,293.36,302.68,0.0,0.0,0.000,602127.1,602127.1,772,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491799540,1838655.00
04/10/2017 00:45,2,0.000,ALERT,211.93,300.27,59.996,1491799503,"201051344001025","219011344069620",0.00,10.00,0,295.46,303.88,0.0,0.0,0.000,661785.5,661785.5,770,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491799542,1838656.00
04/10/2017 00:45,2,0.000,ALERT,211.48,300.57,60.007,1491799503,"201051344000458","219011344069620",0.00,11.00,0,295.76,303.58,0.0,0.0,0.000,670634.4,670634.4,768,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491799543,1838657.00
04/10/2017 00:45,2,0.000,ALERT,211.93,300.57,59.991,1491799503,"201051344000853","219011344069620",0.00,10.00,0,295.76,302.98,0.0,0.0,0.000,670943.3,670943.3,769,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491799545,1838658.00
04/10/2017 00:45,2,0.000,ALERT,212.38,300.87,60.002,1491799503,"201051344000685","219011344069620",0.00,10.70,0,296.36,303.28,0.0,0.0,0.000,662715.5,662715.5,770,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491799547,1838659.00
04/10/2017 00:45,2,0.000,ALERT,212.38,300.57,59.959,1491799503,"201051344000917","219011344069620",0.00,11.30,0,295.16,302.68,0.0,0.0,0.000,659347.4,659347.4,773,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491799549,1838660.00
04/10/2017 00:45,2,0.000,ALERT,212.38,301.47,59.981,1491799503,"201051344001145","219011344069620",0.00,10.30,0,296.96,303.58,0.0,0.0,0.000,667192.1,667192.1,771,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491799550,1838661.00
04/10/2017 00:45,2,0.000,ALERT,211.93,300.27,59.991,1491799503,"201051344000651","219011344069620",0.00,9.70,0,295.76,302.68,0.0,0.0,0.000,655899.9,655899.9,768,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491799552,1838662.00
04/10/2017 00:45,2,0.000,ALERT,210.57,298.47,59.981,1491799503,"274151322000088","219011344069620",0.00,12.00,0,293.96,300.87,0.0,0.0,0.000,878115.5,878115.5,773,0,0,0,L,1151911521,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491799554,1838663.00
04/10/2017 00:45,2,0.000,ALERT,211.48,297.87,59.965,1491799503,"274151322000068","219011344069620",0.00,12.00,0,293.66,299.97,0.0,0.0,0.000,755816.8,755816.8,793,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491799556,1838664.00
04/10/2017 00:45,2,0.000,ALERT,211.70,300.87,59.975,1491799503,"201051344001135","219011344069620",0.00,10.30,0,296.36,303.58,0.0,0.0,0.000,651673.3,651673.3,769,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491799558,1838665.00
04/10/2017 00:45,2,0.000,ALERT,211.25,301.17,60.002,1491799503,"201051344000594","219011344069620",0.00,10.30,0,295.46,302.98,0.0,0.0,0.000,672426.3,672426.3,771,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491799559,1838666.00
04/10/2017 00:45,2,0.000,ALERT,212.38,300.87,59.981,1491799503,"201051344001203","219011344069620",0.00,10.30,0,296.36,304.78,0.0,0.0,0.000,660225.7,660225.7,770,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491799561,1838667.00
04/10/2017 00:45,2,0.000,ALERT,211.03,298.77,60.002,1491799503,"274151322000054","219011344069620",0.00,12.00,0,293.96,301.17,0.0,0.0,0.000,896320.0,896320.0,770,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491799563,1838668.00
04/10/2017 00:45,2,0.000,ALERT,211.70,300.57,60.007,1491799503,"201051344000867","219011344069620",0.00,10.70,0,295.46,302.68,0.0,0.0,0.000,657407.1,657407.1,774,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491799565,1838669.00
04/10/2017 00:45,2,0.000,ALERT,211.93,300.87,59.986,1491799503,"201051344001093","219011344069620",0.00,11.30,0,296.06,302.98,0.0,0.0,0.000,659025.4,659025.4,771,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491799567,1838670.00
04/10/2017 00:45,2,0.000,ALERT,211.48,300.87,59.981,1491799503,"201051344000900","219011344069620",0.00,10.00,0,295.16,302.68,0.0,0.0,0.000,678616.0,678616.0,774,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491799569,1838671.00
04/10/2017 00:45,2,0.000,ALERT,211.93,300.27,59.986,1491799503,"201051344000648","219011344069620",0.00,9.70,0,295.16,302.68,0.0,0.0,0.000,668136.2,668136.2,772,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491799570,1838672.00
04/10/2017 00:45,2,0.000,ALERT,211.48,300.87,59.986,1491799503,"201051344000569","219011344069620",0.00,10.30,0,296.36,303.28,0.0,0.0,0.000,680825.7,680825.7,770,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491799572,1838673.00
04/10/2017 00:45,2,0.000,ALERT,211.48,300.87,59.965,1491799503,"201051344000983","219011344069620",0.00,10.30,0,296.06,303.28,0.0,0.0,0.000,671568.2,671568.2,770,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491799574,1838674.00
04/10/2017 00:45,2,0.000,ALERT,211.70,300.57,60.023,1491799503,"201051344001158","219011344069620",0.00,10.00,0,295.16,302.37,0.0,0.0,0.000,657361.5,657361.5,773,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491799576,1838675.00
04/10/2017 00:45,2,0.000,ALERT,211.93,300.87,60.023,1491799503,"201051344000576","219011344069620",0.00,10.00,0,295.76,302.98,0.0,0.0,0.000,671363.5,671363.5,774,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491799578,1838676.00
04/10/2017 00:45,2,0.000,ALERT,211.03,297.87,59.991,1491799503,"274151322000087","219011344069620",0.00,12.00,0,293.36,300.27,0.0,0.0,0.000,868343.5,868343.5,777,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491799579,1838677.00
04/10/2017 01:00,2,0.000,ALERT,211.93,300.57,59.981,1491800403,"201051344000645","219011344069620",0.00,11.00,0,298.47,302.07,0.0,0.0,0.000,670547.9,670547.9,774,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491800405,1838678.00
04/10/2017 01:00,2,0.000,ALERT,211.25,299.07,59.986,1491800403,"274151322000085","219011344069620",0.00,11.70,0,296.36,300.57,0.0,0.0,0.000,893558.1,893558.1,770,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491800407,1838679.00
04/10/2017 01:00,2,0.000,ALERT,212.16,300.57,60.002,1491800403,"201051344000633","219011344069620",0.00,10.30,0,296.96,301.77,0.0,0.0,0.000,656979.7,656979.7,775,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491800409,1838680.00
04/10/2017 01:00,2,0.000,ALERT,211.70,300.57,59.986,1491800403,"201051344000469","219011344069620",0.00,10.00,0,297.57,301.77,0.0,0.0,0.000,659712.0,659712.0,773,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491800411,1838681.00
04/10/2017 01:00,2,0.000,ALERT,211.70,300.57,59.986,1491800403,"201051344000646","219011344069620",0.00,11.00,0,298.77,302.68,0.0,0.0,0.000,653278.2,653278.2,773,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491800413,1838682.00
04/10/2017 01:00,2,0.000,ALERT,210.80,299.97,59.986,1491800403,"274151322000052","219011344069620",0.00,12.00,0,296.06,301.17,0.0,0.0,0.000,925571.9,925571.9,774,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491800414,1838683.00
04/10/2017 01:00,2,0.000,ALERT,211.93,300.57,59.986,1491800403,"201051344000585","219011344069620",0.00,11.00,0,298.77,302.68,0.0,0.0,0.000,664193.7,664193.7,772,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491800416,1838684.00
04/10/2017 01:00,2,0.000,ALERT,211.93,300.87,59.996,1491800403,"201051344001230","219011344069620",0.00,11.00,0,299.37,302.98,0.0,0.0,0.000,657603.9,657603.9,773,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491800418,1838685.00
04/10/2017 01:00,2,0.000,ALERT,212.38,301.77,59.981,1491800403,"201051344000582","219011344069620",0.00,10.30,0,300.27,303.58,0.0,0.0,0.000,647612.6,647612.6,770,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491800420,1838686.00
04/10/2017 01:00,2,0.000,ALERT,211.48,300.57,59.965,1491800403,"201051344000955","219011344069620",0.00,11.00,0,299.07,302.68,0.0,0.0,0.000,665844.8,665844.8,773,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491800422,1838687.00
04/10/2017 01:00,2,0.000,ALERT,211.03,298.47,59.986,1491800403,"274151322000094","219011344069620",0.00,11.00,0,296.06,299.97,0.0,0.0,0.000,755497.7,755497.7,795,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491800423,1838688.00
04/10/2017 01:00,2,0.000,ALERT,211.70,301.47,59.996,1491800403,"201051344000579","219011344069620",0.00,11.00,0,299.07,302.98,0.0,0.0,0.000,677315.4,677315.4,776,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491800425,1838689.00
04/10/2017 01:00,2,0.000,ALERT,211.70,301.17,59.986,1491800403,"201051344000890","219011344069620",0.00,11.30,0,299.97,303.88,0.0,0.0,0.000,659653.4,659653.4,771,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491800427,1838690.00
04/10/2017 01:00,2,0.000,ALERT,212.16,300.87,59.991,1491800403,"201051344000438","219011344069620",0.00,10.70,0,299.37,303.28,0.0,0.0,0.000,662574.4,662574.4,771,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491800429,1838691.00
04/10/2017 01:00,2,0.000,ALERT,212.16,300.27,59.975,1491800403,"201051344000417","219011344069620",0.00,11.00,0,298.77,302.37,0.0,0.0,0.000,626958.4,626958.4,777,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491800431,1838692.00
04/10/2017 01:00,2,0.000,ALERT,211.03,299.07,60.012,1491800403,"274151322000083","219011344069620",0.00,11.30,0,296.66,300.87,0.0,0.0,0.000,916352.6,916352.6,773,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491800432,1838693.00
04/10/2017 01:00,2,0.000,ALERT,211.70,299.07,59.991,1491800403,"274151322000076","219011344069620",0.00,11.70,0,296.36,300.87,0.0,0.0,0.000,976546.0,976546.0,774,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491800434,1838694.00
04/10/2017 01:00,2,0.000,ALERT,211.70,301.47,60.018,1491800403,"201051344000868","219011344069620",0.00,10.30,0,299.07,302.98,0.0,0.0,0.000,658374.3,658374.3,774,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491800436,1838695.00
04/10/2017 01:00,2,0.000,ALERT,211.03,300.27,59.996,1491800403,"274151322000095","219011344069620",0.00,11.00,0,297.57,301.47,0.0,0.0,0.000,967222.4,967222.4,773,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491800438,1838696.00
04/10/2017 01:00,2,0.000,ALERT,211.48,300.87,59.986,1491800403,"201051344000988","219011344069620",0.00,11.00,0,296.06,302.07,0.0,0.0,0.000,602127.1,602127.1,774,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491800440,1838697.00
04/10/2017 01:00,2,0.000,ALERT,211.93,300.27,59.986,1491800403,"201051344001025","219011344069620",0.00,10.30,0,298.77,303.28,0.0,0.0,0.000,661785.5,661785.5,772,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491800441,1838698.00
04/10/2017 01:00,2,0.000,ALERT,211.48,300.57,59.938,1491800403,"201051344000458","219011344069620",0.00,11.30,0,298.17,302.98,0.0,0.0,0.000,670634.4,670634.4,770,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491800443,1838699.00
04/10/2017 01:00,2,0.000,ALERT,212.16,300.57,59.996,1491800403,"201051344000853","219011344069620",0.00,10.30,0,298.47,302.37,0.0,0.0,0.000,670943.3,670943.3,771,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491800445,1838700.00
04/10/2017 01:00,2,0.000,ALERT,212.16,300.57,59.975,1491800403,"201051344000685","219011344069620",0.00,11.00,0,299.07,302.68,0.0,0.0,0.000,662715.5,662715.5,772,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491800447,1838701.00
04/10/2017 01:00,2,0.000,ALERT,212.16,300.27,59.959,1491800403,"201051344000917","219011344069620",0.00,11.70,0,297.87,302.07,0.0,0.0,0.000,659347.4,659347.4,775,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491800449,1838702.00
04/10/2017 01:00,2,0.000,ALERT,212.16,300.87,59.981,1491800403,"201051344001145","219011344069620",0.00,11.00,0,299.37,303.58,0.0,0.0,0.000,667192.1,667192.1,773,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491800451,1838703.00
04/10/2017 01:00,2,0.000,ALERT,211.93,299.67,59.970,1491800403,"201051344000651","219011344069620",0.00,10.00,0,298.47,302.37,0.0,0.0,0.000,655899.9,655899.9,770,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491800453,1838704.00
04/10/2017 01:00,2,0.000,ALERT,210.80,299.37,59.970,1491800403,"274151322000088","219011344069620",0.00,12.00,0,296.36,300.57,0.0,0.0,0.000,878115.5,878115.5,775,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491800454,1838705.00
04/10/2017 01:00,2,0.000,ALERT,211.70,298.47,59.970,1491800403,"274151322000068","219011344069620",0.00,12.30,0,296.06,299.67,0.0,0.0,0.000,755816.8,755816.8,795,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491800456,1838706.00
04/10/2017 01:00,2,0.000,ALERT,211.48,300.57,59.954,1491800403,"201051344001135","219011344069620",0.00,10.70,0,299.07,303.28,0.0,0.0,0.000,651673.3,651673.3,771,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491800458,1838707.00
04/10/2017 01:00,2,0.000,ALERT,211.25,301.47,59.986,1491800403,"201051344000594","219011344069620",0.00,10.70,0,298.17,302.68,0.0,0.0,0.000,672426.3,672426.3,773,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491800460,1838708.00
04/10/2017 01:00,2,0.000,ALERT,211.93,300.27,59.938,1491800403,"201051344001203","219011344069620",0.00,11.00,0,299.07,304.48,0.0,0.0,0.000,660225.7,660225.7,772,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491800461,1838709.00
04/10/2017 01:00,2,0.000,ALERT,210.80,299.37,59.944,1491800403,"274151322000054","219011344069620",0.00,12.30,0,296.36,300.87,0.0,0.0,0.000,896320.0,896320.0,772,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491800463,1838710.00
04/10/2017 01:00,2,0.000,ALERT,211.93,300.27,59.938,1491800403,"201051344000867","219011344069620",0.00,11.00,0,298.17,302.68,0.0,0.0,0.000,657407.1,657407.1,776,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491800465,1838711.00
04/10/2017 01:00,2,0.000,ALERT,211.70,300.27,59.965,1491800403,"201051344001093","219011344069620",0.00,11.70,0,299.07,302.68,0.0,0.0,0.000,659025.4,659025.4,773,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491800467,1838712.00
04/10/2017 01:00,2,0.000,ALERT,211.48,300.57,59.981,1491800403,"201051344000900","219011344069620",0.00,10.30,0,298.47,302.37,0.0,0.0,0.000,678616.0,678616.0,776,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491800469,1838713.00
04/10/2017 01:00,2,0.000,ALERT,211.70,299.97,59.981,1491800403,"201051344000648","219011344069620",0.00,10.00,0,297.87,302.68,0.0,0.0,0.000,668136.2,668136.2,774,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491800470,1838714.00
04/10/2017 01:00,2,0.000,ALERT,211.48,301.17,59.975,1491800403,"201051344000569","219011344069620",0.00,10.70,0,299.07,302.98,0.0,0.0,0.000,680825.7,680825.7,772,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491800472,1838715.00
04/10/2017 01:00,2,0.000,ALERT,211.48,300.57,60.018,1491800403,"201051344000983","219011344069620",0.00,10.70,0,298.77,302.68,0.0,0.0,0.000,671568.2,671568.2,772,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491800474,1838716.00
04/10/2017 01:00,2,0.000,ALERT,211.70,300.27,59.981,1491800403,"201051344001158","219011344069620",0.00,10.30,0,298.17,301.77,0.0,0.0,0.000,657361.5,657361.5,775,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491800476,1838717.00
04/10/2017 01:00,2,0.000,ALERT,211.93,300.87,59.975,1491800403,"201051344000576","219011344069620",0.00,10.30,0,298.47,302.37,0.0,0.0,0.000,671363.5,671363.5,776,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491800478,1838718.00
04/10/2017 01:00,2,0.000,ALERT,211.25,298.47,60.018,1491800403,"274151322000087","219011344069620",0.00,12.30,0,295.76,300.27,0.0,0.0,0.000,868343.5,868343.5,779,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491800479,1838719.00
04/10/2017 01:15,2,0.000,ALERT,211.93,300.57,59.959,1491801304,"201051344000645","219011344069620",0.00,11.30,0,298.77,302.37,0.0,0.0,0.000,670547.9,670547.9,776,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491801306,1838720.00
04/10/2017 01:15,2,0.000,ALERT,211.25,299.37,59.944,1491801304,"274151322000085","219011344069620",0.00,12.00,0,296.96,300.87,0.0,0.0,0.000,893558.1,893558.1,772,0,0,0,L,1151911521,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491801308,1838721.00
04/10/2017 01:15,2,0.000,ALERT,212.38,300.27,59.959,1491801304,"201051344000633","219011344069620",0.00,10.70,0,297.26,302.07,0.0,0.0,0.000,656979.7,656979.7,777,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491801309,1838722.00
04/10/2017 01:15,2,0.000,ALERT,211.70,300.57,59.949,1491801304,"201051344000469","219011344069620",0.00,10.70,0,297.87,302.07,0.0,0.0,0.000,659712.0,659712.0,775,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491801311,1838723.00
04/10/2017 01:15,2,0.000,ALERT,212.16,301.17,59.965,1491801304,"201051344000646","219011344069620",0.00,11.30,0,298.17,302.68,0.0,0.0,0.000,653278.2,653278.2,775,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491801313,1838724.00
04/10/2017 01:15,2,0.000,ALERT,211.03,299.97,59.959,1491801304,"274151322000052","219011344069620",0.00,12.00,0,296.66,301.17,0.0,0.0,0.000,925571.9,925571.9,776,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491801315,1838725.00
04/10/2017 01:15,2,0.000,ALERT,212.38,301.17,59.970,1491801304,"201051344000585","219011344069620",0.00,11.70,0,297.26,302.68,0.0,0.0,0.000,664193.7,664193.7,774,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491801317,1838726.00
04/10/2017 01:15,2,0.000,ALERT,212.16,301.17,59.959,1491801304,"201051344001230","219011344069620",0.00,11.30,0,297.87,302.68,0.0,0.0,0.000,657603.9,657603.9,775,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491801319,1838727.00
04/10/2017 01:15,2,0.000,ALERT,212.61,301.77,59.965,1491801304,"201051344000582","219011344069620",0.00,10.70,0,298.47,303.58,0.0,0.0,0.000,647612.6,647612.6,772,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491801320,1838728.00
04/10/2017 01:15,2,0.000,ALERT,211.93,301.17,59.970,1491801304,"201051344000955","219011344069620",0.00,11.30,0,297.87,302.37,0.0,0.0,0.000,665844.8,665844.8,775,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491801322,1838729.00
04/10/2017 01:15,2,0.000,ALERT,211.25,299.07,59.954,1491801304,"274151322000094","219011344069620",0.00,11.30,0,296.36,299.97,0.0,0.0,0.000,755497.7,755497.7,797,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491801324,1838730.00
04/10/2017 01:15,2,0.000,ALERT,211.70,301.47,59.965,1491801304,"201051344000579","219011344069620",0.00,11.30,0,299.37,302.98,0.0,0.0,0.000,677315.4,677315.4,778,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491801326,1838731.00
04/10/2017 01:15,2,0.000,ALERT,212.16,301.77,59.975,1491801304,"201051344000890","219011344069620",0.00,11.70,0,298.17,303.58,0.0,0.0,0.000,659653.4,659653.4,773,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491801328,1838732.00
04/10/2017 01:15,2,0.000,ALERT,212.38,301.17,59.991,1491801304,"201051344000438","219011344069620",0.00,11.00,0,297.87,302.98,0.0,0.0,0.000,662574.4,662574.4,773,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491801329,1838733.00
04/10/2017 01:15,2,0.000,ALERT,212.38,300.87,59.970,1491801304,"201051344000417","219011344069620",0.00,11.70,0,297.26,302.07,0.0,0.0,0.000,626958.4,626958.4,779,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491801331,1838734.00
04/10/2017 01:15,2,0.000,ALERT,211.48,300.27,59.975,1491801304,"274151322000083","219011344069620",0.00,11.70,0,296.96,301.17,0.0,0.0,0.000,916352.6,916352.6,775,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491801333,1838735.00
04/10/2017 01:15,2,0.000,ALERT,211.93,299.67,59.975,1491801304,"274151322000076","219011344069620",0.00,12.00,0,296.66,300.87,0.0,0.0,0.000,976546.0,976546.0,776,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491801335,1838736.00
04/10/2017 01:15,2,0.000,ALERT,211.70,301.47,59.981,1491801304,"201051344000868","219011344069620",0.00,11.00,0,299.07,302.98,0.0,0.0,0.000,658374.3,658374.3,776,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491801337,1838737.00
04/10/2017 01:15,2,0.000,ALERT,211.25,300.57,59.954,1491801304,"274151322000095","219011344069620",0.00,11.30,0,297.57,301.47,0.0,0.0,0.000,967222.4,967222.4,775,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491801339,1838738.00
04/10/2017 01:15,2,0.000,ALERT,211.48,300.87,59.986,1491801304,"201051344000988","219011344069620",0.00,11.30,0,296.36,302.37,0.0,0.0,0.000,602127.1,602127.1,776,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491801341,1838739.00
04/10/2017 01:15,2,0.000,ALERT,212.16,300.57,59.944,1491801304,"201051344001025","219011344069620",0.00,11.00,0,296.96,303.28,0.0,0.0,0.000,661785.5,661785.5,774,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491801342,1838740.00
04/10/2017 01:15,2,0.000,ALERT,211.70,301.17,59.991,1491801304,"201051344000458","219011344069620",0.00,11.70,0,298.77,302.98,0.0,0.0,0.000,670634.4,670634.4,772,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491801344,1838741.00
04/10/2017 01:15,2,0.000,ALERT,212.16,300.87,59.981,1491801304,"201051344000853","219011344069620",0.00,11.00,0,298.77,302.68,0.0,0.0,0.000,670943.3,670943.3,773,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491801346,1838742.00
04/10/2017 01:15,2,0.000,ALERT,212.61,301.47,59.991,1491801304,"201051344000685","219011344069620",0.00,11.30,0,297.87,302.68,0.0,0.0,0.000,662715.5,662715.5,774,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491801348,1838743.00
04/10/2017 01:15,2,0.000,ALERT,212.38,300.87,59.986,1491801304,"201051344000917","219011344069620",0.00,12.00,0,296.66,302.07,0.0,0.0,0.000,659347.4,659347.4,777,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491801350,1838744.00
04/10/2017 01:15,2,0.000,ALERT,212.38,301.17,59.981,1491801304,"201051344001145","219011344069620",0.00,11.30,0,298.17,303.28,0.0,0.0,0.000,667192.1,667192.1,775,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491801351,1838745.00
04/10/2017 01:15,2,0.000,ALERT,212.38,300.57,59.970,1491801304,"201051344000651","219011344069620",0.00,10.30,0,297.26,302.07,0.0,0.0,0.000,655899.9,655899.9,772,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491801353,1838746.00
04/10/2017 01:15,2,0.000,ALERT,211.03,299.37,59.975,1491801304,"274151322000088","219011344069620",0.00,12.30,0,296.66,300.57,0.0,0.0,0.000,878115.5,878115.5,777,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491801355,1838747.00
04/10/2017 01:15,2,0.000,ALERT,211.70,298.47,59.996,1491801304,"274151322000068","219011344069620",0.00,12.70,0,296.06,299.97,0.0,0.0,0.000,755816.8,755816.8,797,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491801357,1838748.00
04/10/2017 01:15,2,0.000,ALERT,211.93,301.17,59.996,1491801304,"201051344001135","219011344069620",0.00,11.00,0,297.87,302.98,0.0,0.0,0.000,651673.3,651673.3,773,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491801358,1838749.00
04/10/2017 01:15,2,0.000,ALERT,211.48,301.77,60.039,1491801304,"201051344000594","219011344069620",0.00,11.00,0,298.47,302.68,0.0,0.0,0.000,672426.3,672426.3,775,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491801360,1838750.00
04/10/2017 01:15,2,0.000,ALERT,212.38,300.87,59.959,1491801304,"201051344001203","219011344069620",0.00,11.00,0,297.57,304.48,0.0,0.0,0.000,660225.7,660225.7,774,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491801362,1838751.00
04/10/2017 01:15,2,0.000,ALERT,211.03,299.07,59.986,1491801304,"274151322000054","219011344069620",0.00,12.70,0,296.66,301.17,0.0,0.0,0.000,896320.0,896320.0,774,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491801364,1838752.00
04/10/2017 01:15,2,0.000,ALERT,211.93,300.57,59.996,1491801304,"201051344000867","219011344069620",0.00,11.30,0,297.87,302.68,0.0,0.0,0.000,657407.1,657407.1,778,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491801366,1838753.00
04/10/2017 01:15,2,0.000,ALERT,212.16,301.17,60.007,1491801304,"201051344001093","219011344069620",0.00,12.00,0,297.57,302.68,0.0,0.0,0.000,659025.4,659025.4,775,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491801368,1838754.00
04/10/2017 01:15,2,0.000,ALERT,211.70,301.17,59.970,1491801304,"201051344000900","219011344069620",0.00,10.70,0,298.47,302.37,0.0,0.0,0.000,678616.0,678616.0,778,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491801370,1838755.00
04/10/2017 01:15,2,0.000,ALERT,211.93,300.57,60.002,1491801304,"201051344000648","219011344069620",0.00,10.30,0,297.87,302.37,0.0,0.0,0.000,668136.2,668136.2,776,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491801372,1838756.00
04/10/2017 01:15,2,0.000,ALERT,211.93,301.77,59.991,1491801304,"201051344000569","219011344069620",0.00,11.00,0,299.37,303.28,0.0,0.0,0.000,680825.7,680825.7,774,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491801373,1838757.00
04/10/2017 01:15,2,0.000,ALERT,211.70,301.47,59.996,1491801304,"201051344000983","219011344069620",0.00,11.00,0,298.77,302.68,0.0,0.0,0.000,671568.2,671568.2,774,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491801375,1838758.00
04/10/2017 01:15,2,0.000,ALERT,211.70,300.57,60.007,1491801304,"201051344001158","219011344069620",0.00,10.70,0,298.17,302.07,0.0,0.0,0.000,657361.5,657361.5,777,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491801377,1838759.00
04/10/2017 01:15,2,0.000,ALERT,212.38,301.47,59.975,1491801304,"201051344000576","219011344069620",0.00,10.70,0,298.47,302.68,0.0,0.0,0.000,671363.5,671363.5,778,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491801379,1838760.00
04/10/2017 01:15,2,0.000,ALERT,211.25,298.77,59.975,1491801304,"274151322000087","219011344069620",0.00,12.70,0,296.06,300.27,0.0,0.0,0.000,868343.5,868343.5,781,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491801380,1838761.00
04/10/2017 01:30,2,0.000,ALERT,211.93,300.27,59.959,1491802203,"201051344000645","219011344069620",0.00,11.30,0,297.26,302.68,0.0,0.0,0.000,670547.9,670547.9,778,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491802205,1838762.00
04/10/2017 01:30,2,0.000,ALERT,211.03,298.77,59.954,1491802203,"274151322000085","219011344069620",0.00,12.30,0,296.96,300.87,0.0,0.0,0.000,893558.1,893558.1,774,0,0,0,L,1151911521,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491802207,1838763.00
04/10/2017 01:30,2,0.000,ALERT,211.70,299.37,59.954,1491802203,"201051344000633","219011344069620",0.00,11.00,0,295.76,301.77,0.0,0.0,0.000,656979.7,656979.7,779,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491802209,1838764.00
04/10/2017 01:30,2,0.000,ALERT,211.48,299.97,59.975,1491802203,"201051344000469","219011344069620",0.00,10.70,0,296.36,302.07,0.0,0.0,0.000,659712.0,659712.0,777,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491802211,1838765.00
04/10/2017 01:30,2,0.000,ALERT,211.70,300.27,59.975,1491802203,"201051344000646","219011344069620",0.00,11.30,0,296.06,302.68,0.0,0.0,0.000,653278.2,653278.2,777,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491802213,1838766.00
04/10/2017 01:30,2,0.000,ALERT,210.80,299.07,59.954,1491802203,"274151322000052","219011344069620",0.00,12.30,0,296.36,301.47,0.0,0.0,0.000,925571.9,925571.9,778,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491802214,1838767.00
04/10/2017 01:30,2,0.000,ALERT,212.16,300.87,59.986,1491802203,"201051344000585","219011344069620",0.00,12.00,0,298.17,302.98,0.0,0.0,0.000,664193.7,664193.7,776,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491802216,1838768.00
04/10/2017 01:30,2,0.000,ALERT,211.93,300.87,59.944,1491802203,"201051344001230","219011344069620",0.00,11.70,0,298.77,302.98,0.0,0.0,0.000,657603.9,657603.9,777,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491802218,1838769.00
04/10/2017 01:30,2,0.000,ALERT,212.38,301.17,59.965,1491802203,"201051344000582","219011344069620",0.00,11.00,0,299.37,303.58,0.0,0.0,0.000,647612.6,647612.6,774,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491802220,1838770.00
04/10/2017 01:30,2,0.000,ALERT,211.70,300.57,59.944,1491802203,"201051344000955","219011344069620",0.00,11.70,0,298.47,302.68,0.0,0.0,0.000,665844.8,665844.8,777,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491802222,1838771.00
04/10/2017 01:30,2,0.000,ALERT,210.57,297.87,59.938,1491802203,"274151322000094","219011344069620",0.00,11.70,0,296.06,300.27,0.0,0.0,0.000,755497.7,755497.7,799,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491802224,1838772.00
04/10/2017 01:30,2,0.000,ALERT,211.25,300.57,59.954,1491802203,"201051344000579","219011344069620",0.00,11.30,0,298.17,303.28,0.0,0.0,0.000,677315.4,677315.4,780,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491802225,1838773.00
04/10/2017 01:30,2,0.000,ALERT,211.70,300.87,59.917,1491802203,"201051344000890","219011344069620",0.00,11.70,0,299.37,304.18,0.0,0.0,0.000,659653.4,659653.4,775,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491802227,1838774.00
04/10/2017 01:30,2,0.000,ALERT,212.16,300.57,59.959,1491802203,"201051344000438","219011344069620",0.00,11.30,0,298.77,303.28,0.0,0.0,0.000,662574.4,662574.4,775,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491802229,1838775.00
04/10/2017 01:30,2,0.000,ALERT,212.16,300.27,59.944,1491802203,"201051344000417","219011344069620",0.00,11.70,0,297.87,302.37,0.0,0.0,0.000,626958.4,626958.4,781,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491802231,1838776.00
04/10/2017 01:30,2,0.000,ALERT,210.80,298.47,59.922,1491802203,"274151322000083","219011344069620",0.00,12.00,0,296.66,301.47,0.0,0.0,0.000,916352.6,916352.6,777,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491802233,1838777.00
04/10/2017 01:30,2,0.000,ALERT,211.25,298.47,59.933,1491802203,"274151322000076","219011344069620",0.00,12.30,0,296.36,301.17,0.0,0.0,0.000,976546.0,976546.0,778,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491802235,1838778.00
04/10/2017 01:30,2,0.000,ALERT,211.25,300.57,59.938,1491802203,"201051344000868","219011344069620",0.00,11.00,0,298.17,303.58,0.0,0.0,0.000,658374.3,658374.3,778,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491802237,1838779.00
04/10/2017 01:30,2,0.000,ALERT,210.80,299.37,59.981,1491802203,"274151322000095","219011344069620",0.00,11.70,0,297.57,301.77,0.0,0.0,0.000,967222.4,967222.4,777,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491802239,1838780.00
04/10/2017 01:30,2,0.000,ALERT,211.25,300.27,59.944,1491802203,"201051344000988","219011344069620",0.00,11.30,0,295.16,302.37,0.0,0.0,0.000,602127.1,602127.1,778,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491802240,1838781.00
04/10/2017 01:30,2,0.000,ALERT,211.93,299.97,59.959,1491802203,"201051344001025","219011344069620",0.00,11.00,0,298.17,303.28,0.0,0.0,0.000,661785.5,661785.5,776,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491802242,1838782.00
04/10/2017 01:30,2,0.000,ALERT,211.25,299.97,59.959,1491802203,"201051344000458","219011344069620",0.00,12.00,0,297.57,303.58,0.0,0.0,0.000,670634.4,670634.4,774,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491802244,1838783.00
04/10/2017 01:30,2,0.000,ALERT,211.93,299.97,59.996,1491802203,"201051344000853","219011344069620",0.00,11.00,0,297.57,302.68,0.0,0.0,0.000,670943.3,670943.3,775,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491802246,1838784.00
04/10/2017 01:30,2,0.000,ALERT,212.16,300.27,59.954,1491802203,"201051344000685","219011344069620",0.00,11.70,0,298.47,302.98,0.0,0.0,0.000,662715.5,662715.5,776,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491802248,1838785.00
04/10/2017 01:30,2,0.000,ALERT,212.16,299.97,59.970,1491802203,"201051344000917","219011344069620",0.00,12.30,0,297.26,302.37,0.0,0.0,0.000,659347.4,659347.4,779,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491802249,1838786.00
04/10/2017 01:30,2,0.000,ALERT,212.16,300.87,59.959,1491802203,"201051344001145","219011344069620",0.00,11.30,0,299.07,303.58,0.0,0.0,0.000,667192.1,667192.1,777,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491802251,1838787.00
04/10/2017 01:30,2,0.000,ALERT,211.93,299.67,59.954,1491802203,"201051344000651","219011344069620",0.00,10.70,0,298.17,302.37,0.0,0.0,0.000,655899.9,655899.9,774,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491802253,1838788.00
04/10/2017 01:30,2,0.000,ALERT,210.35,298.77,59.928,1491802203,"274151322000088","219011344069620",0.00,12.30,0,296.36,300.87,0.0,0.0,0.000,878115.5,878115.5,779,0,0,0,L,1151911521,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491802255,1838789.00
04/10/2017 01:30,2,0.000,ALERT,211.48,297.87,59.954,1491802203,"274151322000068","219011344069620",0.00,13.00,0,295.76,299.97,0.0,0.0,0.000,755816.8,755816.8,799,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491802257,1838790.00
04/10/2017 01:30,2,0.000,ALERT,211.48,300.57,59.954,1491802203,"201051344001135","219011344069620",0.00,11.30,0,298.77,303.28,0.0,0.0,0.000,651673.3,651673.3,775,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491802259,1838791.00
04/10/2017 01:30,2,0.000,ALERT,211.03,300.57,59.959,1491802203,"201051344000594","219011344069620",0.00,11.30,0,297.26,302.98,0.0,0.0,0.000,672426.3,672426.3,777,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491802260,1838792.00
04/10/2017 01:30,2,0.000,ALERT,211.93,300.27,59.944,1491802203,"201051344001203","219011344069620",0.00,11.30,0,298.77,304.78,0.0,0.0,0.000,660225.7,660225.7,776,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491802262,1838793.00
04/10/2017 01:30,2,0.000,ALERT,210.57,298.77,59.954,1491802203,"274151322000054","219011344069620",0.00,12.70,0,296.36,301.17,0.0,0.0,0.000,896320.0,896320.0,776,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491802264,1838794.00
04/10/2017 01:30,2,0.000,ALERT,211.48,299.67,59.959,1491802203,"201051344000867","219011344069620",0.00,11.70,0,297.26,302.98,0.0,0.0,0.000,657407.1,657407.1,780,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491802266,1838795.00
04/10/2017 01:30,2,0.000,ALERT,211.93,300.27,59.959,1491802203,"201051344001093","219011344069620",0.00,12.00,0,298.17,302.68,0.0,0.0,0.000,659025.4,659025.4,777,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491802267,1838796.00
04/10/2017 01:30,2,0.000,ALERT,211.03,299.67,59.996,1491802203,"201051344000900","219011344069620",0.00,11.00,0,297.26,302.98,0.0,0.0,0.000,678616.0,678616.0,780,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491802269,1838797.00
04/10/2017 01:30,2,0.000,ALERT,211.48,299.37,59.954,1491802203,"201051344000648","219011344069620",0.00,10.30,0,296.96,302.68,0.0,0.0,0.000,668136.2,668136.2,778,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491802271,1838798.00
04/10/2017 01:30,2,0.000,ALERT,211.25,299.97,59.959,1491802203,"201051344000569","219011344069620",0.00,11.00,0,298.17,303.58,0.0,0.0,0.000,680825.7,680825.7,776,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491802273,1838799.00
