ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/10/2017 01:30,2,0.000,ALERT,211.25,299.97,59.949,1491802203,"201051344000983","219011344069620",0.00,11.30,0,297.87,303.28,0.0,0.0,0.000,671568.2,671568.2,776,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491802275,1838800.00
04/10/2017 01:30,2,0.000,ALERT,211.48,299.37,59.949,1491802203,"201051344001158","219011344069620",0.00,11.00,0,296.96,302.37,0.0,0.0,0.000,657361.5,657361.5,779,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491802276,1838801.00
04/10/2017 01:30,2,0.000,ALERT,211.70,299.97,59.954,1491802203,"201051344000576","219011344069620",0.00,11.00,0,297.57,302.68,0.0,0.0,0.000,671363.5,671363.5,780,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491802278,1838802.00
04/10/2017 01:30,2,0.000,ALERT,211.03,298.47,59.917,1491802203,"274151322000087","219011344069620",0.00,12.70,0,295.76,300.57,0.0,0.0,0.000,868343.5,868343.5,783,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491802280,1838803.00
04/10/2017 01:45,2,0.000,ALERT,211.93,300.27,59.991,1491803104,"201051344000645","219011344069620",0.00,10.70,0,292.76,302.07,0.0,0.0,0.000,670547.9,670547.9,780,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491803106,1838804.00
04/10/2017 01:45,2,0.000,ALERT,211.03,298.47,59.970,1491803104,"274151322000085","219011344069620",0.00,11.70,0,296.36,301.47,0.0,0.0,0.000,893558.1,893558.1,776,0,0,0,L,1151911521,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491803107,1838805.00
04/10/2017 01:45,2,0.000,ALERT,211.70,299.37,59.975,1491803104,"201051344000633","219011344069620",0.00,10.30,0,290.95,301.47,0.0,0.0,0.000,656979.7,656979.7,781,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491803109,1838806.00
04/10/2017 01:45,2,0.000,ALERT,211.25,299.97,59.981,1491803104,"201051344000469","219011344069620",0.00,10.00,0,292.16,301.77,0.0,0.0,0.000,659712.0,659712.0,779,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491803111,1838807.00
04/10/2017 01:45,2,0.000,ALERT,211.93,300.87,59.949,1491803104,"201051344000646","219011344069620",0.00,11.00,0,293.36,302.37,0.0,0.0,0.000,653278.2,653278.2,779,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491803113,1838808.00
04/10/2017 01:45,2,0.000,ALERT,210.57,299.67,60.002,1491803104,"274151322000052","219011344069620",0.00,12.00,0,296.06,302.37,0.0,0.0,0.000,925571.9,925571.9,780,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491803114,1838809.00
04/10/2017 01:45,2,0.000,ALERT,212.16,301.17,59.986,1491803104,"201051344000585","219011344069620",0.00,11.00,0,293.36,302.37,0.0,0.0,0.000,664193.7,664193.7,778,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491803116,1838810.00
04/10/2017 01:45,2,0.000,ALERT,212.16,301.47,60.002,1491803104,"201051344001230","219011344069620",0.00,11.00,0,293.96,302.98,0.0,0.0,0.000,657603.9,657603.9,779,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491803118,1838811.00
04/10/2017 01:45,2,0.000,ALERT,212.61,301.77,59.954,1491803104,"201051344000582","219011344069620",0.00,10.30,0,294.26,303.58,0.0,0.0,0.000,647612.6,647612.6,776,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491803120,1838812.00
04/10/2017 01:45,2,0.000,ALERT,211.93,301.17,59.970,1491803104,"201051344000955","219011344069620",0.00,11.00,0,293.66,302.68,0.0,0.0,0.000,665844.8,665844.8,779,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491803122,1838813.00
04/10/2017 01:45,2,0.000,ALERT,210.80,298.77,59.965,1491803104,"274151322000094","219011344069620",0.00,11.30,0,296.06,301.17,0.0,0.0,0.000,755497.7,755497.7,801,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491803123,1838814.00
04/10/2017 01:45,2,0.000,ALERT,211.03,300.27,59.954,1491803104,"201051344000579","219011344069620",0.00,11.00,0,293.66,302.68,0.0,0.0,0.000,677315.4,677315.4,782,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491803125,1838815.00
04/10/2017 01:45,2,0.000,ALERT,211.93,301.47,59.965,1491803104,"201051344000890","219011344069620",0.00,11.30,0,294.56,303.88,0.0,0.0,0.000,659653.4,659653.4,777,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491803127,1838816.00
04/10/2017 01:45,2,0.000,ALERT,212.38,301.17,59.959,1491803104,"201051344000438","219011344069620",0.00,10.30,0,293.96,302.98,0.0,0.0,0.000,662574.4,662574.4,777,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491803129,1838817.00
04/10/2017 01:45,2,0.000,ALERT,212.38,300.57,59.970,1491803104,"201051344000417","219011344069620",0.00,11.00,0,293.06,302.07,0.0,0.0,0.000,626958.4,626958.4,783,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491803131,1838818.00
04/10/2017 01:45,2,0.000,ALERT,211.03,299.37,59.959,1491803104,"274151322000083","219011344069620",0.00,11.70,0,297.26,302.37,0.0,0.0,0.000,916352.6,916352.6,779,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491803132,1838819.00
04/10/2017 01:45,2,0.000,ALERT,211.48,298.77,59.938,1491803104,"274151322000076","219011344069620",0.00,11.70,0,296.66,301.77,0.0,0.0,0.000,976546.0,976546.0,780,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491803134,1838820.00
04/10/2017 01:45,2,0.000,ALERT,211.25,300.57,60.007,1491803104,"201051344000868","219011344069620",0.00,10.30,0,293.66,302.98,0.0,0.0,0.000,658374.3,658374.3,780,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491803136,1838821.00
04/10/2017 01:45,2,0.000,ALERT,210.80,299.67,59.959,1491803104,"274151322000095","219011344069620",0.00,11.30,0,297.57,302.68,0.0,0.0,0.000,967222.4,967222.4,779,0,0,0,L,1151911521,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491803138,1838822.00
04/10/2017 01:45,2,0.000,ALERT,211.25,300.27,60.002,1491803104,"201051344000988","219011344069620",0.00,10.70,0,290.65,301.77,0.0,0.0,0.000,602127.1,602127.1,780,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491803140,1838823.00
04/10/2017 01:45,2,0.000,ALERT,212.16,300.27,59.970,1491803104,"201051344001025","219011344069620",0.00,10.30,0,293.36,303.28,0.0,0.0,0.000,661785.5,661785.5,778,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491803141,1838824.00
04/10/2017 01:45,2,0.000,ALERT,211.48,300.27,59.965,1491803104,"201051344000458","219011344069620",0.00,11.30,0,293.06,302.68,0.0,0.0,0.000,670634.4,670634.4,776,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491803143,1838825.00
04/10/2017 01:45,2,0.000,ALERT,211.93,299.97,59.970,1491803104,"201051344000853","219011344069620",0.00,10.00,0,293.06,302.37,0.0,0.0,0.000,670943.3,670943.3,777,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491803145,1838826.00
04/10/2017 01:45,2,0.000,ALERT,212.61,301.17,59.949,1491803104,"201051344000685","219011344069620",0.00,11.00,0,293.66,302.68,0.0,0.0,0.000,662715.5,662715.5,778,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491803147,1838827.00
04/10/2017 01:45,2,0.000,ALERT,212.38,300.87,59.986,1491803104,"201051344000917","219011344069620",0.00,11.70,0,292.46,301.77,0.0,0.0,0.000,659347.4,659347.4,781,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491803149,1838828.00
04/10/2017 01:45,2,0.000,ALERT,212.38,301.47,59.981,1491803104,"201051344001145","219011344069620",0.00,10.70,0,294.26,303.58,0.0,0.0,0.000,667192.1,667192.1,779,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491803150,1838829.00
04/10/2017 01:45,2,0.000,ALERT,212.16,300.57,60.034,1491803104,"201051344000651","219011344069620",0.00,10.00,0,293.36,302.37,0.0,0.0,0.000,655899.9,655899.9,776,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491803152,1838830.00
04/10/2017 01:45,2,0.000,ALERT,210.80,299.37,59.986,1491803104,"274151322000088","219011344069620",0.00,12.00,0,296.66,301.77,0.0,0.0,0.000,878115.5,878115.5,781,0,0,0,L,1151911521,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491803154,1838831.00
04/10/2017 01:45,2,0.000,ALERT,211.70,298.17,59.991,1491803104,"274151322000068","219011344069620",0.00,12.30,0,296.06,300.87,0.0,0.0,0.000,755816.8,755816.8,801,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491803156,1838832.00
04/10/2017 01:45,2,0.000,ALERT,211.70,301.17,60.002,1491803104,"201051344001135","219011344069620",0.00,10.70,0,293.96,303.28,0.0,0.0,0.000,651673.3,651673.3,777,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491803157,1838833.00
04/10/2017 01:45,2,0.000,ALERT,211.25,300.87,60.007,1491803104,"201051344000594","219011344069620",0.00,10.70,0,292.76,302.37,0.0,0.0,0.000,672426.3,672426.3,779,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491803159,1838834.00
04/10/2017 01:45,2,0.000,ALERT,212.38,301.17,60.018,1491803104,"201051344001203","219011344069620",0.00,10.70,0,293.96,304.18,0.0,0.0,0.000,660225.7,660225.7,778,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491803161,1838835.00
04/10/2017 01:45,2,0.000,ALERT,210.80,299.07,60.002,1491803104,"274151322000054","219011344069620",0.00,12.30,0,296.66,302.37,0.0,0.0,0.000,896320.0,896320.0,778,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491803163,1838836.00
04/10/2017 01:45,2,0.000,ALERT,211.70,299.97,59.970,1491803104,"201051344000867","219011344069620",0.00,11.30,0,292.76,302.37,0.0,0.0,0.000,657407.1,657407.1,782,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491803165,1838837.00
04/10/2017 01:45,2,0.000,ALERT,212.16,301.17,60.012,1491803104,"201051344001093","219011344069620",0.00,11.30,0,293.66,302.68,0.0,0.0,0.000,659025.4,659025.4,779,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491803166,1838838.00
04/10/2017 01:45,2,0.000,ALERT,211.25,300.27,60.007,1491803104,"201051344000900","219011344069620",0.00,10.30,0,292.46,302.07,0.0,0.0,0.000,678616.0,678616.0,782,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491803168,1838839.00
04/10/2017 01:45,2,0.000,ALERT,211.48,299.67,59.996,1491803104,"201051344000648","219011344069620",0.00,9.70,0,292.76,302.07,0.0,0.0,0.000,668136.2,668136.2,780,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491803170,1838840.00
04/10/2017 01:45,2,0.000,ALERT,211.48,300.87,60.002,1491803104,"201051344000569","219011344069620",0.00,10.30,0,293.66,302.98,0.0,0.0,0.000,680825.7,680825.7,778,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491803172,1838841.00
04/10/2017 01:45,2,0.000,ALERT,211.25,300.57,60.012,1491803104,"201051344000983","219011344069620",0.00,10.70,0,293.36,302.68,0.0,0.0,0.000,671568.2,671568.2,778,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491803174,1838842.00
04/10/2017 01:45,2,0.000,ALERT,211.48,300.27,60.002,1491803104,"201051344001158","219011344069620",0.00,10.00,0,292.16,301.77,0.0,0.0,0.000,657361.5,657361.5,781,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491803175,1838843.00
04/10/2017 01:45,2,0.000,ALERT,211.70,300.57,60.023,1491803104,"201051344000576","219011344069620",0.00,10.00,0,293.06,302.37,0.0,0.0,0.000,671363.5,671363.5,782,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491803177,1838844.00
04/10/2017 01:45,2,0.000,ALERT,210.80,299.07,60.012,1491803104,"274151322000087","219011344069620",0.00,12.30,0,296.06,301.47,0.0,0.0,0.000,868343.5,868343.5,785,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491803179,1838845.00
04/10/2017 02:00,2,0.000,ALERT,211.70,300.87,59.986,1491804003,"201051344000645","219011344069620",0.00,10.30,0,298.17,302.98,0.0,0.0,0.000,670547.9,670547.9,782,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491804005,1838846.00
04/10/2017 02:00,2,0.000,ALERT,211.03,299.07,59.975,1491804003,"274151322000085","219011344069620",0.00,11.00,0,296.66,300.87,0.0,0.0,0.000,893558.1,893558.1,778,0,0,0,L,1151911521,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491804007,1838847.00
04/10/2017 02:00,2,0.000,ALERT,211.93,300.87,59.981,1491804003,"201051344000633","219011344069620",0.00,9.70,0,296.36,302.37,0.0,0.0,0.000,656979.7,656979.7,783,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491804009,1838848.00
04/10/2017 02:00,2,0.000,ALERT,211.25,300.87,60.018,1491804003,"201051344000469","219011344069620",0.00,9.30,0,297.26,302.37,0.0,0.0,0.000,659712.0,659712.0,781,0,0,0,L,1122011218,0,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491804011,1838849.00
04/10/2017 02:00,2,0.000,ALERT,211.93,301.17,59.944,1491804003,"201051344000646","219011344069620",0.00,10.00,0,297.57,302.37,0.0,0.0,0.000,653278.2,653278.2,781,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491804012,1838850.00
04/10/2017 02:00,2,0.000,ALERT,210.35,299.07,59.965,1491804003,"274151322000052","219011344069620",0.00,11.00,0,296.36,301.17,0.0,0.0,0.000,925571.9,925571.9,782,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491804014,1838851.00
04/10/2017 02:00,2,0.000,ALERT,212.16,301.17,59.981,1491804003,"201051344000585","219011344069620",0.00,10.30,0,297.26,302.68,0.0,0.0,0.000,664193.7,664193.7,780,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491804016,1838852.00
04/10/2017 02:00,2,0.000,ALERT,212.16,301.47,59.981,1491804003,"201051344001230","219011344069620",0.00,10.00,0,298.47,302.68,0.0,0.0,0.000,657603.9,657603.9,781,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491804018,1838853.00
04/10/2017 02:00,2,0.000,ALERT,212.61,302.07,59.959,1491804003,"201051344000582","219011344069620",0.00,9.70,0,298.77,303.28,0.0,0.0,0.000,647612.6,647612.6,778,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491804020,1838854.00
04/10/2017 02:00,2,0.000,ALERT,211.70,301.17,59.965,1491804003,"201051344000955","219011344069620",0.00,10.30,0,298.17,302.68,0.0,0.0,0.000,665844.8,665844.8,781,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491804022,1838855.00
04/10/2017 02:00,2,0.000,ALERT,210.80,298.77,59.949,1491804003,"274151322000094","219011344069620",0.00,10.30,0,296.36,300.27,0.0,0.0,0.000,755497.7,755497.7,803,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491804023,1838856.00
04/10/2017 02:00,2,0.000,ALERT,211.25,301.47,59.991,1491804003,"201051344000579","219011344069620",0.00,10.30,0,298.77,303.58,0.0,0.0,0.000,677315.4,677315.4,784,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491804025,1838857.00
04/10/2017 02:00,2,0.000,ALERT,211.93,301.47,59.986,1491804003,"201051344000890","219011344069620",0.00,10.30,0,298.77,303.88,0.0,0.0,0.000,659653.4,659653.4,779,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491804027,1838858.00
04/10/2017 02:00,2,0.000,ALERT,212.16,301.17,59.975,1491804003,"201051344000438","219011344069620",0.00,9.70,0,298.17,302.98,0.0,0.0,0.000,662574.4,662574.4,779,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491804029,1838859.00
04/10/2017 02:00,2,0.000,ALERT,212.16,300.57,59.986,1491804003,"201051344000417","219011344069620",0.00,10.00,0,297.57,302.07,0.0,0.0,0.000,626958.4,626958.4,785,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491804030,1838860.00
04/10/2017 02:00,2,0.000,ALERT,210.57,299.67,59.991,1491804003,"274151322000083","219011344069620",0.00,11.00,0,296.96,301.17,0.0,0.0,0.000,916352.6,916352.6,781,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491804032,1838861.00
04/10/2017 02:00,2,0.000,ALERT,211.48,299.07,59.986,1491804003,"274151322000076","219011344069620",0.00,11.00,0,296.66,301.17,0.0,0.0,0.000,976546.0,976546.0,782,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491804034,1838862.00
04/10/2017 02:00,2,0.000,ALERT,211.25,301.47,59.986,1491804003,"201051344000868","219011344069620",0.00,10.00,0,298.77,303.58,0.0,0.0,0.000,658374.3,658374.3,782,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491804036,1838863.00
04/10/2017 02:00,2,0.000,ALERT,210.57,299.97,59.981,1491804003,"274151322000095","219011344069620",0.00,10.30,0,297.57,301.77,0.0,0.0,0.000,967222.4,967222.4,781,0,0,0,L,1151911521,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491804038,1838864.00
04/10/2017 02:00,2,0.000,ALERT,211.03,300.87,59.986,1491804003,"201051344000988","219011344069620",0.00,10.00,0,295.16,302.68,0.0,0.0,0.000,602127.1,602127.1,782,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491804039,1838865.00
04/10/2017 02:00,2,0.000,ALERT,211.70,300.27,59.975,1491804003,"201051344001025","219011344069620",0.00,9.70,0,297.57,303.28,0.0,0.0,0.000,661785.5,661785.5,780,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491804041,1838866.00
04/10/2017 02:00,2,0.000,ALERT,211.03,301.17,59.986,1491804003,"201051344000458","219011344069620",0.00,10.70,0,298.47,303.58,0.0,0.0,0.000,670634.4,670634.4,778,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491804043,1838867.00
04/10/2017 02:00,2,0.000,ALERT,211.93,301.17,59.970,1491804003,"201051344000853","219011344069620",0.00,9.30,0,298.17,302.98,0.0,0.0,0.000,670943.3,670943.3,779,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491804045,1838868.00
04/10/2017 02:00,2,0.000,ALERT,212.38,301.17,60.023,1491804003,"201051344000685","219011344069620",0.00,10.00,0,297.87,302.68,0.0,0.0,0.000,662715.5,662715.5,780,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491804047,1838869.00
04/10/2017 02:00,2,0.000,ALERT,212.16,300.57,59.986,1491804003,"201051344000917","219011344069620",0.00,11.00,0,296.96,302.07,0.0,0.0,0.000,659347.4,659347.4,783,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491804049,1838870.00
04/10/2017 02:00,2,0.000,ALERT,212.38,301.77,59.991,1491804003,"201051344001145","219011344069620",0.00,10.00,0,298.77,303.58,0.0,0.0,0.000,667192.1,667192.1,781,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491804050,1838871.00
04/10/2017 02:00,2,0.000,ALERT,211.93,300.57,59.991,1491804003,"201051344000651","219011344069620",0.00,9.30,0,297.57,302.37,0.0,0.0,0.000,655899.9,655899.9,778,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491804052,1838872.00
04/10/2017 02:00,2,0.000,ALERT,210.35,299.37,59.996,1491804003,"274151322000088","219011344069620",0.00,11.30,0,296.36,300.57,0.0,0.0,0.000,878115.5,878115.5,783,0,0,0,L,1151911521,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491804054,1838873.00
04/10/2017 02:00,2,0.000,ALERT,211.48,298.47,59.991,1491804003,"274151322000068","219011344069620",0.00,11.30,0,296.06,299.97,0.0,0.0,0.000,755816.8,755816.8,803,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491804056,1838874.00
04/10/2017 02:00,2,0.000,ALERT,211.48,300.87,60.034,1491804003,"201051344001135","219011344069620",0.00,10.00,0,298.47,303.28,0.0,0.0,0.000,651673.3,651673.3,779,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491804058,1838875.00
04/10/2017 02:00,2,0.000,ALERT,211.03,301.77,59.986,1491804003,"201051344000594","219011344069620",0.00,10.00,0,297.57,303.28,0.0,0.0,0.000,672426.3,672426.3,781,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491804060,1838876.00
04/10/2017 02:00,2,0.000,ALERT,211.93,300.87,59.986,1491804003,"201051344001203","219011344069620",0.00,10.00,0,298.17,304.48,0.0,0.0,0.000,660225.7,660225.7,780,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491804061,1838877.00
04/10/2017 02:00,2,0.000,ALERT,210.57,299.97,59.954,1491804003,"274151322000054","219011344069620",0.00,11.30,0,296.66,301.17,0.0,0.0,0.000,896320.0,896320.0,780,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491804063,1838878.00
04/10/2017 02:00,2,0.000,ALERT,211.70,301.17,59.954,1491804003,"201051344000867","219011344069620",0.00,10.70,0,297.57,302.98,0.0,0.0,0.000,657407.1,657407.1,784,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491804065,1838879.00
04/10/2017 02:00,2,0.000,ALERT,211.93,300.87,59.975,1491804003,"201051344001093","219011344069620",0.00,10.70,0,297.87,302.68,0.0,0.0,0.000,659025.4,659025.4,781,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491804067,1838880.00
04/10/2017 02:00,2,0.000,ALERT,211.48,301.47,60.012,1491804003,"201051344000900","219011344069620",0.00,9.70,0,298.17,302.68,0.0,0.0,0.000,678616.0,678616.0,784,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491804069,1838881.00
04/10/2017 02:00,2,0.000,ALERT,211.48,300.27,59.991,1491804003,"201051344000648","219011344069620",0.00,9.30,0,297.87,302.98,0.0,0.0,0.000,668136.2,668136.2,782,0,0,0,L,1122011218,0,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491804071,1838882.00
04/10/2017 02:00,2,0.000,ALERT,211.48,301.77,59.991,1491804003,"201051344000569","219011344069620",0.00,9.70,0,298.77,303.58,0.0,0.0,0.000,680825.7,680825.7,780,0,0,0,L,1122011218,0,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491804073,1838883.00
04/10/2017 02:00,2,0.000,ALERT,211.48,301.47,59.981,1491804003,"201051344000983","219011344069620",0.00,10.00,0,298.77,303.28,0.0,0.0,0.000,671568.2,671568.2,780,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491804074,1838884.00
04/10/2017 02:00,2,0.000,ALERT,211.25,300.57,59.986,1491804003,"201051344001158","219011344069620",0.00,9.30,0,297.87,302.37,0.0,0.0,0.000,657361.5,657361.5,783,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491804076,1838885.00
04/10/2017 02:00,2,0.000,ALERT,211.70,301.47,59.981,1491804003,"201051344000576","219011344069620",0.00,9.70,0,298.47,302.98,0.0,0.0,0.000,671363.5,671363.5,784,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491804078,1838886.00
04/10/2017 02:00,2,0.000,ALERT,211.03,298.17,59.981,1491804003,"274151322000087","219011344069620",0.00,11.70,0,296.06,300.27,0.0,0.0,0.000,868343.5,868343.5,787,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491804080,1838887.00
04/10/2017 02:15,2,0.000,ALERT,211.48,299.67,59.970,1491804903,"201051344000645","219011344069620",0.00,9.70,0,298.17,302.68,0.0,0.0,0.000,670547.9,670547.9,784,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491804905,1838888.00
04/10/2017 02:15,2,0.000,ALERT,210.57,298.77,59.970,1491804903,"274151322000085","219011344069620",0.00,10.30,0,296.36,300.57,0.0,0.0,0.000,893558.1,893558.1,780,0,0,0,L,1151911521,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491804907,1838889.00
04/10/2017 02:15,2,0.000,ALERT,211.70,299.37,59.975,1491804903,"201051344000633","219011344069620",0.00,9.00,0,296.66,302.07,0.0,0.0,0.000,656979.7,656979.7,785,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491804909,1838890.00
04/10/2017 02:15,2,0.000,ALERT,211.25,299.97,59.970,1491804903,"201051344000469","219011344069620",0.00,8.00,0,297.26,302.37,0.0,0.0,0.000,659712.0,659712.0,783,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491804911,1838891.00
04/10/2017 02:15,2,0.000,ALERT,211.48,300.87,59.970,1491804903,"201051344000646","219011344069620",0.00,9.00,0,298.47,302.68,0.0,0.0,0.000,653278.2,653278.2,783,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491804912,1838892.00
04/10/2017 02:15,2,0.000,ALERT,210.57,299.37,59.965,1491804903,"274151322000052","219011344069620",0.00,10.00,0,296.06,301.17,0.0,0.0,0.000,925571.9,925571.9,784,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491804914,1838893.00
04/10/2017 02:15,2,0.000,ALERT,211.93,300.87,59.981,1491804903,"201051344000585","219011344069620",0.00,9.70,0,298.47,302.37,0.0,0.0,0.000,664193.7,664193.7,782,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491804916,1838894.00
04/10/2017 02:15,2,0.000,ALERT,211.70,300.87,59.970,1491804903,"201051344001230","219011344069620",0.00,9.30,0,299.37,302.98,0.0,0.0,0.000,657603.9,657603.9,783,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491804918,1838895.00
04/10/2017 02:15,2,0.000,ALERT,212.38,301.77,59.975,1491804903,"201051344000582","219011344069620",0.00,9.00,0,299.97,303.28,0.0,0.0,0.000,647612.6,647612.6,780,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491804920,1838896.00
04/10/2017 02:15,2,0.000,ALERT,211.48,301.17,59.970,1491804903,"201051344000955","219011344069620",0.00,9.30,0,298.17,302.68,0.0,0.0,0.000,665844.8,665844.8,783,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491804921,1838897.00
04/10/2017 02:15,2,0.000,ALERT,210.57,298.17,59.975,1491804903,"274151322000094","219011344069620",0.00,9.70,0,296.06,299.97,0.0,0.0,0.000,755497.7,755497.7,805,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491804923,1838898.00
04/10/2017 02:15,2,0.000,ALERT,211.25,300.57,59.954,1491804903,"201051344000579","219011344069620",0.00,9.30,0,299.07,303.28,0.0,0.0,0.000,677315.4,677315.4,786,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491804925,1838899.00
04/10/2017 02:15,2,0.000,ALERT,211.70,301.17,59.965,1491804903,"201051344000890","219011344069620",0.00,9.70,0,299.67,303.58,0.0,0.0,0.000,659653.4,659653.4,781,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491804927,1838900.00
04/10/2017 02:15,2,0.000,ALERT,211.93,300.87,60.012,1491804903,"201051344000438","219011344069620",0.00,9.00,0,299.37,302.68,0.0,0.0,0.000,662574.4,662574.4,781,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491804929,1838901.00
04/10/2017 02:15,2,0.000,ALERT,211.93,299.97,59.975,1491804903,"201051344000417","219011344069620",0.00,9.30,0,298.17,302.07,0.0,0.0,0.000,626958.4,626958.4,787,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491804931,1838902.00
04/10/2017 02:15,2,0.000,ALERT,210.80,299.67,59.975,1491804903,"274151322000083","219011344069620",0.00,10.00,0,296.66,301.17,0.0,0.0,0.000,916352.6,916352.6,783,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491804933,1838903.00
04/10/2017 02:15,2,0.000,ALERT,211.25,298.47,59.965,1491804903,"274151322000076","219011344069620",0.00,10.00,0,296.36,300.87,0.0,0.0,0.000,976546.0,976546.0,784,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491804935,1838904.00
04/10/2017 02:15,2,0.000,ALERT,210.80,300.27,60.002,1491804903,"201051344000868","219011344069620",0.00,9.30,0,299.07,303.58,0.0,0.0,0.000,658374.3,658374.3,784,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491804937,1838905.00
04/10/2017 02:15,2,0.000,ALERT,210.80,300.27,59.975,1491804903,"274151322000095","219011344069620",0.00,9.70,0,297.57,301.47,0.0,0.0,0.000,967222.4,967222.4,783,0,0,0,L,1151911521,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491804938,1838906.00
04/10/2017 02:15,2,0.000,ALERT,210.80,299.67,59.965,1491804903,"201051344000988","219011344069620",0.00,9.30,0,296.06,302.68,0.0,0.0,0.000,602127.1,602127.1,784,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491804940,1838907.00
04/10/2017 02:15,2,0.000,ALERT,211.70,299.97,60.023,1491804903,"201051344001025","219011344069620",0.00,9.00,0,298.47,303.28,0.0,0.0,0.000,661785.5,661785.5,782,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491804942,1838908.00
04/10/2017 02:15,2,0.000,ALERT,211.03,299.97,59.965,1491804903,"201051344000458","219011344069620",0.00,10.00,0,298.47,303.28,0.0,0.0,0.000,670634.4,670634.4,780,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491804944,1838909.00
04/10/2017 02:15,2,0.000,ALERT,211.70,299.97,59.975,1491804903,"201051344000853","219011344069620",0.00,8.50,0,298.47,302.98,0.0,0.0,0.000,670943.3,670943.3,781,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491804946,1838910.00
04/10/2017 02:15,2,0.000,ALERT,212.16,300.87,59.933,1491804903,"201051344000685","219011344069620",0.00,9.30,0,299.07,302.68,0.0,0.0,0.000,662715.5,662715.5,782,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491804947,1838911.00
04/10/2017 02:15,2,0.000,ALERT,212.16,300.57,59.970,1491804903,"201051344000917","219011344069620",0.00,10.30,0,297.87,302.07,0.0,0.0,0.000,659347.4,659347.4,785,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491804949,1838912.00
04/10/2017 02:15,2,0.000,ALERT,212.16,301.17,59.975,1491804903,"201051344001145","219011344069620",0.00,9.00,0,299.37,303.58,0.0,0.0,0.000,667192.1,667192.1,783,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491804951,1838913.00
04/10/2017 02:15,2,0.000,ALERT,211.70,299.97,59.986,1491804903,"201051344000651","219011344069620",0.00,8.50,0,298.47,302.07,0.0,0.0,0.000,655899.9,655899.9,780,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491804953,1838914.00
04/10/2017 02:15,2,0.000,ALERT,210.57,298.47,59.975,1491804903,"274151322000088","219011344069620",0.00,10.00,0,296.36,300.57,0.0,0.0,0.000,878115.5,878115.5,785,0,0,0,L,1151911521,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491804954,1838915.00
04/10/2017 02:15,2,0.000,ALERT,211.48,298.17,59.970,1491804903,"274151322000068","219011344069620",0.00,10.30,0,296.06,299.97,0.0,0.0,0.000,755816.8,755816.8,805,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491804956,1838916.00
04/10/2017 02:15,2,0.000,ALERT,211.48,300.57,59.975,1491804903,"201051344001135","219011344069620",0.00,9.00,0,299.07,303.28,0.0,0.0,0.000,651673.3,651673.3,781,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491804958,1838917.00
04/10/2017 02:15,2,0.000,ALERT,210.80,300.87,59.981,1491804903,"201051344000594","219011344069620",0.00,9.30,0,298.17,303.28,0.0,0.0,0.000,672426.3,672426.3,783,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491804960,1838918.00
04/10/2017 02:15,2,0.000,ALERT,211.93,300.27,60.023,1491804903,"201051344001203","219011344069620",0.00,9.30,0,298.77,304.18,0.0,0.0,0.000,660225.7,660225.7,782,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491804962,1838919.00
04/10/2017 02:15,2,0.000,ALERT,210.35,298.77,59.944,1491804903,"274151322000054","219011344069620",0.00,10.30,0,296.36,301.17,0.0,0.0,0.000,896320.0,896320.0,782,0,0,0,L,1151911521,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491804963,1838920.00
04/10/2017 02:15,2,0.000,ALERT,211.25,299.67,59.944,1491804903,"201051344000867","219011344069620",0.00,10.00,0,298.17,303.28,0.0,0.0,0.000,657407.1,657407.1,786,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491804965,1838921.00
04/10/2017 02:15,2,0.000,ALERT,211.93,300.87,59.965,1491804903,"201051344001093","219011344069620",0.00,9.70,0,299.07,302.37,0.0,0.0,0.000,659025.4,659025.4,783,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491804967,1838922.00
04/10/2017 02:15,2,0.000,ALERT,211.03,299.97,59.965,1491804903,"201051344000900","219011344069620",0.00,9.00,0,298.17,302.98,0.0,0.0,0.000,678616.0,678616.0,786,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491804969,1838923.00
04/10/2017 02:15,2,0.000,ALERT,211.48,299.67,59.970,1491804903,"201051344000648","219011344069620",0.00,8.50,0,297.87,302.98,0.0,0.0,0.000,668136.2,668136.2,784,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491804971,1838924.00
04/10/2017 02:15,2,0.000,ALERT,211.25,300.57,59.970,1491804903,"201051344000569","219011344069620",0.00,9.00,0,299.07,303.58,0.0,0.0,0.000,680825.7,680825.7,782,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491804972,1838925.00
04/10/2017 02:15,2,0.000,ALERT,211.25,300.27,59.970,1491804903,"201051344000983","219011344069620",0.00,9.00,0,298.77,303.28,0.0,0.0,0.000,671568.2,671568.2,782,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491804974,1838926.00
04/10/2017 02:15,2,0.000,ALERT,211.48,299.97,59.965,1491804903,"201051344001158","219011344069620",0.00,8.00,0,297.57,302.37,0.0,0.0,0.000,657361.5,657361.5,785,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491804976,1838927.00
04/10/2017 02:15,2,0.000,ALERT,211.70,300.27,59.965,1491804903,"201051344000576","219011344069620",0.00,9.00,0,298.17,302.98,0.0,0.0,0.000,671363.5,671363.5,786,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491804978,1838928.00
04/10/2017 02:15,2,0.000,ALERT,211.03,298.77,59.959,1491804903,"274151322000087","219011344069620",0.00,10.70,0,295.76,300.27,0.0,0.0,0.000,868343.5,868343.5,789,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491804980,1838929.00
04/10/2017 02:30,2,0.000,ALERT,211.70,300.57,59.991,1491805803,"201051344000645","219011344069620",0.00,9.00,0,292.76,302.37,0.0,0.0,0.000,670547.9,670547.9,786,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491805805,1838930.00
04/10/2017 02:30,2,0.000,ALERT,210.80,298.77,59.986,1491805803,"274151322000085","219011344069620",0.00,9.70,0,291.25,301.17,0.0,0.0,0.000,893558.1,893558.1,782,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491805807,1838931.00
04/10/2017 02:30,2,0.000,ALERT,211.93,300.27,60.018,1491805803,"201051344000633","219011344069620",0.00,8.00,0,290.95,302.07,0.0,0.0,0.000,656979.7,656979.7,787,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491805809,1838932.00
04/10/2017 02:30,2,0.000,ALERT,211.48,300.27,60.007,1491805803,"201051344000469","219011344069620",0.00,7.30,0,291.85,302.07,0.0,0.0,0.000,659712.0,659712.0,785,0,0,0,L,1122011218,0,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491805811,1838933.00
04/10/2017 02:30,2,0.000,ALERT,211.70,301.17,59.996,1491805803,"201051344000646","219011344069620",0.00,8.00,0,293.06,302.98,0.0,0.0,0.000,653278.2,653278.2,785,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491805813,1838934.00
04/10/2017 02:30,2,0.000,ALERT,210.57,299.07,59.991,1491805803,"274151322000052","219011344069620",0.00,9.00,0,290.95,301.47,0.0,0.0,0.000,925571.9,925571.9,786,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491805814,1838935.00
04/10/2017 02:30,2,0.000,ALERT,212.38,301.47,59.991,1491805803,"201051344000585","219011344069620",0.00,9.00,0,293.06,302.98,0.0,0.0,0.000,664193.7,664193.7,784,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491805816,1838936.00
04/10/2017 02:30,2,0.000,ALERT,211.93,301.47,60.028,1491805803,"201051344001230","219011344069620",0.00,8.50,0,293.66,303.28,0.0,0.0,0.000,657603.9,657603.9,785,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491805818,1838937.00
04/10/2017 02:30,2,0.000,ALERT,212.61,302.07,59.991,1491805803,"201051344000582","219011344069620",0.00,8.00,0,294.26,303.88,0.0,0.0,0.000,647612.6,647612.6,782,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491805820,1838938.00
04/10/2017 02:30,2,0.000,ALERT,211.70,301.47,59.991,1491805803,"201051344000955","219011344069620",0.00,8.50,0,293.36,302.98,0.0,0.0,0.000,665844.8,665844.8,785,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491805822,1838939.00
04/10/2017 02:30,2,0.000,ALERT,210.57,297.87,59.986,1491805803,"274151322000094","219011344069620",0.00,9.00,0,290.95,300.57,0.0,0.0,0.000,755497.7,755497.7,807,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491805823,1838940.00
04/10/2017 02:30,2,0.000,ALERT,211.25,300.87,59.986,1491805803,"201051344000579","219011344069620",0.00,8.50,0,293.36,303.28,0.0,0.0,0.000,677315.4,677315.4,788,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491805825,1838941.00
04/10/2017 02:30,2,0.000,ALERT,211.93,301.77,59.986,1491805803,"201051344000890","219011344069620",0.00,9.00,0,293.96,304.18,0.0,0.0,0.000,659653.4,659653.4,783,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491805827,1838942.00
04/10/2017 02:30,2,0.000,ALERT,211.93,300.87,59.981,1491805803,"201051344000438","219011344069620",0.00,8.00,0,293.36,303.28,0.0,0.0,0.000,662574.4,662574.4,783,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491805829,1838943.00
04/10/2017 02:30,2,0.000,ALERT,212.16,300.87,59.959,1491805803,"201051344000417","219011344069620",0.00,8.50,0,292.76,302.37,0.0,0.0,0.000,626958.4,626958.4,789,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491805830,1838944.00
04/10/2017 02:30,2,0.000,ALERT,211.03,299.67,59.986,1491805803,"274151322000083","219011344069620",0.00,9.30,0,291.55,301.47,0.0,0.0,0.000,916352.6,916352.6,785,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491805832,1838945.00
