ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/10/2017 02:30,2,0.000,ALERT,211.25,299.07,59.944,1491805803,"274151322000076","219011344069620",0.00,9.00,0,291.25,301.47,0.0,0.0,0.000,976546.0,976546.0,786,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491805834,1838946.00
04/10/2017 02:30,2,0.000,ALERT,211.25,300.87,59.986,1491805803,"201051344000868","219011344069620",0.00,8.50,0,293.36,303.28,0.0,0.0,0.000,658374.3,658374.3,786,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491805836,1838947.00
04/10/2017 02:30,2,0.000,ALERT,210.80,299.97,59.986,1491805803,"274151322000095","219011344069620",0.00,9.00,0,292.16,301.77,0.0,0.0,0.000,967222.4,967222.4,785,0,0,0,L,1151911521,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491805838,1838948.00
04/10/2017 02:30,2,0.000,ALERT,211.03,299.97,60.012,1491805803,"201051344000988","219011344069620",0.00,8.50,0,290.05,302.37,0.0,0.0,0.000,602127.1,602127.1,786,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491805840,1838949.00
04/10/2017 02:30,2,0.000,ALERT,212.16,300.87,59.986,1491805803,"201051344001025","219011344069620",0.00,8.00,0,292.76,303.58,0.0,0.0,0.000,661785.5,661785.5,784,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491805841,1838950.00
04/10/2017 02:30,2,0.000,ALERT,211.03,300.27,59.986,1491805803,"201051344000458","219011344069620",0.00,9.30,0,292.76,303.28,0.0,0.0,0.000,670634.4,670634.4,782,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491805843,1838951.00
04/10/2017 02:30,2,0.000,ALERT,211.70,299.97,59.970,1491805803,"201051344000853","219011344069620",0.00,7.70,0,292.76,302.68,0.0,0.0,0.000,670943.3,670943.3,783,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491805845,1838952.00
04/10/2017 02:30,2,0.000,ALERT,212.61,301.47,59.975,1491805803,"201051344000685","219011344069620",0.00,8.50,0,293.66,302.98,0.0,0.0,0.000,662715.5,662715.5,784,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491805847,1838953.00
04/10/2017 02:30,2,0.000,ALERT,212.16,300.87,59.975,1491805803,"201051344000917","219011344069620",0.00,9.70,0,292.46,302.37,0.0,0.0,0.000,659347.4,659347.4,787,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491805849,1838954.00
04/10/2017 02:30,2,0.000,ALERT,212.38,301.47,59.970,1491805803,"201051344001145","219011344069620",0.00,8.00,0,293.66,303.58,0.0,0.0,0.000,667192.1,667192.1,785,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491805850,1838955.00
04/10/2017 02:30,2,0.000,ALERT,212.16,300.87,59.975,1491805803,"201051344000651","219011344069620",0.00,7.70,0,292.76,302.37,0.0,0.0,0.000,655899.9,655899.9,782,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491805852,1838956.00
04/10/2017 02:30,2,0.000,ALERT,210.57,298.47,59.975,1491805803,"274151322000088","219011344069620",0.00,9.30,0,290.95,300.87,0.0,0.0,0.000,878115.5,878115.5,787,0,0,0,L,1151911521,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491805854,1838957.00
04/10/2017 02:30,2,0.000,ALERT,211.48,298.47,59.975,1491805803,"274151322000068","219011344069620",0.00,9.30,0,290.65,300.27,0.0,0.0,0.000,755816.8,755816.8,807,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491805856,1838958.00
04/10/2017 02:30,2,0.000,ALERT,211.70,301.17,59.986,1491805803,"201051344001135","219011344069620",0.00,8.50,0,293.36,303.58,0.0,0.0,0.000,651673.3,651673.3,783,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491805858,1838959.00
04/10/2017 02:30,2,0.000,ALERT,211.03,301.17,60.012,1491805803,"201051344000594","219011344069620",0.00,8.50,0,292.46,302.98,0.0,0.0,0.000,672426.3,672426.3,785,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491805859,1838960.00
04/10/2017 02:30,2,0.000,ALERT,212.16,300.87,59.970,1491805803,"201051344001203","219011344069620",0.00,8.00,0,293.36,304.78,0.0,0.0,0.000,660225.7,660225.7,784,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491805861,1838961.00
04/10/2017 02:30,2,0.000,ALERT,210.80,299.37,59.959,1491805803,"274151322000054","219011344069620",0.00,9.70,0,290.95,301.47,0.0,0.0,0.000,896320.0,896320.0,784,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491805863,1838962.00
04/10/2017 02:30,2,0.000,ALERT,211.48,299.97,59.949,1491805803,"201051344000867","219011344069620",0.00,9.30,0,292.46,302.68,0.0,0.0,0.000,657407.1,657407.1,788,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491805865,1838963.00
04/10/2017 02:30,2,0.000,ALERT,211.93,301.17,59.959,1491805803,"201051344001093","219011344069620",0.00,9.00,0,293.36,302.68,0.0,0.0,0.000,659025.4,659025.4,785,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491805866,1838964.00
04/10/2017 02:30,2,0.000,ALERT,211.25,300.57,59.954,1491805803,"201051344000900","219011344069620",0.00,8.00,0,292.46,302.37,0.0,0.0,0.000,678616.0,678616.0,788,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491805868,1838965.00
04/10/2017 02:30,2,0.000,ALERT,211.48,299.67,59.954,1491805803,"201051344000648","219011344069620",0.00,7.70,0,292.16,302.68,0.0,0.0,0.000,668136.2,668136.2,786,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491805870,1838966.00
04/10/2017 02:30,2,0.000,ALERT,211.25,300.57,59.954,1491805803,"201051344000569","219011344069620",0.00,8.00,0,293.36,303.28,0.0,0.0,0.000,680825.7,680825.7,784,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491805872,1838967.00
04/10/2017 02:30,2,0.000,ALERT,211.48,300.87,59.954,1491805803,"201051344000983","219011344069620",0.00,8.00,0,293.06,302.98,0.0,0.0,0.000,671568.2,671568.2,784,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491805874,1838968.00
04/10/2017 02:30,2,0.000,ALERT,211.25,299.97,59.954,1491805803,"201051344001158","219011344069620",0.00,7.70,0,292.16,302.07,0.0,0.0,0.000,657361.5,657361.5,787,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491805875,1838969.00
04/10/2017 02:30,2,0.000,ALERT,211.70,300.87,59.959,1491805803,"201051344000576","219011344069620",0.00,8.00,0,292.76,302.98,0.0,0.0,0.000,671363.5,671363.5,788,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491805877,1838970.00
04/10/2017 02:30,2,0.000,ALERT,211.25,297.87,59.949,1491805803,"274151322000087","219011344069620",0.00,10.00,0,290.35,300.57,0.0,0.0,0.000,868343.5,868343.5,791,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491805879,1838971.00
04/10/2017 02:45,2,0.000,ALERT,212.16,300.27,59.975,1491806703,"201051344000645","219011344069620",0.00,8.50,0,292.16,302.07,0.0,0.0,0.000,670547.9,670547.9,788,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491806705,1838972.00
04/10/2017 02:45,2,0.000,ALERT,211.25,299.07,59.965,1491806703,"274151322000085","219011344069620",0.00,9.00,0,292.46,304.18,0.0,0.0,0.000,893558.1,893558.1,784,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491806707,1838973.00
04/10/2017 02:45,2,0.000,ALERT,212.16,300.27,59.970,1491806703,"201051344000633","219011344069620",0.00,7.30,0,290.35,301.77,0.0,0.0,0.000,656979.7,656979.7,789,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491806709,1838974.00
04/10/2017 02:45,2,0.000,ALERT,211.70,300.27,59.970,1491806703,"201051344000469","219011344069620",0.00,7.00,0,291.25,301.77,0.0,0.0,0.000,659712.0,659712.0,787,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491806711,1838975.00
04/10/2017 02:45,2,0.000,ALERT,211.93,301.17,59.975,1491806703,"201051344000646","219011344069620",0.00,7.30,0,292.16,302.98,0.0,0.0,0.000,653278.2,653278.2,787,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491806713,1838976.00
04/10/2017 02:45,2,0.000,ALERT,211.03,299.07,59.954,1491806703,"274151322000052","219011344069620",0.00,8.00,0,292.46,304.18,0.0,0.0,0.000,925571.9,925571.9,788,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491806715,1838977.00
04/10/2017 02:45,2,0.000,ALERT,212.16,301.47,59.965,1491806703,"201051344000585","219011344069620",0.00,8.00,0,292.16,303.28,0.0,0.0,0.000,664193.7,664193.7,786,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491806717,1838978.00
04/10/2017 02:45,2,0.000,ALERT,212.16,301.47,59.965,1491806703,"201051344001230","219011344069620",0.00,7.70,0,293.06,303.28,0.0,0.0,0.000,657603.9,657603.9,787,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491806718,1838979.00
04/10/2017 02:45,2,0.000,ALERT,212.83,302.37,59.965,1491806703,"201051344000582","219011344069620",0.00,7.30,0,293.36,303.88,0.0,0.0,0.000,647612.6,647612.6,784,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491806720,1838980.00
04/10/2017 02:45,2,0.000,ALERT,211.93,301.47,59.970,1491806703,"201051344000955","219011344069620",0.00,8.00,0,292.46,302.98,0.0,0.0,0.000,665844.8,665844.8,787,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491806722,1838981.00
04/10/2017 02:45,2,0.000,ALERT,211.03,298.77,59.944,1491806703,"274151322000094","219011344069620",0.00,8.00,0,292.16,303.58,0.0,0.0,0.000,755497.7,755497.7,809,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491806724,1838982.00
04/10/2017 02:45,2,0.000,ALERT,211.70,301.17,59.954,1491806703,"201051344000579","219011344069620",0.00,7.70,0,292.76,302.98,0.0,0.0,0.000,677315.4,677315.4,790,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491806726,1838983.00
04/10/2017 02:45,2,0.000,ALERT,212.16,301.47,59.965,1491806703,"201051344000890","219011344069620",0.00,8.00,0,293.36,304.18,0.0,0.0,0.000,659653.4,659653.4,785,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491806727,1838984.00
04/10/2017 02:45,2,0.000,ALERT,212.16,301.17,60.018,1491806703,"201051344000438","219011344069620",0.00,7.30,0,293.06,303.58,0.0,0.0,0.000,662574.4,662574.4,785,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491806729,1838985.00
04/10/2017 02:45,2,0.000,ALERT,212.61,300.87,59.965,1491806703,"201051344000417","219011344069620",0.00,7.70,0,292.16,302.68,0.0,0.0,0.000,626958.4,626958.4,791,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491806731,1838986.00
04/10/2017 02:45,2,0.000,ALERT,211.25,299.97,59.954,1491806703,"274151322000083","219011344069620",0.00,8.50,0,293.06,304.18,0.0,0.0,0.000,916352.6,916352.6,787,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491806733,1838987.00
04/10/2017 02:45,2,0.000,ALERT,211.93,299.67,59.970,1491806703,"274151322000076","219011344069620",0.00,8.00,0,292.16,304.18,0.0,0.0,0.000,976546.0,976546.0,788,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491806735,1838988.00
04/10/2017 02:45,2,0.000,ALERT,211.70,301.17,59.959,1491806703,"201051344000868","219011344069620",0.00,7.70,0,292.76,302.98,0.0,0.0,0.000,658374.3,658374.3,788,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491806736,1838989.00
04/10/2017 02:45,2,0.000,ALERT,211.03,300.27,59.954,1491806703,"274151322000095","219011344069620",0.00,8.00,0,293.66,304.78,0.0,0.0,0.000,967222.4,967222.4,787,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491806738,1838990.00
04/10/2017 02:45,2,0.000,ALERT,211.48,300.27,59.922,1491806703,"201051344000988","219011344069620",0.00,7.70,0,290.05,302.07,0.0,0.0,0.000,602127.1,602127.1,788,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491806740,1838991.00
04/10/2017 02:45,2,0.000,ALERT,212.16,300.57,59.954,1491806703,"201051344001025","219011344069620",0.00,7.30,0,292.16,303.88,0.0,0.0,0.000,661785.5,661785.5,786,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491806742,1838992.00
04/10/2017 02:45,2,0.000,ALERT,211.48,300.57,59.965,1491806703,"201051344000458","219011344069620",0.00,8.50,0,292.16,302.98,0.0,0.0,0.000,670634.4,670634.4,784,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491806743,1838993.00
04/10/2017 02:45,2,0.000,ALERT,212.16,300.57,59.965,1491806703,"201051344000853","219011344069620",0.00,7.30,0,292.16,302.37,0.0,0.0,0.000,670943.3,670943.3,785,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491806745,1838994.00
04/10/2017 02:45,2,0.000,ALERT,212.61,301.17,59.965,1491806703,"201051344000685","219011344069620",0.00,7.70,0,292.76,303.28,0.0,0.0,0.000,662715.5,662715.5,786,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491806747,1838995.00
04/10/2017 02:45,2,0.000,ALERT,212.38,300.57,59.949,1491806703,"201051344000917","219011344069620",0.00,9.00,0,291.55,302.68,0.0,0.0,0.000,659347.4,659347.4,789,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491806749,1838996.00
04/10/2017 02:45,2,0.000,ALERT,212.38,301.77,59.954,1491806703,"201051344001145","219011344069620",0.00,7.70,0,293.06,303.88,0.0,0.0,0.000,667192.1,667192.1,787,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491806751,1838997.00
04/10/2017 02:45,2,0.000,ALERT,212.61,300.87,59.928,1491806703,"201051344000651","219011344069620",0.00,7.00,0,292.16,302.68,0.0,0.0,0.000,655899.9,655899.9,784,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491806753,1838998.00
04/10/2017 02:45,2,0.000,ALERT,210.80,299.67,59.954,1491806703,"274151322000088","219011344069620",0.00,8.50,0,292.46,303.58,0.0,0.0,0.000,878115.5,878115.5,789,0,0,0,L,1151911521,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491806754,1838999.00
04/10/2017 02:45,2,0.000,ALERT,211.93,299.07,59.959,1491806703,"274151322000068","219011344069620",0.00,8.50,0,291.85,302.98,0.0,0.0,0.000,755816.8,755816.8,809,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491806756,1839000.00
04/10/2017 02:45,2,0.000,ALERT,212.16,301.47,59.959,1491806703,"201051344001135","219011344069620",0.00,7.70,0,292.76,303.58,0.0,0.0,0.000,651673.3,651673.3,785,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491806758,1839001.00
04/10/2017 02:45,2,0.000,ALERT,211.25,301.17,59.922,1491806703,"201051344000594","219011344069620",0.00,7.70,0,292.16,302.68,0.0,0.0,0.000,672426.3,672426.3,787,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491806760,1839002.00
04/10/2017 02:45,2,0.000,ALERT,212.38,301.17,59.959,1491806703,"201051344001203","219011344069620",0.00,7.70,0,292.46,305.08,0.0,0.0,0.000,660225.7,660225.7,786,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491806761,1839003.00
04/10/2017 02:45,2,0.000,ALERT,211.25,300.57,59.949,1491806703,"274151322000054","219011344069620",0.00,9.00,0,292.46,303.88,0.0,0.0,0.000,896320.0,896320.0,786,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491806763,1839004.00
04/10/2017 02:45,2,0.000,ALERT,211.70,300.27,59.959,1491806703,"201051344000867","219011344069620",0.00,8.50,0,291.85,302.37,0.0,0.0,0.000,657407.1,657407.1,790,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491806765,1839005.00
04/10/2017 02:45,2,0.000,ALERT,212.16,301.17,59.965,1491806703,"201051344001093","219011344069620",0.00,8.50,0,292.46,302.98,0.0,0.0,0.000,659025.4,659025.4,787,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491806767,1839006.00
04/10/2017 02:45,2,0.000,ALERT,211.48,300.57,59.965,1491806703,"201051344000900","219011344069620",0.00,7.70,0,291.85,302.07,0.0,0.0,0.000,678616.0,678616.0,790,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491806769,1839007.00
04/10/2017 02:45,2,0.000,ALERT,211.70,299.97,59.959,1491806703,"201051344000648","219011344069620",0.00,7.00,0,291.55,302.37,0.0,0.0,0.000,668136.2,668136.2,788,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491806770,1839008.00
04/10/2017 02:45,2,0.000,ALERT,211.70,300.87,59.965,1491806703,"201051344000569","219011344069620",0.00,7.70,0,292.76,302.98,0.0,0.0,0.000,680825.7,680825.7,786,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491806772,1839009.00
04/10/2017 02:45,2,0.000,ALERT,211.70,300.87,59.933,1491806703,"201051344000983","219011344069620",0.00,7.70,0,292.46,302.68,0.0,0.0,0.000,671568.2,671568.2,786,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491806774,1839010.00
04/10/2017 02:45,2,0.000,ALERT,211.70,300.27,59.975,1491806703,"201051344001158","219011344069620",0.00,7.00,0,291.55,301.77,0.0,0.0,0.000,657361.5,657361.5,789,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491806776,1839011.00
04/10/2017 02:45,2,0.000,ALERT,212.16,300.57,59.959,1491806703,"201051344000576","219011344069620",0.00,7.70,0,292.46,302.68,0.0,0.0,0.000,671363.5,671363.5,790,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491806777,1839012.00
04/10/2017 02:45,2,0.000,ALERT,211.48,299.07,59.965,1491806703,"274151322000087","219011344069620",0.00,9.30,0,291.85,302.98,0.0,0.0,0.000,868343.5,868343.5,793,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491806779,1839013.00
04/10/2017 03:00,2,0.000,ALERT,211.25,299.37,59.981,1491807603,"201051344000645","219011344069620",0.00,8.00,0,290.65,306.28,0.0,0.0,0.000,670547.9,670547.9,790,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491807605,1839014.00
04/10/2017 03:00,2,0.000,ALERT,210.80,298.77,59.938,1491807603,"274151322000085","219011344069620",0.00,8.50,0,288.25,305.38,0.0,0.0,0.000,893558.1,893558.1,786,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491807607,1839015.00
04/10/2017 03:00,2,0.000,ALERT,211.48,299.37,59.986,1491807603,"201051344000633","219011344069620",0.00,7.30,0,289.15,305.68,0.0,0.0,0.000,656979.7,656979.7,791,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491807609,1839016.00
04/10/2017 03:00,2,0.000,ALERT,211.03,299.37,59.981,1491807603,"201051344000469","219011344069620",0.00,6.70,0,290.05,305.98,0.0,0.0,0.000,659712.0,659712.0,789,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491807610,1839017.00
04/10/2017 03:00,2,0.000,ALERT,211.03,299.67,59.991,1491807603,"201051344000646","219011344069620",0.00,7.00,0,286.74,312.89,0.0,0.0,0.000,653278.2,653278.2,789,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491807612,1839018.00
04/10/2017 03:00,2,0.000,ALERT,210.57,299.07,59.986,1491807603,"274151322000052","219011344069620",0.00,7.70,0,287.95,306.28,0.0,0.0,0.000,925571.9,925571.9,790,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491807614,1839019.00
04/10/2017 03:00,2,0.000,ALERT,211.48,299.67,59.991,1491807603,"201051344000585","219011344069620",0.00,7.70,0,286.74,311.99,0.0,0.0,0.000,664193.7,664193.7,788,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491807616,1839020.00
04/10/2017 03:00,2,0.000,ALERT,211.25,299.97,59.996,1491807603,"201051344001230","219011344069620",0.00,7.30,0,287.35,314.10,0.0,0.0,0.000,657603.9,657603.9,789,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491807618,1839021.00
04/10/2017 03:00,2,0.000,ALERT,211.70,300.57,60.007,1491807603,"201051344000582","219011344069620",0.00,7.00,0,287.95,313.50,0.0,0.0,0.000,647612.6,647612.6,786,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491807619,1839022.00
04/10/2017 03:00,2,0.000,ALERT,210.80,299.67,59.996,1491807603,"201051344000955","219011344069620",0.00,7.30,0,287.05,312.89,0.0,0.0,0.000,665844.8,665844.8,789,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491807621,1839023.00
04/10/2017 03:00,2,0.000,ALERT,210.80,298.17,59.991,1491807603,"274151322000094","219011344069620",0.00,7.30,0,287.95,304.78,0.0,0.0,0.000,755497.7,755497.7,811,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491807623,1839024.00
04/10/2017 03:00,2,0.000,ALERT,211.03,300.27,59.996,1491807603,"201051344000579","219011344069620",0.00,7.30,0,291.55,307.18,0.0,0.0,0.000,677315.4,677315.4,792,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491807625,1839025.00
04/10/2017 03:00,2,0.000,ALERT,211.03,299.97,59.991,1491807603,"201051344000890","219011344069620",0.00,7.70,0,287.95,314.70,0.0,0.0,0.000,659653.4,659653.4,787,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491807627,1839026.00
04/10/2017 03:00,2,0.000,ALERT,211.48,299.97,60.002,1491807603,"201051344000438","219011344069620",0.00,7.00,0,287.05,313.20,0.0,0.0,0.000,662574.4,662574.4,787,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491807629,1839027.00
04/10/2017 03:00,2,0.000,ALERT,211.25,299.07,59.959,1491807603,"201051344000417","219011344069620",0.00,7.30,0,286.74,312.89,0.0,0.0,0.000,626958.4,626958.4,793,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491807631,1839028.00
04/10/2017 03:00,2,0.000,ALERT,210.80,298.77,60.007,1491807603,"274151322000083","219011344069620",0.00,8.00,0,288.55,305.98,0.0,0.0,0.000,916352.6,916352.6,789,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491807632,1839029.00
04/10/2017 03:00,2,0.000,ALERT,211.48,298.17,59.986,1491807603,"274151322000076","219011344069620",0.00,7.70,0,288.25,305.68,0.0,0.0,0.000,976546.0,976546.0,790,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491807634,1839030.00
04/10/2017 03:00,2,0.000,ALERT,210.80,299.97,59.991,1491807603,"201051344000868","219011344069620",0.00,7.30,0,291.55,307.18,0.0,0.0,0.000,658374.3,658374.3,790,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491807636,1839031.00
04/10/2017 03:00,2,0.000,ALERT,210.80,299.37,59.986,1491807603,"274151322000095","219011344069620",0.00,7.70,0,289.45,306.28,0.0,0.0,0.000,967222.4,967222.4,789,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491807638,1839032.00
04/10/2017 03:00,2,0.000,ALERT,210.57,299.07,59.991,1491807603,"201051344000988","219011344069620",0.00,7.30,0,288.85,306.28,0.0,0.0,0.000,602127.1,602127.1,790,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491807640,1839033.00
04/10/2017 03:00,2,0.000,ALERT,211.03,298.77,59.996,1491807603,"201051344001025","219011344069620",0.00,7.00,0,286.44,312.89,0.0,0.0,0.000,661785.5,661785.5,788,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491807642,1839034.00
04/10/2017 03:00,2,0.000,ALERT,210.80,299.67,59.991,1491807603,"201051344000458","219011344069620",0.00,8.50,0,290.95,307.18,0.0,0.0,0.000,670634.4,670634.4,786,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491807643,1839035.00
04/10/2017 03:00,2,0.000,ALERT,211.48,299.07,59.991,1491807603,"201051344000853","219011344069620",0.00,7.00,0,290.95,306.58,0.0,0.0,0.000,670943.3,670943.3,787,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491807645,1839036.00
04/10/2017 03:00,2,0.000,ALERT,211.48,299.67,59.970,1491807603,"201051344000685","219011344069620",0.00,7.30,0,287.35,314.10,0.0,0.0,0.000,662715.5,662715.5,788,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491807647,1839037.00
04/10/2017 03:00,2,0.000,ALERT,211.25,299.07,59.991,1491807603,"201051344000917","219011344069620",0.00,8.50,0,285.84,311.69,0.0,0.0,0.000,659347.4,659347.4,791,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491807649,1839038.00
04/10/2017 03:00,2,0.000,ALERT,211.48,299.97,59.949,1491807603,"201051344001145","219011344069620",0.00,7.30,0,287.65,314.70,0.0,0.0,0.000,667192.1,667192.1,789,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491807650,1839039.00
04/10/2017 03:00,2,0.000,ALERT,211.25,299.07,59.965,1491807603,"201051344000651","219011344069620",0.00,6.70,0,286.74,311.99,0.0,0.0,0.000,655899.9,655899.9,786,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491807652,1839040.00
04/10/2017 03:00,2,0.000,ALERT,210.35,298.77,59.965,1491807603,"274151322000088","219011344069620",0.00,7.70,0,287.95,305.38,0.0,0.0,0.000,878115.5,878115.5,791,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491807654,1839041.00
04/10/2017 03:00,2,0.000,ALERT,211.48,297.57,59.986,1491807603,"274151322000068","219011344069620",0.00,8.00,0,287.65,304.78,0.0,0.0,0.000,755816.8,755816.8,811,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491807656,1839042.00
04/10/2017 03:00,2,0.000,ALERT,210.80,299.37,59.996,1491807603,"201051344001135","219011344069620",0.00,7.30,0,287.35,312.89,0.0,0.0,0.000,651673.3,651673.3,787,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491807658,1839043.00
04/10/2017 03:00,2,0.000,ALERT,210.57,299.97,59.996,1491807603,"201051344000594","219011344069620",0.00,7.30,0,290.95,306.88,0.0,0.0,0.000,672426.3,672426.3,789,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491807659,1839044.00
04/10/2017 03:00,2,0.000,ALERT,211.25,299.37,59.986,1491807603,"201051344001203","219011344069620",0.00,7.30,0,287.05,313.80,0.0,0.0,0.000,660225.7,660225.7,788,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491807661,1839045.00
04/10/2017 03:00,2,0.000,ALERT,210.57,298.77,59.975,1491807603,"274151322000054","219011344069620",0.00,8.00,0,288.25,305.98,0.0,0.0,0.000,896320.0,896320.0,788,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491807663,1839046.00
04/10/2017 03:00,2,0.000,ALERT,211.25,299.07,59.991,1491807603,"201051344000867","219011344069620",0.00,7.70,0,290.35,306.88,0.0,0.0,0.000,657407.1,657407.1,792,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491807665,1839047.00
04/10/2017 03:00,2,0.000,ALERT,211.25,299.67,59.986,1491807603,"201051344001093","219011344069620",0.00,8.00,0,287.05,312.29,0.0,0.0,0.000,659025.4,659025.4,789,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491807667,1839048.00
04/10/2017 03:00,2,0.000,ALERT,210.80,299.37,60.018,1491807603,"201051344000900","219011344069620",0.00,7.30,0,290.65,306.28,0.0,0.0,0.000,678616.0,678616.0,792,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491807668,1839049.00
04/10/2017 03:00,2,0.000,ALERT,211.03,298.77,59.986,1491807603,"201051344000648","219011344069620",0.00,6.70,0,290.35,306.28,0.0,0.0,0.000,668136.2,668136.2,790,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491807670,1839050.00
04/10/2017 03:00,2,0.000,ALERT,210.80,299.67,59.991,1491807603,"201051344000569","219011344069620",0.00,7.30,0,291.55,307.18,0.0,0.0,0.000,680825.7,680825.7,788,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491807672,1839051.00
04/10/2017 03:00,2,0.000,ALERT,210.80,299.37,59.986,1491807603,"201051344000983","219011344069620",0.00,7.30,0,291.25,306.88,0.0,0.0,0.000,671568.2,671568.2,788,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491807674,1839052.00
04/10/2017 03:00,2,0.000,ALERT,210.80,299.07,59.981,1491807603,"201051344001158","219011344069620",0.00,6.70,0,290.65,305.98,0.0,0.0,0.000,657361.5,657361.5,791,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491807676,1839053.00
04/10/2017 03:00,2,0.000,ALERT,211.25,299.67,59.986,1491807603,"201051344000576","219011344069620",0.00,7.30,0,291.25,306.58,0.0,0.0,0.000,671363.5,671363.5,792,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491807677,1839054.00
04/10/2017 03:00,2,0.000,ALERT,210.80,297.26,59.986,1491807603,"274151322000087","219011344069620",0.00,9.00,0,287.35,305.08,0.0,0.0,0.000,868343.5,868343.5,795,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491807679,1839055.00
04/10/2017 03:15,2,0.000,ALERT,212.16,300.87,59.970,1491808504,"201051344000645","219011344069620",0.00,7.30,0,295.46,302.37,0.0,0.0,0.000,670547.9,670547.9,792,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491808506,1839056.00
04/10/2017 03:15,2,0.000,ALERT,211.03,298.17,59.975,1491808504,"274151322000085","219011344069620",0.00,7.70,0,293.66,300.57,0.0,0.0,0.000,893558.1,893558.1,788,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491808507,1839057.00
04/10/2017 03:15,2,0.000,ALERT,212.38,300.57,59.981,1491808504,"201051344000633","219011344069620",0.00,6.70,0,294.56,301.77,0.0,0.0,0.000,656979.7,656979.7,793,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491808509,1839058.00
04/10/2017 03:15,2,0.000,ALERT,211.70,300.57,60.018,1491808504,"201051344000469","219011344069620",0.00,6.00,0,295.16,302.07,0.0,0.0,0.000,659712.0,659712.0,791,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491808511,1839059.00
04/10/2017 03:15,2,0.000,ALERT,211.70,300.57,59.975,1491808504,"201051344000646","219011344069620",0.00,6.70,0,290.05,302.37,0.0,0.0,0.000,653278.2,653278.2,791,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491808513,1839060.00
04/10/2017 03:15,2,0.000,ALERT,210.57,298.77,59.965,1491808504,"274151322000052","219011344069620",0.00,7.30,0,293.06,301.17,0.0,0.0,0.000,925571.9,925571.9,792,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491808515,1839061.00
04/10/2017 03:15,2,0.000,ALERT,211.93,300.87,59.970,1491808504,"201051344000585","219011344069620",0.00,7.30,0,290.05,302.68,0.0,0.0,0.000,664193.7,664193.7,790,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491808516,1839062.00
04/10/2017 03:15,2,0.000,ALERT,211.93,301.47,59.970,1491808504,"201051344001230","219011344069620",0.00,7.00,0,290.65,302.68,0.0,0.0,0.000,657603.9,657603.9,791,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491808518,1839063.00
04/10/2017 03:15,2,0.000,ALERT,212.38,301.77,59.970,1491808504,"201051344000582","219011344069620",0.00,6.70,0,291.25,303.28,0.0,0.0,0.000,647612.6,647612.6,788,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491808520,1839064.00
04/10/2017 03:15,2,0.000,ALERT,211.70,300.87,59.975,1491808504,"201051344000955","219011344069620",0.00,7.00,0,290.65,302.37,0.0,0.0,0.000,665844.8,665844.8,791,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491808522,1839065.00
04/10/2017 03:15,2,0.000,ALERT,210.80,297.57,59.965,1491808504,"274151322000094","219011344069620",0.00,7.00,0,293.06,299.97,0.0,0.0,0.000,755497.7,755497.7,813,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491808524,1839066.00
04/10/2017 03:15,2,0.000,ALERT,211.70,301.47,59.975,1491808504,"201051344000579","219011344069620",0.00,7.00,0,296.06,302.98,0.0,0.0,0.000,677315.4,677315.4,794,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491808526,1839067.00
04/10/2017 03:15,2,0.000,ALERT,211.93,301.47,59.975,1491808504,"201051344000890","219011344069620",0.00,7.30,0,291.25,303.58,0.0,0.0,0.000,659653.4,659653.4,789,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491808527,1839068.00
04/10/2017 03:15,2,0.000,ALERT,212.16,301.17,59.975,1491808504,"201051344000438","219011344069620",0.00,6.70,0,290.95,302.68,0.0,0.0,0.000,662574.4,662574.4,789,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491808529,1839069.00
04/10/2017 03:15,2,0.000,ALERT,212.16,300.27,59.970,1491808504,"201051344000417","219011344069620",0.00,7.00,0,290.05,302.07,0.0,0.0,0.000,626958.4,626958.4,795,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491808531,1839070.00
04/10/2017 03:15,2,0.000,ALERT,211.03,298.47,59.965,1491808504,"274151322000083","219011344069620",0.00,7.70,0,293.66,301.17,0.0,0.0,0.000,916352.6,916352.6,791,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491808533,1839071.00
04/10/2017 03:15,2,0.000,ALERT,211.48,298.17,59.965,1491808504,"274151322000076","219011344069620",0.00,7.30,0,293.66,300.87,0.0,0.0,0.000,976546.0,976546.0,792,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491808535,1839072.00
04/10/2017 03:15,2,0.000,ALERT,211.70,301.17,59.970,1491808504,"201051344000868","219011344069620",0.00,7.00,0,296.36,303.28,0.0,0.0,0.000,658374.3,658374.3,792,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491808536,1839073.00
04/10/2017 03:15,2,0.000,ALERT,211.03,299.37,60.007,1491808504,"274151322000095","219011344069620",0.00,7.00,0,294.56,301.47,0.0,0.0,0.000,967222.4,967222.4,791,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491808538,1839074.00
04/10/2017 03:15,2,0.000,ALERT,211.48,300.57,59.970,1491808504,"201051344000988","219011344069620",0.00,7.00,0,293.96,302.07,0.0,0.0,0.000,602127.1,602127.1,792,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491808540,1839075.00
04/10/2017 03:15,2,0.000,ALERT,211.93,300.27,59.975,1491808504,"201051344001025","219011344069620",0.00,6.70,0,290.35,302.98,0.0,0.0,0.000,661785.5,661785.5,790,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491808542,1839076.00
04/10/2017 03:15,2,0.000,ALERT,211.70,300.87,59.970,1491808504,"201051344000458","219011344069620",0.00,7.70,0,295.46,303.28,0.0,0.0,0.000,670634.4,670634.4,788,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491808544,1839077.00
04/10/2017 03:15,2,0.000,ALERT,212.16,300.27,59.975,1491808504,"201051344000853","219011344069620",0.00,6.70,0,295.46,302.68,0.0,0.0,0.000,670943.3,670943.3,789,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491808545,1839078.00
04/10/2017 03:15,2,0.000,ALERT,212.16,300.87,59.975,1491808504,"201051344000685","219011344069620",0.00,7.00,0,290.35,302.37,0.0,0.0,0.000,662715.5,662715.5,790,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491808547,1839079.00
04/10/2017 03:15,2,0.000,ALERT,212.16,300.57,59.975,1491808504,"201051344000917","219011344069620",0.00,8.00,0,289.45,302.07,0.0,0.0,0.000,659347.4,659347.4,793,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491808549,1839080.00
04/10/2017 03:15,2,0.000,ALERT,212.16,301.17,59.970,1491808504,"201051344001145","219011344069620",0.00,7.00,0,290.95,303.28,0.0,0.0,0.000,667192.1,667192.1,791,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491808551,1839081.00
04/10/2017 03:15,2,0.000,ALERT,211.93,300.27,59.981,1491808504,"201051344000651","219011344069620",0.00,6.30,0,290.05,302.07,0.0,0.0,0.000,655899.9,655899.9,788,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491808553,1839082.00
04/10/2017 03:15,2,0.000,ALERT,210.35,297.57,59.975,1491808504,"274151322000088","219011344069620",0.00,7.70,0,293.36,300.57,0.0,0.0,0.000,878115.5,878115.5,793,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491808554,1839083.00
04/10/2017 03:15,2,0.000,ALERT,211.48,297.57,59.975,1491808504,"274151322000068","219011344069620",0.00,7.70,0,292.76,299.97,0.0,0.0,0.000,755816.8,755816.8,813,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491808556,1839084.00
04/10/2017 03:15,2,0.000,ALERT,211.48,300.57,59.996,1491808504,"201051344001135","219011344069620",0.00,7.00,0,290.65,302.98,0.0,0.0,0.000,651673.3,651673.3,789,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491808558,1839085.00
04/10/2017 03:15,2,0.000,ALERT,211.48,301.17,59.981,1491808504,"201051344000594","219011344069620",0.00,7.00,0,296.06,302.98,0.0,0.0,0.000,672426.3,672426.3,791,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491808560,1839086.00
04/10/2017 03:15,2,0.000,ALERT,211.93,300.27,59.949,1491808504,"201051344001203","219011344069620",0.00,7.00,0,290.65,304.18,0.0,0.0,0.000,660225.7,660225.7,790,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491808562,1839087.00
04/10/2017 03:15,2,0.000,ALERT,210.35,297.87,59.975,1491808504,"274151322000054","219011344069620",0.00,8.00,0,293.36,301.17,0.0,0.0,0.000,896320.0,896320.0,790,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491808563,1839088.00
04/10/2017 03:15,2,0.000,ALERT,211.93,300.27,59.986,1491808504,"201051344000867","219011344069620",0.00,7.70,0,295.46,302.68,0.0,0.0,0.000,657407.1,657407.1,794,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491808565,1839089.00
04/10/2017 03:15,2,0.000,ALERT,211.93,300.57,60.012,1491808504,"201051344001093","219011344069620",0.00,7.70,0,290.35,302.37,0.0,0.0,0.000,659025.4,659025.4,791,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491808567,1839090.00
04/10/2017 03:15,2,0.000,ALERT,211.48,300.27,59.975,1491808504,"201051344000900","219011344069620",0.00,7.00,0,295.46,302.37,0.0,0.0,0.000,678616.0,678616.0,794,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491808569,1839091.00
