ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/10/2017 03:15,2,0.000,ALERT,211.70,299.67,59.981,1491808504,"201051344000648","219011344069620",0.00,6.30,0,295.16,302.37,0.0,0.0,0.000,668136.2,668136.2,792,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491808570,1839092.00
04/10/2017 03:15,2,0.000,ALERT,211.70,300.57,60.023,1491808504,"201051344000569","219011344069620",0.00,7.00,0,296.06,303.28,0.0,0.0,0.000,680825.7,680825.7,790,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491808572,1839093.00
04/10/2017 03:15,2,0.000,ALERT,211.48,300.57,59.986,1491808504,"201051344000983","219011344069620",0.00,7.00,0,296.06,302.98,0.0,0.0,0.000,671568.2,671568.2,790,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491808574,1839094.00
04/10/2017 03:15,2,0.000,ALERT,211.70,300.27,59.986,1491808504,"201051344001158","219011344069620",0.00,6.30,0,295.46,302.07,0.0,0.0,0.000,657361.5,657361.5,793,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491808576,1839095.00
04/10/2017 03:15,2,0.000,ALERT,211.93,300.57,59.981,1491808504,"201051344000576","219011344069620",0.00,7.00,0,296.06,302.68,0.0,0.0,0.000,671363.5,671363.5,794,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491808578,1839096.00
04/10/2017 03:15,2,0.000,ALERT,211.03,297.26,59.981,1491808504,"274151322000087","219011344069620",0.00,8.50,0,292.46,300.27,0.0,0.0,0.000,868343.5,868343.5,797,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491808580,1839097.00
04/10/2017 03:30,2,0.000,ALERT,212.16,300.57,59.954,1491809403,"201051344000645","219011344069620",0.00,7.30,0,286.14,302.68,0.0,0.0,0.000,670547.9,670547.9,794,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491809405,1839098.00
04/10/2017 03:30,2,0.000,ALERT,210.80,298.17,59.991,1491809403,"274151322000085","219011344069620",0.00,7.70,0,284.64,301.47,0.0,0.0,0.000,893558.1,893558.1,790,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491809407,1839099.00
04/10/2017 03:30,2,0.000,ALERT,212.38,300.27,59.959,1491809403,"201051344000633","219011344069620",0.00,6.70,0,284.94,302.07,0.0,0.0,0.000,656979.7,656979.7,795,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491809409,1839100.00
04/10/2017 03:30,2,0.000,ALERT,211.93,300.57,59.959,1491809403,"201051344000469","219011344069620",0.00,6.00,0,285.84,302.37,0.0,0.0,0.000,659712.0,659712.0,793,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491809411,1839101.00
04/10/2017 03:30,2,0.000,ALERT,211.70,300.57,59.965,1491809403,"201051344000646","219011344069620",0.00,6.70,0,287.35,302.37,0.0,0.0,0.000,653278.2,653278.2,793,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491809412,1839102.00
04/10/2017 03:30,2,0.000,ALERT,210.57,299.07,59.959,1491809403,"274151322000052","219011344069620",0.00,7.30,0,284.34,302.37,0.0,0.0,0.000,925571.9,925571.9,794,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491809414,1839103.00
04/10/2017 03:30,2,0.000,ALERT,211.93,300.87,59.933,1491809403,"201051344000585","219011344069620",0.00,7.00,0,287.35,302.37,0.0,0.0,0.000,664193.7,664193.7,792,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491809416,1839104.00
04/10/2017 03:30,2,0.000,ALERT,211.70,301.17,59.938,1491809403,"201051344001230","219011344069620",0.00,6.70,0,287.95,302.98,0.0,0.0,0.000,657603.9,657603.9,793,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491809418,1839105.00
04/10/2017 03:30,2,0.000,ALERT,212.38,301.47,59.970,1491809403,"201051344000582","219011344069620",0.00,6.70,0,288.55,303.28,0.0,0.0,0.000,647612.6,647612.6,790,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491809419,1839106.00
04/10/2017 03:30,2,0.000,ALERT,211.25,300.27,59.970,1491809403,"201051344000955","219011344069620",0.00,7.00,0,287.65,302.37,0.0,0.0,0.000,665844.8,665844.8,793,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491809421,1839107.00
04/10/2017 03:30,2,0.000,ALERT,210.80,297.87,59.959,1491809403,"274151322000094","219011344069620",0.00,6.70,0,284.34,301.17,0.0,0.0,0.000,755497.7,755497.7,815,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491809423,1839108.00
04/10/2017 03:30,2,0.000,ALERT,211.70,301.17,59.975,1491809403,"201051344000579","219011344069620",0.00,7.00,0,287.05,302.98,0.0,0.0,0.000,677315.4,677315.4,796,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491809425,1839109.00
04/10/2017 03:30,2,0.000,ALERT,211.93,301.47,59.970,1491809403,"201051344000890","219011344069620",0.00,7.00,0,288.25,303.58,0.0,0.0,0.000,659653.4,659653.4,791,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491809427,1839110.00
04/10/2017 03:30,2,0.000,ALERT,212.16,300.87,59.954,1491809403,"201051344000438","219011344069620",0.00,6.70,0,287.95,302.68,0.0,0.0,0.000,662574.4,662574.4,791,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491809428,1839111.00
04/10/2017 03:30,2,0.000,ALERT,212.16,300.57,60.018,1491809403,"201051344000417","219011344069620",0.00,7.00,0,287.35,301.77,0.0,0.0,0.000,626958.4,626958.4,797,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491809430,1839112.00
04/10/2017 03:30,2,0.000,ALERT,210.80,299.37,59.965,1491809403,"274151322000083","219011344069620",0.00,7.30,0,284.94,302.37,0.0,0.0,0.000,916352.6,916352.6,793,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491809432,1839113.00
04/10/2017 03:30,2,0.000,ALERT,211.48,298.47,59.975,1491809403,"274151322000076","219011344069620",0.00,7.30,0,284.64,301.77,0.0,0.0,0.000,976546.0,976546.0,794,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491809434,1839114.00
04/10/2017 03:30,2,0.000,ALERT,211.70,301.17,59.981,1491809403,"201051344000868","219011344069620",0.00,6.70,0,287.05,303.28,0.0,0.0,0.000,658374.3,658374.3,794,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491809436,1839115.00
04/10/2017 03:30,2,0.000,ALERT,210.80,299.37,59.954,1491809403,"274151322000095","219011344069620",0.00,7.00,0,285.54,302.68,0.0,0.0,0.000,967222.4,967222.4,793,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491809438,1839116.00
04/10/2017 03:30,2,0.000,ALERT,211.48,300.27,59.970,1491809403,"201051344000988","219011344069620",0.00,7.00,0,284.64,302.37,0.0,0.0,0.000,602127.1,602127.1,794,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491809439,1839117.00
04/10/2017 03:30,2,0.000,ALERT,211.70,300.27,59.981,1491809403,"201051344001025","219011344069620",0.00,6.30,0,287.35,302.98,0.0,0.0,0.000,661785.5,661785.5,792,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491809441,1839118.00
04/10/2017 03:30,2,0.000,ALERT,211.70,300.57,59.975,1491809403,"201051344000458","219011344069620",0.00,7.70,0,286.44,302.98,0.0,0.0,0.000,670634.4,670634.4,790,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491809443,1839119.00
04/10/2017 03:30,2,0.000,ALERT,212.16,300.27,59.986,1491809403,"201051344000853","219011344069620",0.00,6.70,0,286.44,302.68,0.0,0.0,0.000,670943.3,670943.3,791,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491809445,1839120.00
04/10/2017 03:30,2,0.000,ALERT,212.16,300.87,59.986,1491809403,"201051344000685","219011344069620",0.00,7.00,0,287.65,302.37,0.0,0.0,0.000,662715.5,662715.5,792,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491809446,1839121.00
04/10/2017 03:30,2,0.000,ALERT,211.93,299.97,59.970,1491809403,"201051344000917","219011344069620",0.00,7.70,0,286.44,301.77,0.0,0.0,0.000,659347.4,659347.4,795,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491809448,1839122.00
04/10/2017 03:30,2,0.000,ALERT,212.16,301.17,59.981,1491809403,"201051344001145","219011344069620",0.00,7.00,0,288.25,303.28,0.0,0.0,0.000,667192.1,667192.1,793,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491809450,1839123.00
04/10/2017 03:30,2,0.000,ALERT,211.93,300.27,59.965,1491809403,"201051344000651","219011344069620",0.00,6.00,0,287.35,302.07,0.0,0.0,0.000,655899.9,655899.9,790,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491809452,1839124.00
04/10/2017 03:30,2,0.000,ALERT,210.35,297.87,59.970,1491809403,"274151322000088","219011344069620",0.00,7.30,0,284.64,301.47,0.0,0.0,0.000,878115.5,878115.5,795,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491809454,1839125.00
04/10/2017 03:30,2,0.000,ALERT,211.48,297.87,59.965,1491809403,"274151322000068","219011344069620",0.00,7.70,0,284.04,300.87,0.0,0.0,0.000,755816.8,755816.8,815,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491809455,1839126.00
04/10/2017 03:30,2,0.000,ALERT,211.48,300.57,59.954,1491809403,"201051344001135","219011344069620",0.00,6.70,0,287.95,302.98,0.0,0.0,0.000,651673.3,651673.3,791,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491809457,1839127.00
04/10/2017 03:30,2,0.000,ALERT,211.48,301.17,59.965,1491809403,"201051344000594","219011344069620",0.00,6.70,0,286.44,302.68,0.0,0.0,0.000,672426.3,672426.3,793,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491809459,1839128.00
04/10/2017 03:30,2,0.000,ALERT,211.93,300.27,59.938,1491809403,"201051344001203","219011344069620",0.00,6.70,0,287.65,303.88,0.0,0.0,0.000,660225.7,660225.7,792,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491809461,1839129.00
04/10/2017 03:30,2,0.000,ALERT,210.80,298.17,59.970,1491809403,"274151322000054","219011344069620",0.00,8.00,0,284.64,302.07,0.0,0.0,0.000,896320.0,896320.0,792,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491809463,1839130.00
04/10/2017 03:30,2,0.000,ALERT,212.16,300.27,59.959,1491809403,"201051344000867","219011344069620",0.00,7.30,0,285.54,302.68,0.0,0.0,0.000,657407.1,657407.1,796,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491809464,1839131.00
04/10/2017 03:30,2,0.000,ALERT,211.93,300.57,59.954,1491809403,"201051344001093","219011344069620",0.00,7.30,0,287.65,302.07,0.0,0.0,0.000,659025.4,659025.4,793,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491809466,1839132.00
04/10/2017 03:30,2,0.000,ALERT,211.70,300.27,59.959,1491809403,"201051344000900","219011344069620",0.00,7.00,0,286.44,302.37,0.0,0.0,0.000,678616.0,678616.0,796,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491809468,1839133.00
04/10/2017 03:30,2,0.000,ALERT,211.93,299.67,59.933,1491809403,"201051344000648","219011344069620",0.00,6.30,0,285.84,302.37,0.0,0.0,0.000,668136.2,668136.2,794,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491809470,1839134.00
04/10/2017 03:30,2,0.000,ALERT,211.70,301.17,59.970,1491809403,"201051344000569","219011344069620",0.00,6.70,0,287.05,303.28,0.0,0.0,0.000,680825.7,680825.7,792,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491809472,1839135.00
04/10/2017 03:30,2,0.000,ALERT,211.70,300.87,59.954,1491809403,"201051344000983","219011344069620",0.00,7.00,0,286.74,302.68,0.0,0.0,0.000,671568.2,671568.2,792,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491809474,1839136.00
04/10/2017 03:30,2,0.000,ALERT,211.70,299.97,59.981,1491809403,"201051344001158","219011344069620",0.00,6.30,0,286.14,302.07,0.0,0.0,0.000,657361.5,657361.5,795,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491809475,1839137.00
04/10/2017 03:30,2,0.000,ALERT,212.16,300.87,59.965,1491809403,"201051344000576","219011344069620",0.00,6.70,0,286.74,302.68,0.0,0.0,0.000,671363.5,671363.5,796,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491809477,1839138.00
04/10/2017 03:30,2,0.000,ALERT,211.03,297.87,59.954,1491809403,"274151322000087","219011344069620",0.00,8.00,0,284.04,301.17,0.0,0.0,0.000,868343.5,868343.5,799,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491809479,1839139.00
04/10/2017 03:45,2,0.000,ALERT,212.16,300.27,59.970,1491810304,"201051344000645","219011344069620",0.00,7.30,0,291.85,302.07,0.0,0.0,0.000,670547.9,670547.9,796,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491810306,1839140.00
04/10/2017 03:45,2,0.000,ALERT,210.80,297.87,59.975,1491810304,"274151322000085","219011344069620",0.00,7.30,0,291.85,299.97,0.0,0.0,0.000,893558.1,893558.1,792,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491810307,1839141.00
04/10/2017 03:45,2,0.000,ALERT,212.38,300.27,59.970,1491810304,"201051344000633","219011344069620",0.00,6.70,0,290.05,302.07,0.0,0.0,0.000,656979.7,656979.7,797,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491810309,1839142.00
04/10/2017 03:45,2,0.000,ALERT,211.93,300.27,59.975,1491810304,"201051344000469","219011344069620",0.00,6.30,0,290.95,302.07,0.0,0.0,0.000,659712.0,659712.0,795,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491810311,1839143.00
04/10/2017 03:45,2,0.000,ALERT,211.48,300.27,59.991,1491810304,"201051344000646","219011344069620",0.00,6.70,0,292.76,302.07,0.0,0.0,0.000,653278.2,653278.2,795,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491810313,1839144.00
04/10/2017 03:45,2,0.000,ALERT,210.57,297.57,59.975,1491810304,"274151322000052","219011344069620",0.00,7.00,0,291.85,300.27,0.0,0.0,0.000,925571.9,925571.9,796,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491810315,1839145.00
04/10/2017 03:45,2,0.000,ALERT,212.16,300.57,59.970,1491810304,"201051344000585","219011344069620",0.00,7.00,0,292.76,302.37,0.0,0.0,0.000,664193.7,664193.7,794,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491810316,1839146.00
04/10/2017 03:45,2,0.000,ALERT,211.70,300.87,59.975,1491810304,"201051344001230","219011344069620",0.00,6.70,0,293.36,302.68,0.0,0.0,0.000,657603.9,657603.9,795,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491810318,1839147.00
04/10/2017 03:45,2,0.000,ALERT,212.38,301.17,59.981,1491810304,"201051344000582","219011344069620",0.00,6.70,0,293.96,302.98,0.0,0.0,0.000,647612.6,647612.6,792,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491810320,1839148.00
04/10/2017 03:45,2,0.000,ALERT,211.48,300.57,59.922,1491810304,"201051344000955","219011344069620",0.00,7.00,0,293.06,302.07,0.0,0.0,0.000,665844.8,665844.8,795,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491810322,1839149.00
04/10/2017 03:45,2,0.000,ALERT,210.80,297.57,59.970,1491810304,"274151322000094","219011344069620",0.00,6.70,0,291.25,299.37,0.0,0.0,0.000,755497.7,755497.7,817,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491810324,1839150.00
04/10/2017 03:45,2,0.000,ALERT,211.93,301.17,59.975,1491810304,"201051344000579","219011344069620",0.00,7.00,0,292.46,302.68,0.0,0.0,0.000,677315.4,677315.4,798,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491810325,1839151.00
04/10/2017 03:45,2,0.000,ALERT,211.70,300.87,59.933,1491810304,"201051344000890","219011344069620",0.00,7.00,0,293.96,303.28,0.0,0.0,0.000,659653.4,659653.4,793,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491810327,1839152.00
04/10/2017 03:45,2,0.000,ALERT,211.93,299.97,59.975,1491810304,"201051344000438","219011344069620",0.00,6.70,0,293.36,302.68,0.0,0.0,0.000,662574.4,662574.4,793,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491810329,1839153.00
04/10/2017 03:45,2,0.000,ALERT,212.16,299.67,59.975,1491810304,"201051344000417","219011344069620",0.00,6.70,0,292.46,302.07,0.0,0.0,0.000,626958.4,626958.4,799,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491810331,1839154.00
04/10/2017 03:45,2,0.000,ALERT,211.03,298.77,59.975,1491810304,"274151322000083","219011344069620",0.00,7.30,0,292.16,300.57,0.0,0.0,0.000,916352.6,916352.6,795,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491810332,1839155.00
04/10/2017 03:45,2,0.000,ALERT,211.03,297.57,59.981,1491810304,"274151322000076","219011344069620",0.00,7.00,0,291.85,299.97,0.0,0.0,0.000,976546.0,976546.0,796,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491810334,1839156.00
04/10/2017 03:45,2,0.000,ALERT,211.70,301.17,59.991,1491810304,"201051344000868","219011344069620",0.00,7.00,0,292.76,302.98,0.0,0.0,0.000,658374.3,658374.3,796,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491810336,1839157.00
04/10/2017 03:45,2,0.000,ALERT,210.80,299.07,59.991,1491810304,"274151322000095","219011344069620",0.00,6.70,0,292.76,300.87,0.0,0.0,0.000,967222.4,967222.4,795,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491810338,1839158.00
04/10/2017 03:45,2,0.000,ALERT,211.48,300.57,59.986,1491810304,"201051344000988","219011344069620",0.00,7.00,0,289.75,301.77,0.0,0.0,0.000,602127.1,602127.1,796,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491810340,1839159.00
04/10/2017 03:45,2,0.000,ALERT,211.70,299.67,59.996,1491810304,"201051344001025","219011344069620",0.00,6.30,0,293.06,302.68,0.0,0.0,0.000,661785.5,661785.5,794,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491810342,1839160.00
04/10/2017 03:45,2,0.000,ALERT,211.48,300.27,60.023,1491810304,"201051344000458","219011344069620",0.00,7.70,0,292.16,302.98,0.0,0.0,0.000,670634.4,670634.4,792,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491810343,1839161.00
04/10/2017 03:45,2,0.000,ALERT,212.16,300.27,59.954,1491810304,"201051344000853","219011344069620",0.00,6.70,0,292.16,302.37,0.0,0.0,0.000,670943.3,670943.3,793,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491810345,1839162.00
04/10/2017 03:45,2,0.000,ALERT,212.16,300.27,59.996,1491810304,"201051344000685","219011344069620",0.00,7.00,0,293.06,302.37,0.0,0.0,0.000,662715.5,662715.5,794,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491810347,1839163.00
04/10/2017 03:45,2,0.000,ALERT,211.93,299.67,59.981,1491810304,"201051344000917","219011344069620",0.00,7.70,0,291.85,301.77,0.0,0.0,0.000,659347.4,659347.4,797,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491810349,1839164.00
04/10/2017 03:45,2,0.000,ALERT,211.93,300.27,60.007,1491810304,"201051344001145","219011344069620",0.00,7.00,0,293.66,302.98,0.0,0.0,0.000,667192.1,667192.1,795,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491810350,1839165.00
04/10/2017 03:45,2,0.000,ALERT,211.93,299.37,59.991,1491810304,"201051344000651","219011344069620",0.00,6.00,0,292.76,301.77,0.0,0.0,0.000,655899.9,655899.9,792,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491810352,1839166.00
04/10/2017 03:45,2,0.000,ALERT,210.35,297.87,59.970,1491810304,"274151322000088","219011344069620",0.00,7.70,0,291.85,299.67,0.0,0.0,0.000,878115.5,878115.5,797,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491810354,1839167.00
04/10/2017 03:45,2,0.000,ALERT,211.48,297.26,59.991,1491810304,"274151322000068","219011344069620",0.00,7.70,0,291.25,299.07,0.0,0.0,0.000,755816.8,755816.8,817,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491810356,1839168.00
04/10/2017 03:45,2,0.000,ALERT,211.48,300.27,59.954,1491810304,"201051344001135","219011344069620",0.00,7.00,0,293.36,302.68,0.0,0.0,0.000,651673.3,651673.3,793,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491810358,1839169.00
04/10/2017 03:45,2,0.000,ALERT,211.48,300.87,59.975,1491810304,"201051344000594","219011344069620",0.00,6.70,0,291.55,302.68,0.0,0.0,0.000,672426.3,672426.3,795,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491810359,1839170.00
04/10/2017 03:45,2,0.000,ALERT,211.93,299.67,59.970,1491810304,"201051344001203","219011344069620",0.00,6.70,0,293.06,304.18,0.0,0.0,0.000,660225.7,660225.7,794,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491810361,1839171.00
04/10/2017 03:45,2,0.000,ALERT,210.57,297.87,59.975,1491810304,"274151322000054","219011344069620",0.00,7.70,0,291.85,300.27,0.0,0.0,0.000,896320.0,896320.0,794,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491810363,1839172.00
04/10/2017 03:45,2,0.000,ALERT,211.93,299.97,59.975,1491810304,"201051344000867","219011344069620",0.00,7.30,0,291.85,302.07,0.0,0.0,0.000,657407.1,657407.1,798,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491810365,1839173.00
04/10/2017 03:45,2,0.000,ALERT,211.70,299.97,59.965,1491810304,"201051344001093","219011344069620",0.00,7.30,0,293.06,302.07,0.0,0.0,0.000,659025.4,659025.4,795,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491810366,1839174.00
04/10/2017 03:45,2,0.000,ALERT,211.70,300.27,59.975,1491810304,"201051344000900","219011344069620",0.00,7.00,0,291.25,302.07,0.0,0.0,0.000,678616.0,678616.0,798,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491810368,1839175.00
04/10/2017 03:45,2,0.000,ALERT,211.93,299.67,60.012,1491810304,"201051344000648","219011344069620",0.00,6.30,0,291.85,302.07,0.0,0.0,0.000,668136.2,668136.2,796,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491810370,1839176.00
04/10/2017 03:45,2,0.000,ALERT,211.70,300.57,59.975,1491810304,"201051344000569","219011344069620",0.00,6.70,0,292.46,302.98,0.0,0.0,0.000,680825.7,680825.7,794,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491810372,1839177.00
04/10/2017 03:45,2,0.000,ALERT,211.70,300.57,59.970,1491810304,"201051344000983","219011344069620",0.00,7.00,0,292.46,302.37,0.0,0.0,0.000,671568.2,671568.2,794,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491810374,1839178.00
04/10/2017 03:45,2,0.000,ALERT,211.70,299.67,59.970,1491810304,"201051344001158","219011344069620",0.00,6.00,0,291.25,301.47,0.0,0.0,0.000,657361.5,657361.5,797,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491810376,1839179.00
04/10/2017 03:45,2,0.000,ALERT,212.16,300.87,59.965,1491810304,"201051344000576","219011344069620",0.00,6.70,0,292.16,302.37,0.0,0.0,0.000,671363.5,671363.5,798,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491810378,1839180.00
04/10/2017 03:45,2,0.000,ALERT,210.80,296.96,59.965,1491810304,"274151322000087","219011344069620",0.00,8.00,0,290.95,299.37,0.0,0.0,0.000,868343.5,868343.5,801,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491810380,1839181.00
04/10/2017 04:00,2,0.000,ALERT,212.38,300.57,59.981,1491811203,"201051344000645","219011344069620",0.00,7.30,0,298.17,301.77,0.0,0.0,0.000,670547.9,670547.9,798,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491811205,1839182.00
04/10/2017 04:00,2,0.000,ALERT,211.70,299.07,59.975,1491811203,"274151322000085","219011344069620",0.00,7.30,0,295.76,300.27,0.0,0.0,0.000,893558.1,893558.1,794,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491811207,1839183.00
04/10/2017 04:00,2,0.000,ALERT,212.61,300.57,59.981,1491811203,"201051344000633","219011344069620",0.00,6.70,0,296.66,301.47,0.0,0.0,0.000,656979.7,656979.7,799,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491811209,1839184.00
04/10/2017 04:00,2,0.000,ALERT,212.16,300.57,59.986,1491811203,"201051344000469","219011344069620",0.00,6.30,0,297.57,302.07,0.0,0.0,0.000,659712.0,659712.0,797,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491811211,1839185.00
04/10/2017 04:00,2,0.000,ALERT,211.93,300.87,59.986,1491811203,"201051344000646","219011344069620",0.00,6.70,0,298.17,301.77,0.0,0.0,0.000,653278.2,653278.2,797,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491811212,1839186.00
04/10/2017 04:00,2,0.000,ALERT,211.25,299.07,59.965,1491811203,"274151322000052","219011344069620",0.00,7.30,0,295.46,300.87,0.0,0.0,0.000,925571.9,925571.9,798,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491811214,1839187.00
04/10/2017 04:00,2,0.000,ALERT,212.16,300.57,60.018,1491811203,"201051344000585","219011344069620",0.00,7.30,0,298.17,301.77,0.0,0.0,0.000,664193.7,664193.7,796,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491811216,1839188.00
04/10/2017 04:00,2,0.000,ALERT,212.16,301.47,59.981,1491811203,"201051344001230","219011344069620",0.00,6.70,0,298.77,302.07,0.0,0.0,0.000,657603.9,657603.9,797,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491811218,1839189.00
04/10/2017 04:00,2,0.000,ALERT,212.61,301.77,59.954,1491811203,"201051344000582","219011344069620",0.00,6.70,0,299.37,302.68,0.0,0.0,0.000,647612.6,647612.6,794,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491811220,1839190.00
04/10/2017 04:00,2,0.000,ALERT,211.70,300.57,59.986,1491811203,"201051344000955","219011344069620",0.00,7.00,0,298.17,301.77,0.0,0.0,0.000,665844.8,665844.8,797,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491811221,1839191.00
04/10/2017 04:00,2,0.000,ALERT,211.25,298.17,59.991,1491811203,"274151322000094","219011344069620",0.00,6.70,0,295.46,299.67,0.0,0.0,0.000,755497.7,755497.7,819,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491811223,1839192.00
04/10/2017 04:00,2,0.000,ALERT,212.16,301.47,59.975,1491811203,"201051344000579","219011344069620",0.00,7.00,0,299.07,302.68,0.0,0.0,0.000,677315.4,677315.4,800,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491811225,1839193.00
04/10/2017 04:00,2,0.000,ALERT,211.70,300.87,59.991,1491811203,"201051344000890","219011344069620",0.00,7.30,0,299.07,302.98,0.0,0.0,0.000,659653.4,659653.4,795,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491811227,1839194.00
04/10/2017 04:00,2,0.000,ALERT,212.16,300.87,59.981,1491811203,"201051344000438","219011344069620",0.00,6.70,0,298.47,302.07,0.0,0.0,0.000,662574.4,662574.4,795,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491811229,1839195.00
04/10/2017 04:00,2,0.000,ALERT,212.16,299.97,59.986,1491811203,"201051344000417","219011344069620",0.00,7.00,0,297.87,301.17,0.0,0.0,0.000,626958.4,626958.4,801,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491811230,1839196.00
04/10/2017 04:00,2,0.000,ALERT,211.48,299.37,59.970,1491811203,"274151322000083","219011344069620",0.00,7.30,0,296.06,300.87,0.0,0.0,0.000,916352.6,916352.6,797,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491811232,1839197.00
04/10/2017 04:00,2,0.000,ALERT,211.93,298.77,59.975,1491811203,"274151322000076","219011344069620",0.00,7.00,0,295.46,300.57,0.0,0.0,0.000,976546.0,976546.0,798,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491811234,1839198.00
04/10/2017 04:00,2,0.000,ALERT,211.70,301.17,59.975,1491811203,"201051344000868","219011344069620",0.00,7.00,0,299.07,302.98,0.0,0.0,0.000,658374.3,658374.3,798,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491811236,1839199.00
04/10/2017 04:00,2,0.000,ALERT,211.25,299.97,60.002,1491811203,"274151322000095","219011344069620",0.00,7.00,0,296.66,301.17,0.0,0.0,0.000,967222.4,967222.4,797,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491811238,1839200.00
04/10/2017 04:00,2,0.000,ALERT,211.70,300.87,59.991,1491811203,"201051344000988","219011344069620",0.00,7.00,0,296.06,302.07,0.0,0.0,0.000,602127.1,602127.1,798,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491811240,1839201.00
04/10/2017 04:00,2,0.000,ALERT,211.70,299.97,59.981,1491811203,"201051344001025","219011344069620",0.00,6.30,0,297.57,302.37,0.0,0.0,0.000,661785.5,661785.5,796,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491811241,1839202.00
04/10/2017 04:00,2,0.000,ALERT,211.93,300.87,59.981,1491811203,"201051344000458","219011344069620",0.00,7.70,0,298.47,302.98,0.0,0.0,0.000,670634.4,670634.4,794,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491811243,1839203.00
04/10/2017 04:00,2,0.000,ALERT,212.38,300.57,59.991,1491811203,"201051344000853","219011344069620",0.00,6.70,0,298.17,302.37,0.0,0.0,0.000,670943.3,670943.3,795,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491811245,1839204.00
04/10/2017 04:00,2,0.000,ALERT,212.38,300.57,59.928,1491811203,"201051344000685","219011344069620",0.00,7.00,0,297.87,301.77,0.0,0.0,0.000,662715.5,662715.5,796,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491811247,1839205.00
04/10/2017 04:00,2,0.000,ALERT,212.16,300.27,59.954,1491811203,"201051344000917","219011344069620",0.00,7.70,0,296.96,301.17,0.0,0.0,0.000,659347.4,659347.4,799,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491811249,1839206.00
04/10/2017 04:00,2,0.000,ALERT,212.38,301.17,59.965,1491811203,"201051344001145","219011344069620",0.00,6.70,0,298.47,302.37,0.0,0.0,0.000,667192.1,667192.1,797,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491811250,1839207.00
04/10/2017 04:00,2,0.000,ALERT,212.16,299.97,59.965,1491811203,"201051344000651","219011344069620",0.00,6.00,0,297.57,301.47,0.0,0.0,0.000,655899.9,655899.9,794,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491811252,1839208.00
04/10/2017 04:00,2,0.000,ALERT,211.03,299.07,59.970,1491811203,"274151322000088","219011344069620",0.00,7.70,0,295.46,300.27,0.0,0.0,0.000,878115.5,878115.5,799,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491811254,1839209.00
04/10/2017 04:00,2,0.000,ALERT,211.93,298.17,59.965,1491811203,"274151322000068","219011344069620",0.00,7.70,0,295.16,299.37,0.0,0.0,0.000,755816.8,755816.8,819,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491811256,1839210.00
04/10/2017 04:00,2,0.000,ALERT,211.70,300.57,59.954,1491811203,"201051344001135","219011344069620",0.00,6.70,0,298.47,302.37,0.0,0.0,0.000,651673.3,651673.3,795,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491811258,1839211.00
04/10/2017 04:00,2,0.000,ALERT,211.70,301.17,59.965,1491811203,"201051344000594","219011344069620",0.00,6.70,0,298.17,302.37,0.0,0.0,0.000,672426.3,672426.3,797,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491811259,1839212.00
04/10/2017 04:00,2,0.000,ALERT,212.16,300.27,59.959,1491811203,"201051344001203","219011344069620",0.00,6.70,0,298.17,303.58,0.0,0.0,0.000,660225.7,660225.7,796,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491811261,1839213.00
04/10/2017 04:00,2,0.000,ALERT,211.25,299.07,59.965,1491811203,"274151322000054","219011344069620",0.00,7.70,0,295.76,300.87,0.0,0.0,0.000,896320.0,896320.0,796,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491811263,1839214.00
04/10/2017 04:00,2,0.000,ALERT,212.16,300.27,59.965,1491811203,"201051344000867","219011344069620",0.00,7.30,0,297.57,302.07,0.0,0.0,0.000,657407.1,657407.1,800,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491811265,1839215.00
04/10/2017 04:00,2,0.000,ALERT,211.93,300.57,59.991,1491811203,"201051344001093","219011344069620",0.00,7.70,0,298.17,301.77,0.0,0.0,0.000,659025.4,659025.4,797,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491811266,1839216.00
04/10/2017 04:00,2,0.000,ALERT,211.70,300.57,59.970,1491811203,"201051344000900","219011344069620",0.00,7.00,0,298.17,301.77,0.0,0.0,0.000,678616.0,678616.0,800,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491811268,1839217.00
04/10/2017 04:00,2,0.000,ALERT,212.16,300.27,59.991,1491811203,"201051344000648","219011344069620",0.00,6.30,0,297.87,302.07,0.0,0.0,0.000,668136.2,668136.2,798,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491811270,1839218.00
04/10/2017 04:00,2,0.000,ALERT,211.93,301.17,59.970,1491811203,"201051344000569","219011344069620",0.00,7.00,0,298.77,302.68,0.0,0.0,0.000,680825.7,680825.7,796,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491811272,1839219.00
04/10/2017 04:00,2,0.000,ALERT,211.93,300.57,60.007,1491811203,"201051344000983","219011344069620",0.00,7.00,0,298.47,302.37,0.0,0.0,0.000,671568.2,671568.2,796,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491811274,1839220.00
04/10/2017 04:00,2,0.000,ALERT,212.16,300.57,59.970,1491811203,"201051344001158","219011344069620",0.00,6.30,0,297.87,301.77,0.0,0.0,0.000,657361.5,657361.5,799,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491811275,1839221.00
04/10/2017 04:00,2,0.000,ALERT,212.38,301.17,59.970,1491811203,"201051344000576","219011344069620",0.00,6.70,0,298.47,302.07,0.0,0.0,0.000,671363.5,671363.5,800,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491811277,1839222.00
04/10/2017 04:00,2,0.000,ALERT,211.03,297.87,59.975,1491811203,"274151322000087","219011344069620",0.00,8.00,0,294.86,299.97,0.0,0.0,0.000,868343.5,868343.5,803,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491811279,1839223.00
04/10/2017 04:15,2,0.000,ALERT,211.93,299.67,59.965,1491812103,"201051344000645","219011344069620",0.00,7.30,0,298.17,302.07,0.0,0.0,0.000,670547.9,670547.9,800,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491812105,1839224.00
04/10/2017 04:15,2,0.000,ALERT,211.48,299.07,59.965,1491812103,"274151322000085","219011344069620",0.00,7.30,0,296.96,300.87,0.0,0.0,0.000,893558.1,893558.1,796,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491812107,1839225.00
04/10/2017 04:15,2,0.000,ALERT,212.16,299.37,59.970,1491812103,"201051344000633","219011344069620",0.00,6.70,0,296.36,301.77,0.0,0.0,0.000,656979.7,656979.7,801,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491812109,1839226.00
04/10/2017 04:15,2,0.000,ALERT,211.70,299.67,60.007,1491812103,"201051344000469","219011344069620",0.00,6.30,0,297.26,301.77,0.0,0.0,0.000,659712.0,659712.0,799,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491812111,1839227.00
04/10/2017 04:15,2,0.000,ALERT,211.70,300.57,59.970,1491812103,"201051344000646","219011344069620",0.00,6.70,0,298.17,302.07,0.0,0.0,0.000,653278.2,653278.2,799,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491812113,1839228.00
04/10/2017 04:15,2,0.000,ALERT,211.25,299.07,59.970,1491812103,"274151322000052","219011344069620",0.00,7.30,0,296.66,301.17,0.0,0.0,0.000,925571.9,925571.9,800,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491812115,1839229.00
04/10/2017 04:15,2,0.000,ALERT,212.16,300.57,59.975,1491812103,"201051344000585","219011344069620",0.00,7.30,0,298.47,302.07,0.0,0.0,0.000,664193.7,664193.7,798,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491812117,1839230.00
04/10/2017 04:15,2,0.000,ALERT,211.93,300.87,59.975,1491812103,"201051344001230","219011344069620",0.00,7.00,0,299.07,302.68,0.0,0.0,0.000,657603.9,657603.9,799,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491812118,1839231.00
04/10/2017 04:15,2,0.000,ALERT,212.38,301.47,59.981,1491812103,"201051344000582","219011344069620",0.00,6.30,0,299.67,303.28,0.0,0.0,0.000,647612.6,647612.6,796,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491812120,1839232.00
04/10/2017 04:15,2,0.000,ALERT,211.70,300.57,59.986,1491812103,"201051344000955","219011344069620",0.00,7.00,0,298.47,302.07,0.0,0.0,0.000,665844.8,665844.8,799,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491812122,1839233.00
04/10/2017 04:15,2,0.000,ALERT,211.48,299.07,59.991,1491812103,"274151322000094","219011344069620",0.00,6.70,0,296.66,300.27,0.0,0.0,0.000,755497.7,755497.7,821,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491812124,1839234.00
04/10/2017 04:15,2,0.000,ALERT,211.70,300.57,59.981,1491812103,"201051344000579","219011344069620",0.00,7.00,0,298.77,303.28,0.0,0.0,0.000,677315.4,677315.4,802,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491812125,1839235.00
04/10/2017 04:15,2,0.000,ALERT,211.70,301.17,59.991,1491812103,"201051344000890","219011344069620",0.00,7.30,0,299.07,303.28,0.0,0.0,0.000,659653.4,659653.4,797,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491812127,1839236.00
04/10/2017 04:15,2,0.000,ALERT,212.16,300.57,59.981,1491812103,"201051344000438","219011344069620",0.00,6.70,0,298.77,302.37,0.0,0.0,0.000,662574.4,662574.4,797,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491812129,1839237.00
