ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/10/2017 04:15,2,0.000,ALERT,212.16,300.27,60.018,1491812103,"201051344000417","219011344069620",0.00,7.00,0,297.87,301.77,0.0,0.0,0.000,626958.4,626958.4,803,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491812131,1839238.00
04/10/2017 04:15,2,0.000,ALERT,211.48,299.67,59.975,1491812103,"274151322000083","219011344069620",0.00,7.30,0,297.26,301.17,0.0,0.0,0.000,916352.6,916352.6,799,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491812133,1839239.00
04/10/2017 04:15,2,0.000,ALERT,211.93,299.37,59.981,1491812103,"274151322000076","219011344069620",0.00,7.30,0,296.96,301.17,0.0,0.0,0.000,976546.0,976546.0,800,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491812135,1839240.00
04/10/2017 04:15,2,0.000,ALERT,211.70,300.57,59.996,1491812103,"201051344000868","219011344069620",0.00,7.00,0,298.77,302.98,0.0,0.0,0.000,658374.3,658374.3,800,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491812136,1839241.00
04/10/2017 04:15,2,0.000,ALERT,211.25,300.27,59.970,1491812103,"274151322000095","219011344069620",0.00,6.70,0,297.87,301.77,0.0,0.0,0.000,967222.4,967222.4,799,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491812138,1839242.00
04/10/2017 04:15,2,0.000,ALERT,211.48,299.67,59.970,1491812103,"201051344000988","219011344069620",0.00,7.00,0,295.76,302.07,0.0,0.0,0.000,602127.1,602127.1,800,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491812140,1839243.00
04/10/2017 04:15,2,0.000,ALERT,211.48,299.67,59.996,1491812103,"201051344001025","219011344069620",0.00,6.30,0,298.17,302.68,0.0,0.0,0.000,661785.5,661785.5,798,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491812142,1839244.00
04/10/2017 04:15,2,0.000,ALERT,211.70,300.27,59.954,1491812103,"201051344000458","219011344069620",0.00,7.70,0,298.17,302.98,0.0,0.0,0.000,670634.4,670634.4,796,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491812144,1839245.00
04/10/2017 04:15,2,0.000,ALERT,212.16,300.27,59.970,1491812103,"201051344000853","219011344069620",0.00,6.70,0,298.17,302.68,0.0,0.0,0.000,670943.3,670943.3,797,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491812145,1839246.00
04/10/2017 04:15,2,0.000,ALERT,212.16,300.57,59.965,1491812103,"201051344000685","219011344069620",0.00,7.00,0,298.47,302.37,0.0,0.0,0.000,662715.5,662715.5,798,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491812147,1839247.00
04/10/2017 04:15,2,0.000,ALERT,211.93,300.27,59.975,1491812103,"201051344000917","219011344069620",0.00,7.70,0,297.57,301.77,0.0,0.0,0.000,659347.4,659347.4,801,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491812149,1839248.00
04/10/2017 04:15,2,0.000,ALERT,211.93,300.57,59.944,1491812103,"201051344001145","219011344069620",0.00,6.70,0,298.77,302.68,0.0,0.0,0.000,667192.1,667192.1,799,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491812151,1839249.00
04/10/2017 04:15,2,0.000,ALERT,211.93,299.97,59.975,1491812103,"201051344000651","219011344069620",0.00,6.00,0,298.17,301.77,0.0,0.0,0.000,655899.9,655899.9,796,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491812152,1839250.00
04/10/2017 04:15,2,0.000,ALERT,211.03,298.77,59.975,1491812103,"274151322000088","219011344069620",0.00,7.70,0,296.66,300.57,0.0,0.0,0.000,878115.5,878115.5,801,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491812154,1839251.00
04/10/2017 04:15,2,0.000,ALERT,211.93,298.47,59.996,1491812103,"274151322000068","219011344069620",0.00,7.70,0,296.36,299.97,0.0,0.0,0.000,755816.8,755816.8,821,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491812156,1839252.00
04/10/2017 04:15,2,0.000,ALERT,211.48,300.27,60.002,1491812103,"201051344001135","219011344069620",0.00,6.70,0,298.77,302.68,0.0,0.0,0.000,651673.3,651673.3,797,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491812158,1839253.00
04/10/2017 04:15,2,0.000,ALERT,211.25,300.27,59.928,1491812103,"201051344000594","219011344069620",0.00,6.70,0,297.87,302.68,0.0,0.0,0.000,672426.3,672426.3,799,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491812160,1839254.00
04/10/2017 04:15,2,0.000,ALERT,211.93,300.27,59.981,1491812103,"201051344001203","219011344069620",0.00,6.70,0,298.77,303.88,0.0,0.0,0.000,660225.7,660225.7,798,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491812162,1839255.00
04/10/2017 04:15,2,0.000,ALERT,211.03,299.67,59.975,1491812103,"274151322000054","219011344069620",0.00,7.70,0,296.96,301.17,0.0,0.0,0.000,896320.0,896320.0,798,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491812164,1839256.00
04/10/2017 04:15,2,0.000,ALERT,211.93,299.67,59.970,1491812103,"201051344000867","219011344069620",0.00,7.30,0,297.57,302.37,0.0,0.0,0.000,657407.1,657407.1,802,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491812166,1839257.00
04/10/2017 04:15,2,0.000,ALERT,211.93,300.27,59.965,1491812103,"201051344001093","219011344069620",0.00,7.70,0,298.47,302.07,0.0,0.0,0.000,659025.4,659025.4,799,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491812168,1839258.00
04/10/2017 04:15,2,0.000,ALERT,211.70,299.97,59.933,1491812103,"201051344000900","219011344069620",0.00,6.70,0,297.87,302.07,0.0,0.0,0.000,678616.0,678616.0,802,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491812169,1839259.00
04/10/2017 04:15,2,0.000,ALERT,211.70,299.67,59.981,1491812103,"201051344000648","219011344069620",0.00,6.30,0,297.57,302.37,0.0,0.0,0.000,668136.2,668136.2,800,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491812171,1839260.00
04/10/2017 04:15,2,0.000,ALERT,211.70,300.57,59.949,1491812103,"201051344000569","219011344069620",0.00,7.00,0,298.77,302.98,0.0,0.0,0.000,680825.7,680825.7,798,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491812173,1839261.00
04/10/2017 04:15,2,0.000,ALERT,211.70,300.27,59.975,1491812103,"201051344000983","219011344069620",0.00,7.00,0,298.47,302.68,0.0,0.0,0.000,671568.2,671568.2,798,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491812175,1839262.00
04/10/2017 04:15,2,0.000,ALERT,211.70,299.67,59.981,1491812103,"201051344001158","219011344069620",0.00,6.30,0,297.26,301.77,0.0,0.0,0.000,657361.5,657361.5,801,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491812176,1839263.00
04/10/2017 04:15,2,0.000,ALERT,211.93,300.27,59.970,1491812103,"201051344000576","219011344069620",0.00,6.70,0,297.87,302.37,0.0,0.0,0.000,671363.5,671363.5,802,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491812178,1839264.00
04/10/2017 04:15,2,0.000,ALERT,211.48,298.77,59.975,1491812103,"274151322000087","219011344069620",0.00,8.00,0,296.06,300.27,0.0,0.0,0.000,868343.5,868343.5,805,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491812180,1839265.00
04/10/2017 04:30,2,0.000,ALERT,211.93,299.97,59.981,1491813003,"201051344000645","219011344069620",0.00,7.30,0,297.57,301.47,0.0,0.0,0.000,670547.9,670547.9,802,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491813005,1839266.00
04/10/2017 04:30,2,0.000,ALERT,211.03,298.47,59.975,1491813003,"274151322000085","219011344069620",0.00,7.30,0,296.06,300.57,0.0,0.0,0.000,893558.1,893558.1,798,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491813007,1839267.00
04/10/2017 04:30,2,0.000,ALERT,212.16,299.67,59.975,1491813003,"201051344000633","219011344069620",0.00,6.30,0,296.06,301.17,0.0,0.0,0.000,656979.7,656979.7,803,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491813009,1839268.00
04/10/2017 04:30,2,0.000,ALERT,211.70,299.97,59.975,1491813003,"201051344000469","219011344069620",0.00,6.30,0,296.96,301.17,0.0,0.0,0.000,659712.0,659712.0,801,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491813010,1839269.00
04/10/2017 04:30,2,0.000,ALERT,211.25,300.27,59.938,1491813003,"201051344000646","219011344069620",0.00,6.30,0,297.87,301.77,0.0,0.0,0.000,653278.2,653278.2,801,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491813012,1839270.00
04/10/2017 04:30,2,0.000,ALERT,210.57,298.77,59.965,1491813003,"274151322000052","219011344069620",0.00,7.30,0,295.76,301.17,0.0,0.0,0.000,925571.9,925571.9,802,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491813014,1839271.00
04/10/2017 04:30,2,0.000,ALERT,211.70,300.57,59.944,1491813003,"201051344000585","219011344069620",0.00,7.00,0,298.47,302.07,0.0,0.0,0.000,664193.7,664193.7,800,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491813016,1839272.00
04/10/2017 04:30,2,0.000,ALERT,211.48,300.87,59.975,1491813003,"201051344001230","219011344069620",0.00,6.70,0,298.77,302.37,0.0,0.0,0.000,657603.9,657603.9,801,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491813018,1839273.00
04/10/2017 04:30,2,0.000,ALERT,211.93,301.17,59.986,1491813003,"201051344000582","219011344069620",0.00,6.30,0,299.37,302.68,0.0,0.0,0.000,647612.6,647612.6,798,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491813020,1839274.00
04/10/2017 04:30,2,0.000,ALERT,211.25,300.27,59.975,1491813003,"201051344000955","219011344069620",0.00,6.70,0,298.47,302.07,0.0,0.0,0.000,665844.8,665844.8,801,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491813021,1839275.00
04/10/2017 04:30,2,0.000,ALERT,211.03,297.26,60.002,1491813003,"274151322000094","219011344069620",0.00,6.70,0,295.76,299.97,0.0,0.0,0.000,755497.7,755497.7,823,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491813023,1839276.00
04/10/2017 04:30,2,0.000,ALERT,211.70,300.57,60.023,1491813003,"201051344000579","219011344069620",0.00,6.70,0,298.77,302.37,0.0,0.0,0.000,677315.4,677315.4,804,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491813025,1839277.00
04/10/2017 04:30,2,0.000,ALERT,211.25,300.87,59.965,1491813003,"201051344000890","219011344069620",0.00,7.00,0,298.77,303.28,0.0,0.0,0.000,659653.4,659653.4,799,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491813027,1839278.00
04/10/2017 04:30,2,0.000,ALERT,211.70,300.57,59.986,1491813003,"201051344000438","219011344069620",0.00,6.30,0,298.77,302.37,0.0,0.0,0.000,662574.4,662574.4,799,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491813029,1839279.00
04/10/2017 04:30,2,0.000,ALERT,211.70,299.97,59.996,1491813003,"201051344000417","219011344069620",0.00,6.70,0,298.17,301.47,0.0,0.0,0.000,626958.4,626958.4,805,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491813031,1839280.00
04/10/2017 04:30,2,0.000,ALERT,211.03,298.47,60.018,1491813003,"274151322000083","219011344069620",0.00,7.30,0,296.36,301.17,0.0,0.0,0.000,916352.6,916352.6,801,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491813032,1839281.00
04/10/2017 04:30,2,0.000,ALERT,211.70,298.47,60.007,1491813003,"274151322000076","219011344069620",0.00,7.00,0,296.06,300.87,0.0,0.0,0.000,976546.0,976546.0,802,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491813034,1839282.00
04/10/2017 04:30,2,0.000,ALERT,211.48,300.87,59.996,1491813003,"201051344000868","219011344069620",0.00,7.00,0,298.47,302.37,0.0,0.0,0.000,658374.3,658374.3,802,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491813036,1839283.00
04/10/2017 04:30,2,0.000,ALERT,211.03,299.37,59.981,1491813003,"274151322000095","219011344069620",0.00,6.70,0,297.26,301.47,0.0,0.0,0.000,967222.4,967222.4,801,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491813038,1839284.00
04/10/2017 04:30,2,0.000,ALERT,211.48,299.97,59.991,1491813003,"201051344000988","219011344069620",0.00,6.70,0,295.16,301.47,0.0,0.0,0.000,602127.1,602127.1,802,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491813040,1839285.00
04/10/2017 04:30,2,0.000,ALERT,211.48,299.97,59.991,1491813003,"201051344001025","219011344069620",0.00,6.30,0,297.87,302.37,0.0,0.0,0.000,661785.5,661785.5,800,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491813041,1839286.00
04/10/2017 04:30,2,0.000,ALERT,211.48,300.27,59.991,1491813003,"201051344000458","219011344069620",0.00,7.70,0,298.17,302.37,0.0,0.0,0.000,670634.4,670634.4,798,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491813043,1839287.00
04/10/2017 04:30,2,0.000,ALERT,212.16,299.97,59.996,1491813003,"201051344000853","219011344069620",0.00,6.30,0,298.17,302.07,0.0,0.0,0.000,670943.3,670943.3,799,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491813045,1839288.00
04/10/2017 04:30,2,0.000,ALERT,211.93,300.57,59.991,1491813003,"201051344000685","219011344069620",0.00,6.70,0,298.77,301.77,0.0,0.0,0.000,662715.5,662715.5,800,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491813047,1839289.00
04/10/2017 04:30,2,0.000,ALERT,211.48,299.67,59.986,1491813003,"201051344000917","219011344069620",0.00,7.70,0,297.26,301.47,0.0,0.0,0.000,659347.4,659347.4,803,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491813049,1839290.00
04/10/2017 04:30,2,0.000,ALERT,211.70,300.87,59.996,1491813003,"201051344001145","219011344069620",0.00,6.70,0,299.07,302.68,0.0,0.0,0.000,667192.1,667192.1,801,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491813050,1839291.00
04/10/2017 04:30,2,0.000,ALERT,211.48,299.67,59.991,1491813003,"201051344000651","219011344069620",0.00,6.00,0,298.17,301.47,0.0,0.0,0.000,655899.9,655899.9,798,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491813052,1839292.00
04/10/2017 04:30,2,0.000,ALERT,210.57,297.87,60.002,1491813003,"274151322000088","219011344069620",0.00,7.70,0,295.76,300.57,0.0,0.0,0.000,878115.5,878115.5,803,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491813054,1839293.00
04/10/2017 04:30,2,0.000,ALERT,211.70,298.17,60.002,1491813003,"274151322000068","219011344069620",0.00,7.70,0,295.46,299.67,0.0,0.0,0.000,755816.8,755816.8,823,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491813056,1839294.00
04/10/2017 04:30,2,0.000,ALERT,211.25,300.57,59.996,1491813003,"201051344001135","219011344069620",0.00,6.70,0,298.17,302.07,0.0,0.0,0.000,651673.3,651673.3,799,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491813058,1839295.00
04/10/2017 04:30,2,0.000,ALERT,211.25,300.27,60.023,1491813003,"201051344000594","219011344069620",0.00,6.70,0,297.87,302.07,0.0,0.0,0.000,672426.3,672426.3,801,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491813059,1839296.00
04/10/2017 04:30,2,0.000,ALERT,211.70,300.57,59.991,1491813003,"201051344001203","219011344069620",0.00,6.70,0,298.47,303.58,0.0,0.0,0.000,660225.7,660225.7,800,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491813061,1839297.00
04/10/2017 04:30,2,0.000,ALERT,210.80,298.47,59.991,1491813003,"274151322000054","219011344069620",0.00,7.70,0,296.06,300.87,0.0,0.0,0.000,896320.0,896320.0,800,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491813063,1839298.00
04/10/2017 04:30,2,0.000,ALERT,211.70,299.37,59.996,1491813003,"201051344000867","219011344069620",0.00,7.30,0,297.26,301.77,0.0,0.0,0.000,657407.1,657407.1,804,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491813065,1839299.00
04/10/2017 04:30,2,0.000,ALERT,211.70,300.57,60.002,1491813003,"201051344001093","219011344069620",0.00,7.30,0,298.47,301.77,0.0,0.0,0.000,659025.4,659025.4,801,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491813066,1839300.00
04/10/2017 04:30,2,0.000,ALERT,211.48,299.97,59.991,1491813003,"201051344000900","219011344069620",0.00,6.70,0,297.87,301.77,0.0,0.0,0.000,678616.0,678616.0,804,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491813069,1839301.00
04/10/2017 04:30,2,0.000,ALERT,211.70,299.07,59.991,1491813003,"201051344000648","219011344069620",0.00,6.30,0,297.57,301.77,0.0,0.0,0.000,668136.2,668136.2,802,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491813070,1839302.00
04/10/2017 04:30,2,0.000,ALERT,211.48,300.27,59.970,1491813003,"201051344000569","219011344069620",0.00,7.00,0,298.77,302.68,0.0,0.0,0.000,680825.7,680825.7,800,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491813072,1839303.00
04/10/2017 04:30,2,0.000,ALERT,211.48,299.97,59.959,1491813003,"201051344000983","219011344069620",0.00,7.00,0,298.47,302.07,0.0,0.0,0.000,671568.2,671568.2,800,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491813074,1839304.00
04/10/2017 04:30,2,0.000,ALERT,211.48,299.37,59.986,1491813003,"201051344001158","219011344069620",0.00,6.00,0,297.57,301.17,0.0,0.0,0.000,657361.5,657361.5,803,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491813076,1839305.00
04/10/2017 04:30,2,0.000,ALERT,212.16,300.27,59.981,1491813003,"201051344000576","219011344069620",0.00,6.70,0,298.17,301.77,0.0,0.0,0.000,671363.5,671363.5,804,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491813077,1839306.00
04/10/2017 04:30,2,0.000,ALERT,211.03,297.26,59.970,1491813003,"274151322000087","219011344069620",0.00,8.00,0,295.16,300.27,0.0,0.0,0.000,868343.5,868343.5,807,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491813079,1839307.00
04/10/2017 04:45,2,0.000,ALERT,212.61,301.47,59.991,1491813903,"201051344000645","219011344069620",0.00,7.00,0,297.87,302.37,0.0,0.0,0.000,670547.9,670547.9,804,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491813905,1839308.00
04/10/2017 04:45,2,0.000,ALERT,211.48,299.67,59.981,1491813903,"274151322000085","219011344069620",0.00,7.00,0,296.06,301.17,0.0,0.0,0.000,893558.1,893558.1,800,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491813907,1839309.00
04/10/2017 04:45,2,0.000,ALERT,212.38,300.27,59.986,1491813903,"201051344000633","219011344069620",0.00,6.30,0,296.36,302.07,0.0,0.0,0.000,656979.7,656979.7,805,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491813909,1839310.00
04/10/2017 04:45,2,0.000,ALERT,212.16,300.87,60.002,1491813903,"201051344000469","219011344069620",0.00,6.00,0,296.96,302.07,0.0,0.0,0.000,659712.0,659712.0,803,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491813911,1839311.00
04/10/2017 04:45,2,0.000,ALERT,212.16,301.77,59.975,1491813903,"201051344000646","219011344069620",0.00,6.30,0,297.57,302.68,0.0,0.0,0.000,653278.2,653278.2,803,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491813912,1839312.00
04/10/2017 04:45,2,0.000,ALERT,211.48,299.97,59.975,1491813903,"274151322000052","219011344069620",0.00,7.00,0,295.76,301.47,0.0,0.0,0.000,925571.9,925571.9,804,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491813914,1839313.00
04/10/2017 04:45,2,0.000,ALERT,212.38,302.07,59.944,1491813903,"201051344000585","219011344069620",0.00,6.70,0,297.57,302.98,0.0,0.0,0.000,664193.7,664193.7,802,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491813916,1839314.00
04/10/2017 04:45,2,0.000,ALERT,212.16,302.07,59.981,1491813903,"201051344001230","219011344069620",0.00,6.30,0,298.47,302.98,0.0,0.0,0.000,657603.9,657603.9,803,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491813918,1839315.00
04/10/2017 04:45,2,0.000,ALERT,212.61,302.68,59.965,1491813903,"201051344000582","219011344069620",0.00,6.00,0,298.77,303.58,0.0,0.0,0.000,647612.6,647612.6,800,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491813920,1839316.00
04/10/2017 04:45,2,0.000,ALERT,212.16,302.07,59.981,1491813903,"201051344000955","219011344069620",0.00,6.30,0,298.17,302.68,0.0,0.0,0.000,665844.8,665844.8,803,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491813921,1839317.00
04/10/2017 04:45,2,0.000,ALERT,211.70,298.77,59.975,1491813903,"274151322000094","219011344069620",0.00,6.30,0,295.76,300.57,0.0,0.0,0.000,755497.7,755497.7,825,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491813923,1839318.00
04/10/2017 04:45,2,0.000,ALERT,212.16,301.77,59.986,1491813903,"201051344000579","219011344069620",0.00,6.70,0,298.47,303.28,0.0,0.0,0.000,677315.4,677315.4,806,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491813925,1839319.00
04/10/2017 04:45,2,0.000,ALERT,212.16,302.37,59.981,1491813903,"201051344000890","219011344069620",0.00,6.70,0,298.47,303.88,0.0,0.0,0.000,659653.4,659653.4,801,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491813927,1839320.00
04/10/2017 04:45,2,0.000,ALERT,212.38,301.77,59.970,1491813903,"201051344000438","219011344069620",0.00,6.00,0,298.17,303.28,0.0,0.0,0.000,662574.4,662574.4,801,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491813929,1839321.00
04/10/2017 04:45,2,0.000,ALERT,212.38,301.17,59.981,1491813903,"201051344000417","219011344069620",0.00,6.30,0,297.57,302.37,0.0,0.0,0.000,626958.4,626958.4,807,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491813930,1839322.00
04/10/2017 04:45,2,0.000,ALERT,211.70,300.27,59.986,1491813903,"274151322000083","219011344069620",0.00,7.00,0,296.36,301.47,0.0,0.0,0.000,916352.6,916352.6,803,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491813932,1839323.00
04/10/2017 04:45,2,0.000,ALERT,211.93,299.67,59.981,1491813903,"274151322000076","219011344069620",0.00,7.00,0,296.06,301.47,0.0,0.0,0.000,976546.0,976546.0,804,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491813934,1839324.00
04/10/2017 04:45,2,0.000,ALERT,211.93,301.77,60.002,1491813903,"201051344000868","219011344069620",0.00,6.30,0,298.47,303.28,0.0,0.0,0.000,658374.3,658374.3,804,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491813936,1839325.00
04/10/2017 04:45,2,0.000,ALERT,211.70,300.87,59.970,1491813903,"274151322000095","219011344069620",0.00,6.30,0,297.26,302.07,0.0,0.0,0.000,967222.4,967222.4,803,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491813938,1839326.00
04/10/2017 04:45,2,0.000,ALERT,211.70,301.17,59.986,1491813903,"201051344000988","219011344069620",0.00,6.70,0,295.46,302.37,0.0,0.0,0.000,602127.1,602127.1,804,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491813940,1839327.00
04/10/2017 04:45,2,0.000,ALERT,211.93,300.87,59.986,1491813903,"201051344001025","219011344069620",0.00,6.00,0,297.57,303.28,0.0,0.0,0.000,661785.5,661785.5,802,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491813941,1839328.00
04/10/2017 04:45,2,0.000,ALERT,211.70,301.17,59.986,1491813903,"201051344000458","219011344069620",0.00,7.30,0,297.87,303.28,0.0,0.0,0.000,670634.4,670634.4,800,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491813943,1839329.00
04/10/2017 04:45,2,0.000,ALERT,212.61,301.47,59.991,1491813903,"201051344000853","219011344069620",0.00,6.30,0,297.87,302.68,0.0,0.0,0.000,670943.3,670943.3,801,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491813945,1839330.00
04/10/2017 04:45,2,0.000,ALERT,212.61,302.07,59.996,1491813903,"201051344000685","219011344069620",0.00,6.30,0,298.17,302.98,0.0,0.0,0.000,662715.5,662715.5,802,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491813947,1839331.00
04/10/2017 04:45,2,0.000,ALERT,212.61,301.17,59.991,1491813903,"201051344000917","219011344069620",0.00,7.30,0,296.66,302.37,0.0,0.0,0.000,659347.4,659347.4,805,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491813948,1839332.00
04/10/2017 04:45,2,0.000,ALERT,212.38,301.77,59.996,1491813903,"201051344001145","219011344069620",0.00,6.30,0,298.47,303.58,0.0,0.0,0.000,667192.1,667192.1,803,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491813950,1839333.00
04/10/2017 04:45,2,0.000,ALERT,212.38,301.17,60.007,1491813903,"201051344000651","219011344069620",0.00,5.50,0,297.57,302.37,0.0,0.0,0.000,655899.9,655899.9,800,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491813952,1839334.00
04/10/2017 04:45,2,0.000,ALERT,211.03,299.97,60.002,1491813903,"274151322000088","219011344069620",0.00,7.30,0,296.06,300.87,0.0,0.0,0.000,878115.5,878115.5,805,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491813954,1839335.00
04/10/2017 04:45,2,0.000,ALERT,211.93,298.77,59.991,1491813903,"274151322000068","219011344069620",0.00,7.30,0,295.76,300.27,0.0,0.0,0.000,755816.8,755816.8,825,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491813956,1839336.00
04/10/2017 04:45,2,0.000,ALERT,211.93,301.77,60.002,1491813903,"201051344001135","219011344069620",0.00,6.30,0,298.17,303.28,0.0,0.0,0.000,651673.3,651673.3,801,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491813957,1839337.00
04/10/2017 04:45,2,0.000,ALERT,211.70,302.37,60.007,1491813903,"201051344000594","219011344069620",0.00,6.30,0,297.57,303.28,0.0,0.0,0.000,672426.3,672426.3,803,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491813959,1839338.00
04/10/2017 04:45,2,0.000,ALERT,212.38,301.47,60.007,1491813903,"201051344001203","219011344069620",0.00,6.30,0,297.87,304.78,0.0,0.0,0.000,660225.7,660225.7,802,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491813961,1839339.00
04/10/2017 04:45,2,0.000,ALERT,211.25,299.37,59.996,1491813903,"274151322000054","219011344069620",0.00,7.70,0,296.06,301.47,0.0,0.0,0.000,896320.0,896320.0,802,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491813963,1839340.00
04/10/2017 04:45,2,0.000,ALERT,212.38,301.17,59.996,1491813903,"201051344000867","219011344069620",0.00,7.00,0,297.26,303.28,0.0,0.0,0.000,657407.1,657407.1,806,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491813964,1839341.00
04/10/2017 04:45,2,0.000,ALERT,212.16,301.77,59.996,1491813903,"201051344001093","219011344069620",0.00,7.00,0,297.87,302.68,0.0,0.0,0.000,659025.4,659025.4,803,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491813966,1839342.00
04/10/2017 04:45,2,0.000,ALERT,212.16,301.77,60.002,1491813903,"201051344000900","219011344069620",0.00,6.30,0,297.57,302.98,0.0,0.0,0.000,678616.0,678616.0,806,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491813968,1839343.00
04/10/2017 04:45,2,0.000,ALERT,212.38,300.87,59.996,1491813903,"201051344000648","219011344069620",0.00,6.00,0,297.26,302.98,0.0,0.0,0.000,668136.2,668136.2,804,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491813970,1839344.00
04/10/2017 04:45,2,0.000,ALERT,211.70,301.47,59.991,1491813903,"201051344000569","219011344069620",0.00,6.70,0,298.47,303.88,0.0,0.0,0.000,680825.7,680825.7,802,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491813972,1839345.00
04/10/2017 04:45,2,0.000,ALERT,212.16,301.77,60.023,1491813903,"201051344000983","219011344069620",0.00,6.70,0,298.17,303.58,0.0,0.0,0.000,671568.2,671568.2,802,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491813974,1839346.00
04/10/2017 04:45,2,0.000,ALERT,212.16,301.17,59.986,1491813903,"201051344001158","219011344069620",0.00,6.00,0,297.26,302.68,0.0,0.0,0.000,657361.5,657361.5,805,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491813975,1839347.00
04/10/2017 04:45,2,0.000,ALERT,212.61,301.77,59.991,1491813903,"201051344000576","219011344069620",0.00,6.30,0,297.87,303.28,0.0,0.0,0.000,671363.5,671363.5,806,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491813977,1839348.00
04/10/2017 04:45,2,0.000,ALERT,211.70,298.47,59.996,1491813903,"274151322000087","219011344069620",0.00,7.70,0,295.16,300.57,0.0,0.0,0.000,868343.5,868343.5,809,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491813979,1839349.00
04/10/2017 05:00,2,0.000,ALERT,212.16,300.57,59.975,1491814804,"201051344000645","219011344069620",0.00,6.70,0,297.26,302.98,0.0,0.0,0.000,670547.9,670547.9,806,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491814806,1839350.00
04/10/2017 05:00,2,0.000,ALERT,211.25,299.97,59.981,1491814804,"274151322000085","219011344069620",0.00,6.70,0,296.66,301.17,0.0,0.0,0.000,893558.1,893558.1,802,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491814808,1839351.00
04/10/2017 05:00,2,0.000,ALERT,212.61,300.57,59.991,1491814804,"201051344000633","219011344069620",0.00,6.00,0,295.76,302.37,0.0,0.0,0.000,656979.7,656979.7,807,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491814810,1839352.00
04/10/2017 05:00,2,0.000,ALERT,211.93,300.57,59.991,1491814804,"201051344000469","219011344069620",0.00,5.50,0,296.36,302.68,0.0,0.0,0.000,659712.0,659712.0,805,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491814811,1839353.00
04/10/2017 05:00,2,0.000,ALERT,211.70,301.17,60.002,1491814804,"201051344000646","219011344069620",0.00,5.50,0,297.26,302.98,0.0,0.0,0.000,653278.2,653278.2,805,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491814813,1839354.00
04/10/2017 05:00,2,0.000,ALERT,210.80,299.37,59.975,1491814804,"274151322000052","219011344069620",0.00,6.70,0,296.36,301.77,0.0,0.0,0.000,925571.9,925571.9,806,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491814815,1839355.00
04/10/2017 05:00,2,0.000,ALERT,212.16,301.47,59.986,1491814804,"201051344000585","219011344069620",0.00,6.30,0,297.26,303.28,0.0,0.0,0.000,664193.7,664193.7,804,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491814817,1839356.00
04/10/2017 05:00,2,0.000,ALERT,211.70,301.17,60.002,1491814804,"201051344001230","219011344069620",0.00,6.00,0,298.17,303.58,0.0,0.0,0.000,657603.9,657603.9,805,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491814818,1839357.00
04/10/2017 05:00,2,0.000,ALERT,212.38,302.07,60.007,1491814804,"201051344000582","219011344069620",0.00,5.50,0,298.47,304.18,0.0,0.0,0.000,647612.6,647612.6,802,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491814820,1839358.00
04/10/2017 05:00,2,0.000,ALERT,211.48,301.17,59.986,1491814804,"201051344000955","219011344069620",0.00,6.00,0,297.87,303.58,0.0,0.0,0.000,665844.8,665844.8,805,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491814822,1839359.00
04/10/2017 05:00,2,0.000,ALERT,211.03,299.07,60.012,1491814804,"274151322000094","219011344069620",0.00,6.00,0,296.06,300.57,0.0,0.0,0.000,755497.7,755497.7,827,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491814824,1839360.00
04/10/2017 05:00,2,0.000,ALERT,211.70,301.17,60.002,1491814804,"201051344000579","219011344069620",0.00,6.30,0,297.87,303.88,0.0,0.0,0.000,677315.4,677315.4,808,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491814826,1839361.00
04/10/2017 05:00,2,0.000,ALERT,211.70,301.77,60.018,1491814804,"201051344000890","219011344069620",0.00,6.30,0,298.17,304.18,0.0,0.0,0.000,659653.4,659653.4,803,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491814827,1839362.00
04/10/2017 05:00,2,0.000,ALERT,211.93,300.87,59.991,1491814804,"201051344000438","219011344069620",0.00,5.50,0,297.87,303.58,0.0,0.0,0.000,662574.4,662574.4,803,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491814829,1839363.00
04/10/2017 05:00,2,0.000,ALERT,212.16,300.87,60.002,1491814804,"201051344000417","219011344069620",0.00,6.00,0,297.26,302.98,0.0,0.0,0.000,626958.4,626958.4,809,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491814831,1839364.00
04/10/2017 05:00,2,0.000,ALERT,211.03,299.67,59.981,1491814804,"274151322000083","219011344069620",0.00,6.30,0,296.66,301.77,0.0,0.0,0.000,916352.6,916352.6,805,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491814833,1839365.00
04/10/2017 05:00,2,0.000,ALERT,211.70,299.67,59.986,1491814804,"274151322000076","219011344069620",0.00,6.30,0,296.66,301.47,0.0,0.0,0.000,976546.0,976546.0,806,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491814835,1839366.00
04/10/2017 05:00,2,0.000,ALERT,211.48,300.87,59.991,1491814804,"201051344000868","219011344069620",0.00,6.00,0,297.87,303.88,0.0,0.0,0.000,658374.3,658374.3,806,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491814836,1839367.00
04/10/2017 05:00,2,0.000,ALERT,211.03,300.27,59.986,1491814804,"274151322000095","219011344069620",0.00,6.00,0,297.57,302.07,0.0,0.0,0.000,967222.4,967222.4,805,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491814838,1839368.00
04/10/2017 05:00,2,0.000,ALERT,211.48,300.57,59.991,1491814804,"201051344000988","219011344069620",0.00,6.30,0,294.86,302.68,0.0,0.0,0.000,602127.1,602127.1,806,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491814840,1839369.00
04/10/2017 05:00,2,0.000,ALERT,211.70,300.27,59.986,1491814804,"201051344001025","219011344069620",0.00,5.50,0,296.96,303.58,0.0,0.0,0.000,661785.5,661785.5,804,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491814842,1839370.00
04/10/2017 05:00,2,0.000,ALERT,211.48,300.57,59.986,1491814804,"201051344000458","219011344069620",0.00,7.00,0,297.57,303.88,0.0,0.0,0.000,670634.4,670634.4,802,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491814844,1839371.00
04/10/2017 05:00,2,0.000,ALERT,212.38,300.57,59.986,1491814804,"201051344000853","219011344069620",0.00,6.00,0,297.26,303.28,0.0,0.0,0.000,670943.3,670943.3,803,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491814846,1839372.00
04/10/2017 05:00,2,0.000,ALERT,212.16,301.17,59.981,1491814804,"201051344000685","219011344069620",0.00,6.00,0,297.87,303.28,0.0,0.0,0.000,662715.5,662715.5,804,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491814847,1839373.00
04/10/2017 05:00,2,0.000,ALERT,211.93,300.57,59.949,1491814804,"201051344000917","219011344069620",0.00,7.00,0,296.36,302.68,0.0,0.0,0.000,659347.4,659347.4,807,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491814849,1839374.00
04/10/2017 05:00,2,0.000,ALERT,212.16,301.47,59.986,1491814804,"201051344001145","219011344069620",0.00,6.00,0,298.17,303.88,0.0,0.0,0.000,667192.1,667192.1,805,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491814851,1839375.00
04/10/2017 05:00,2,0.000,ALERT,211.93,300.57,59.970,1491814804,"201051344000651","219011344069620",0.00,5.00,0,296.96,302.98,0.0,0.0,0.000,655899.9,655899.9,802,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491814853,1839376.00
04/10/2017 05:00,2,0.000,ALERT,210.57,299.67,59.970,1491814804,"274151322000088","219011344069620",0.00,7.00,0,296.36,301.17,0.0,0.0,0.000,878115.5,878115.5,807,0,0,0,L,1151911521,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491814854,1839377.00
04/10/2017 05:00,2,0.000,ALERT,211.70,299.37,59.975,1491814804,"274151322000068","219011344069620",0.00,7.00,0,296.06,300.57,0.0,0.0,0.000,755816.8,755816.8,827,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491814856,1839378.00
04/10/2017 05:00,2,0.000,ALERT,211.48,301.17,59.959,1491814804,"201051344001135","219011344069620",0.00,6.00,0,297.57,303.58,0.0,0.0,0.000,651673.3,651673.3,803,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491814858,1839379.00
04/10/2017 05:00,2,0.000,ALERT,211.25,300.57,59.975,1491814804,"201051344000594","219011344069620",0.00,6.00,0,297.26,303.58,0.0,0.0,0.000,672426.3,672426.3,805,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491814860,1839380.00
04/10/2017 05:00,2,0.000,ALERT,212.16,301.17,59.970,1491814804,"201051344001203","219011344069620",0.00,6.00,0,297.57,305.08,0.0,0.0,0.000,660225.7,660225.7,804,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491814862,1839381.00
04/10/2017 05:00,2,0.000,ALERT,210.80,299.37,59.959,1491814804,"274151322000054","219011344069620",0.00,7.00,0,296.36,301.47,0.0,0.0,0.000,896320.0,896320.0,804,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491814864,1839382.00
04/10/2017 05:00,2,0.000,ALERT,211.93,299.97,59.965,1491814804,"201051344000867","219011344069620",0.00,6.70,0,296.66,303.28,0.0,0.0,0.000,657407.1,657407.1,808,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491814866,1839383.00
