ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/10/2017 05:00,2,0.000,ALERT,211.93,301.17,59.970,1491814804,"201051344001093","219011344069620",0.00,6.70,0,297.57,303.28,0.0,0.0,0.000,659025.4,659025.4,805,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491814867,1839384.00
04/10/2017 05:00,2,0.000,ALERT,211.25,299.97,59.959,1491814804,"201051344000900","219011344069620",0.00,6.00,0,296.96,302.98,0.0,0.0,0.000,678616.0,678616.0,808,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491814869,1839385.00
04/10/2017 05:00,2,0.000,ALERT,211.93,299.67,59.975,1491814804,"201051344000648","219011344069620",0.00,5.50,0,296.66,302.98,0.0,0.0,0.000,668136.2,668136.2,806,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491814871,1839386.00
04/10/2017 05:00,2,0.000,ALERT,211.70,300.87,59.965,1491814804,"201051344000569","219011344069620",0.00,6.30,0,297.87,303.88,0.0,0.0,0.000,680825.7,680825.7,804,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491814873,1839387.00
04/10/2017 05:00,2,0.000,ALERT,211.48,300.27,59.928,1491814804,"201051344000983","219011344069620",0.00,6.30,0,297.57,303.58,0.0,0.0,0.000,671568.2,671568.2,804,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491814875,1839388.00
04/10/2017 05:00,2,0.000,ALERT,211.48,299.97,59.949,1491814804,"201051344001158","219011344069620",0.00,5.00,0,296.96,302.68,0.0,0.0,0.000,657361.5,657361.5,807,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491814877,1839389.00
04/10/2017 05:00,2,0.000,ALERT,211.93,300.57,60.002,1491814804,"201051344000576","219011344069620",0.00,6.00,0,297.26,303.28,0.0,0.0,0.000,671363.5,671363.5,808,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491814878,1839390.00
04/10/2017 05:00,2,0.000,ALERT,211.03,298.77,59.959,1491814804,"274151322000087","219011344069620",0.00,7.30,0,295.76,300.87,0.0,0.0,0.000,868343.5,868343.5,811,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491814880,1839391.00
04/10/2017 05:15,2,0.000,ALERT,211.48,299.67,59.991,1491815703,"201051344000645","219011344069620",0.00,6.30,0,298.17,302.68,0.0,0.0,0.000,670547.9,670547.9,808,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491815705,1839392.00
04/10/2017 05:15,2,0.000,ALERT,210.80,298.47,59.991,1491815703,"274151322000085","219011344069620",0.00,6.30,0,296.36,301.17,0.0,0.0,0.000,893558.1,893558.1,804,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491815707,1839393.00
04/10/2017 05:15,2,0.000,ALERT,211.70,299.37,60.002,1491815703,"201051344000633","219011344069620",0.00,5.50,0,296.66,301.77,0.0,0.0,0.000,656979.7,656979.7,809,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491815709,1839394.00
04/10/2017 05:15,2,0.000,ALERT,211.25,299.67,60.007,1491815703,"201051344000469","219011344069620",0.00,5.00,0,297.26,302.07,0.0,0.0,0.000,659712.0,659712.0,807,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491815711,1839395.00
04/10/2017 05:15,2,0.000,ALERT,211.25,300.27,60.023,1491815703,"201051344000646","219011344069620",0.00,5.50,0,297.57,302.68,0.0,0.0,0.000,653278.2,653278.2,807,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491815713,1839396.00
04/10/2017 05:15,2,0.000,ALERT,210.35,297.87,59.996,1491815703,"274151322000052","219011344069620",0.00,6.30,0,296.06,301.47,0.0,0.0,0.000,925571.9,925571.9,808,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491815714,1839397.00
04/10/2017 05:15,2,0.000,ALERT,211.25,299.97,60.023,1491815703,"201051344000585","219011344069620",0.00,6.00,0,297.57,302.68,0.0,0.0,0.000,664193.7,664193.7,806,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491815716,1839398.00
04/10/2017 05:15,2,0.000,ALERT,211.25,300.27,59.981,1491815703,"201051344001230","219011344069620",0.00,5.50,0,298.17,302.98,0.0,0.0,0.000,657603.9,657603.9,807,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491815718,1839399.00
04/10/2017 05:15,2,0.000,ALERT,211.70,300.87,59.996,1491815703,"201051344000582","219011344069620",0.00,5.00,0,298.77,303.88,0.0,0.0,0.000,647612.6,647612.6,804,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491815720,1839400.00
04/10/2017 05:15,2,0.000,ALERT,211.03,299.97,60.034,1491815703,"201051344000955","219011344069620",0.00,5.50,0,298.17,302.68,0.0,0.0,0.000,665844.8,665844.8,807,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491815722,1839401.00
04/10/2017 05:15,2,0.000,ALERT,210.57,298.17,59.991,1491815703,"274151322000094","219011344069620",0.00,5.50,0,296.06,300.57,0.0,0.0,0.000,755497.7,755497.7,829,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491815724,1839402.00
04/10/2017 05:15,2,0.000,ALERT,211.03,300.27,59.981,1491815703,"201051344000579","219011344069620",0.00,6.00,0,299.07,302.98,0.0,0.0,0.000,677315.4,677315.4,810,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491815725,1839403.00
04/10/2017 05:15,2,0.000,ALERT,211.25,300.57,60.007,1491815703,"201051344000890","219011344069620",0.00,6.00,0,298.47,303.88,0.0,0.0,0.000,659653.4,659653.4,805,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491815727,1839404.00
04/10/2017 05:15,2,0.000,ALERT,211.48,299.97,59.991,1491815703,"201051344000438","219011344069620",0.00,5.00,0,298.17,302.98,0.0,0.0,0.000,662574.4,662574.4,805,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491815729,1839405.00
04/10/2017 05:15,2,0.000,ALERT,211.25,299.37,59.991,1491815703,"201051344000417","219011344069620",0.00,5.50,0,297.57,302.07,0.0,0.0,0.000,626958.4,626958.4,811,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491815731,1839406.00
04/10/2017 05:15,2,0.000,ALERT,210.57,298.77,59.970,1491815703,"274151322000083","219011344069620",0.00,6.30,0,296.66,301.77,0.0,0.0,0.000,916352.6,916352.6,807,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491815733,1839407.00
04/10/2017 05:15,2,0.000,ALERT,211.25,298.77,59.991,1491815703,"274151322000076","219011344069620",0.00,6.00,0,296.36,301.17,0.0,0.0,0.000,976546.0,976546.0,808,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491815735,1839408.00
04/10/2017 05:15,2,0.000,ALERT,211.03,300.57,59.986,1491815703,"201051344000868","219011344069620",0.00,5.50,0,298.47,302.98,0.0,0.0,0.000,658374.3,658374.3,808,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491815736,1839409.00
04/10/2017 05:15,2,0.000,ALERT,210.57,299.67,60.007,1491815703,"274151322000095","219011344069620",0.00,5.50,0,297.57,302.07,0.0,0.0,0.000,967222.4,967222.4,807,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491815738,1839410.00
04/10/2017 05:15,2,0.000,ALERT,210.80,299.67,59.991,1491815703,"201051344000988","219011344069620",0.00,6.00,0,295.76,302.07,0.0,0.0,0.000,602127.1,602127.1,808,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491815740,1839411.00
04/10/2017 05:15,2,0.000,ALERT,211.03,299.37,60.007,1491815703,"201051344001025","219011344069620",0.00,5.00,0,297.26,302.98,0.0,0.0,0.000,661785.5,661785.5,806,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491815742,1839412.00
04/10/2017 05:15,2,0.000,ALERT,211.03,300.27,60.002,1491815703,"201051344000458","219011344069620",0.00,7.00,0,298.47,302.98,0.0,0.0,0.000,670634.4,670634.4,804,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491815744,1839413.00
04/10/2017 05:15,2,0.000,ALERT,211.48,299.67,59.986,1491815703,"201051344000853","219011344069620",0.00,5.50,0,298.17,302.37,0.0,0.0,0.000,670943.3,670943.3,805,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491815745,1839414.00
04/10/2017 05:15,2,0.000,ALERT,211.48,299.97,60.002,1491815703,"201051344000685","219011344069620",0.00,5.50,0,297.87,302.68,0.0,0.0,0.000,662715.5,662715.5,806,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491815747,1839415.00
04/10/2017 05:15,2,0.000,ALERT,211.48,299.67,59.991,1491815703,"201051344000917","219011344069620",0.00,6.70,0,296.66,302.07,0.0,0.0,0.000,659347.4,659347.4,809,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491815749,1839416.00
04/10/2017 05:15,2,0.000,ALERT,211.48,300.27,59.986,1491815703,"201051344001145","219011344069620",0.00,5.50,0,298.47,303.28,0.0,0.0,0.000,667192.1,667192.1,807,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491815751,1839417.00
04/10/2017 05:15,2,0.000,ALERT,211.48,299.37,59.986,1491815703,"201051344000651","219011344069620",0.00,4.50,0,297.57,302.37,0.0,0.0,0.000,655899.9,655899.9,804,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491815753,1839418.00
04/10/2017 05:15,2,0.000,ALERT,210.35,298.77,59.975,1491815703,"274151322000088","219011344069620",0.00,6.70,0,296.36,301.17,0.0,0.0,0.000,878115.5,878115.5,809,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491815754,1839419.00
04/10/2017 05:15,2,0.000,ALERT,211.25,297.87,59.949,1491815703,"274151322000068","219011344069620",0.00,6.70,0,296.06,300.27,0.0,0.0,0.000,755816.8,755816.8,829,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491815756,1839420.00
04/10/2017 05:15,2,0.000,ALERT,211.03,300.27,60.002,1491815703,"201051344001135","219011344069620",0.00,5.50,0,297.87,303.28,0.0,0.0,0.000,651673.3,651673.3,805,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491815758,1839421.00
04/10/2017 05:15,2,0.000,ALERT,210.80,300.27,59.996,1491815703,"201051344000594","219011344069620",0.00,5.50,0,297.87,302.68,0.0,0.0,0.000,672426.3,672426.3,807,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491815760,1839422.00
04/10/2017 05:15,2,0.000,ALERT,211.25,299.37,59.986,1491815703,"201051344001203","219011344069620",0.00,5.50,0,297.87,304.18,0.0,0.0,0.000,660225.7,660225.7,806,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491815761,1839423.00
04/10/2017 05:15,2,0.000,ALERT,210.35,299.37,59.996,1491815703,"274151322000054","219011344069620",0.00,6.70,0,296.36,301.47,0.0,0.0,0.000,896320.0,896320.0,806,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491815763,1839424.00
04/10/2017 05:15,2,0.000,ALERT,211.48,299.37,59.991,1491815703,"201051344000867","219011344069620",0.00,6.30,0,297.57,302.37,0.0,0.0,0.000,657407.1,657407.1,810,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491815765,1839425.00
04/10/2017 05:15,2,0.000,ALERT,211.25,299.97,60.012,1491815703,"201051344001093","219011344069620",0.00,6.30,0,297.87,302.37,0.0,0.0,0.000,659025.4,659025.4,807,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491815767,1839426.00
04/10/2017 05:15,2,0.000,ALERT,211.03,299.97,59.996,1491815703,"201051344000900","219011344069620",0.00,5.50,0,297.87,302.07,0.0,0.0,0.000,678616.0,678616.0,810,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491815769,1839427.00
04/10/2017 05:15,2,0.000,ALERT,211.25,299.37,59.996,1491815703,"201051344000648","219011344069620",0.00,5.00,0,297.87,302.37,0.0,0.0,0.000,668136.2,668136.2,808,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491815771,1839428.00
04/10/2017 05:15,2,0.000,ALERT,211.03,300.27,59.986,1491815703,"201051344000569","219011344069620",0.00,6.00,0,298.77,302.98,0.0,0.0,0.000,680825.7,680825.7,806,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491815772,1839429.00
04/10/2017 05:15,2,0.000,ALERT,211.03,299.67,59.991,1491815703,"201051344000983","219011344069620",0.00,6.00,0,298.47,302.68,0.0,0.0,0.000,671568.2,671568.2,806,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491815774,1839430.00
04/10/2017 05:15,2,0.000,ALERT,210.80,299.37,59.991,1491815703,"201051344001158","219011344069620",0.00,5.00,0,297.57,301.77,0.0,0.0,0.000,657361.5,657361.5,809,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491815776,1839431.00
04/10/2017 05:15,2,0.000,ALERT,211.48,299.97,59.954,1491815703,"201051344000576","219011344069620",0.00,5.50,0,298.17,302.37,0.0,0.0,0.000,671363.5,671363.5,810,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491815778,1839432.00
04/10/2017 05:15,2,0.000,ALERT,210.57,297.26,59.986,1491815703,"274151322000087","219011344069620",0.00,7.00,0,295.46,300.57,0.0,0.0,0.000,868343.5,868343.5,813,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491815779,1839433.00
04/10/2017 05:30,2,0.000,ALERT,211.70,299.97,59.954,1491816603,"201051344000645","219011344069620",0.00,6.30,0,297.87,302.07,0.0,0.0,0.000,670547.9,670547.9,810,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491816605,1839434.00
04/10/2017 05:30,2,0.000,ALERT,210.80,298.77,59.944,1491816603,"274151322000085","219011344069620",0.00,6.30,0,296.66,300.87,0.0,0.0,0.000,893558.1,893558.1,806,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491816607,1839435.00
04/10/2017 05:30,2,0.000,ALERT,211.70,299.37,59.954,1491816603,"201051344000633","219011344069620",0.00,5.00,0,296.06,301.77,0.0,0.0,0.000,656979.7,656979.7,811,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491816609,1839436.00
04/10/2017 05:30,2,0.000,ALERT,211.25,299.97,59.949,1491816603,"201051344000469","219011344069620",0.00,4.50,0,296.66,301.77,0.0,0.0,0.000,659712.0,659712.0,809,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491816611,1839437.00
04/10/2017 05:30,2,0.000,ALERT,211.03,299.97,59.928,1491816603,"201051344000646","219011344069620",0.00,5.00,0,297.26,301.47,0.0,0.0,0.000,653278.2,653278.2,809,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491816613,1839438.00
04/10/2017 05:30,2,0.000,ALERT,210.57,299.67,59.954,1491816603,"274151322000052","219011344069620",0.00,6.00,0,296.36,301.47,0.0,0.0,0.000,925571.9,925571.9,810,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491816614,1839439.00
04/10/2017 05:30,2,0.000,ALERT,211.48,299.97,59.959,1491816603,"201051344000585","219011344069620",0.00,5.50,0,296.96,301.77,0.0,0.0,0.000,664193.7,664193.7,808,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491816616,1839440.00
04/10/2017 05:30,2,0.000,ALERT,211.25,299.97,59.954,1491816603,"201051344001230","219011344069620",0.00,5.50,0,297.87,302.07,0.0,0.0,0.000,657603.9,657603.9,809,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491816618,1839441.00
04/10/2017 05:30,2,0.000,ALERT,211.93,300.87,59.965,1491816603,"201051344000582","219011344069620",0.00,5.00,0,298.47,302.68,0.0,0.0,0.000,647612.6,647612.6,806,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491816620,1839442.00
04/10/2017 05:30,2,0.000,ALERT,211.03,299.97,59.959,1491816603,"201051344000955","219011344069620",0.00,5.50,0,297.87,301.47,0.0,0.0,0.000,665844.8,665844.8,809,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491816622,1839443.00
04/10/2017 05:30,2,0.000,ALERT,210.80,298.47,59.965,1491816603,"274151322000094","219011344069620",0.00,5.00,0,296.36,300.27,0.0,0.0,0.000,755497.7,755497.7,831,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491816623,1839444.00
04/10/2017 05:30,2,0.000,ALERT,211.48,300.87,59.959,1491816603,"201051344000579","219011344069620",0.00,5.50,0,298.17,302.68,0.0,0.0,0.000,677315.4,677315.4,812,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491816625,1839445.00
04/10/2017 05:30,2,0.000,ALERT,211.48,300.27,59.981,1491816603,"201051344000890","219011344069620",0.00,6.00,0,298.17,302.68,0.0,0.0,0.000,659653.4,659653.4,807,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491816627,1839446.00
04/10/2017 05:30,2,0.000,ALERT,211.70,300.27,59.917,1491816603,"201051344000438","219011344069620",0.00,5.00,0,297.57,302.07,0.0,0.0,0.000,662574.4,662574.4,807,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491816629,1839447.00
04/10/2017 05:30,2,0.000,ALERT,211.93,299.97,59.965,1491816603,"201051344000417","219011344069620",0.00,5.50,0,297.26,301.17,0.0,0.0,0.000,626958.4,626958.4,813,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491816630,1839448.00
04/10/2017 05:30,2,0.000,ALERT,210.80,299.67,59.959,1491816603,"274151322000083","219011344069620",0.00,6.00,0,296.96,301.47,0.0,0.0,0.000,916352.6,916352.6,809,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491816632,1839449.00
04/10/2017 05:30,2,0.000,ALERT,211.70,299.67,59.991,1491816603,"274151322000076","219011344069620",0.00,6.00,0,296.66,301.17,0.0,0.0,0.000,976546.0,976546.0,810,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491816634,1839450.00
04/10/2017 05:30,2,0.000,ALERT,211.48,301.17,59.970,1491816603,"201051344000868","219011344069620",0.00,5.50,0,298.47,302.98,0.0,0.0,0.000,658374.3,658374.3,810,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491816636,1839451.00
04/10/2017 05:30,2,0.000,ALERT,210.80,299.97,59.954,1491816603,"274151322000095","219011344069620",0.00,5.00,0,297.87,301.77,0.0,0.0,0.000,967222.4,967222.4,809,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491816638,1839452.00
04/10/2017 05:30,2,0.000,ALERT,211.25,300.27,60.012,1491816603,"201051344000988","219011344069620",0.00,5.50,0,295.46,301.77,0.0,0.0,0.000,602127.1,602127.1,810,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491816640,1839453.00
04/10/2017 05:30,2,0.000,ALERT,211.25,299.37,59.965,1491816603,"201051344001025","219011344069620",0.00,4.50,0,296.96,302.37,0.0,0.0,0.000,661785.5,661785.5,808,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491816642,1839454.00
04/10/2017 05:30,2,0.000,ALERT,211.25,300.27,59.970,1491816603,"201051344000458","219011344069620",0.00,6.70,0,297.87,302.98,0.0,0.0,0.000,670634.4,670634.4,806,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491816643,1839455.00
04/10/2017 05:30,2,0.000,ALERT,211.93,300.27,59.970,1491816603,"201051344000853","219011344069620",0.00,5.00,0,297.87,302.37,0.0,0.0,0.000,670943.3,670943.3,807,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491816645,1839456.00
04/10/2017 05:30,2,0.000,ALERT,211.93,300.27,59.954,1491816603,"201051344000685","219011344069620",0.00,5.50,0,297.57,301.77,0.0,0.0,0.000,662715.5,662715.5,808,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491816647,1839457.00
04/10/2017 05:30,2,0.000,ALERT,211.93,299.97,59.975,1491816603,"201051344000917","219011344069620",0.00,6.30,0,296.36,301.17,0.0,0.0,0.000,659347.4,659347.4,811,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491816649,1839458.00
04/10/2017 05:30,2,0.000,ALERT,211.93,300.27,59.938,1491816603,"201051344001145","219011344069620",0.00,5.50,0,298.17,302.37,0.0,0.0,0.000,667192.1,667192.1,809,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491816651,1839459.00
04/10/2017 05:30,2,0.000,ALERT,211.70,299.37,59.996,1491816603,"201051344000651","219011344069620",0.00,4.00,0,297.26,301.17,0.0,0.0,0.000,655899.9,655899.9,806,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491816653,1839460.00
04/10/2017 05:30,2,0.000,ALERT,210.57,299.07,59.954,1491816603,"274151322000088","219011344069620",0.00,6.30,0,296.36,300.87,0.0,0.0,0.000,878115.5,878115.5,811,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491816654,1839461.00
04/10/2017 05:30,2,0.000,ALERT,211.70,298.17,59.981,1491816603,"274151322000068","219011344069620",0.00,6.70,0,296.06,300.27,0.0,0.0,0.000,755816.8,755816.8,831,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491816656,1839462.00
04/10/2017 05:30,2,0.000,ALERT,211.25,299.97,59.959,1491816603,"201051344001135","219011344069620",0.00,5.00,0,297.57,302.37,0.0,0.0,0.000,651673.3,651673.3,807,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491816658,1839463.00
04/10/2017 05:30,2,0.000,ALERT,211.25,300.87,59.938,1491816603,"201051344000594","219011344069620",0.00,5.50,0,297.57,302.37,0.0,0.0,0.000,672426.3,672426.3,809,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491816660,1839464.00
04/10/2017 05:30,2,0.000,ALERT,211.70,299.67,59.996,1491816603,"201051344001203","219011344069620",0.00,5.50,0,297.57,303.58,0.0,0.0,0.000,660225.7,660225.7,808,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491816662,1839465.00
04/10/2017 05:30,2,0.000,ALERT,210.80,299.67,59.970,1491816603,"274151322000054","219011344069620",0.00,6.70,0,296.66,301.47,0.0,0.0,0.000,896320.0,896320.0,808,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491816663,1839466.00
04/10/2017 05:30,2,0.000,ALERT,211.70,299.97,59.970,1491816603,"201051344000867","219011344069620",0.00,6.30,0,297.26,302.37,0.0,0.0,0.000,657407.1,657407.1,812,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491816665,1839467.00
04/10/2017 05:30,2,0.000,ALERT,211.48,299.97,59.965,1491816603,"201051344001093","219011344069620",0.00,6.30,0,297.57,301.77,0.0,0.0,0.000,659025.4,659025.4,809,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491816667,1839468.00
04/10/2017 05:30,2,0.000,ALERT,211.25,300.27,59.965,1491816603,"201051344000900","219011344069620",0.00,5.50,0,297.57,302.07,0.0,0.0,0.000,678616.0,678616.0,812,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491816669,1839469.00
04/10/2017 05:30,2,0.000,ALERT,211.70,299.67,59.991,1491816603,"201051344000648","219011344069620",0.00,4.50,0,296.96,302.37,0.0,0.0,0.000,668136.2,668136.2,810,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491816670,1839470.00
04/10/2017 05:30,2,0.000,ALERT,211.48,300.57,59.959,1491816603,"201051344000569","219011344069620",0.00,5.50,0,298.17,302.98,0.0,0.0,0.000,680825.7,680825.7,808,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491816672,1839471.00
04/10/2017 05:30,2,0.000,ALERT,211.48,300.27,59.965,1491816603,"201051344000983","219011344069620",0.00,5.50,0,297.87,302.68,0.0,0.0,0.000,671568.2,671568.2,808,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491816674,1839472.00
04/10/2017 05:30,2,0.000,ALERT,211.48,300.27,59.975,1491816603,"201051344001158","219011344069620",0.00,4.50,0,297.26,301.77,0.0,0.0,0.000,657361.5,657361.5,811,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491816676,1839473.00
04/10/2017 05:30,2,0.000,ALERT,211.93,300.57,59.917,1491816603,"201051344000576","219011344069620",0.00,5.50,0,297.57,302.37,0.0,0.0,0.000,671363.5,671363.5,812,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491816678,1839474.00
04/10/2017 05:30,2,0.000,ALERT,211.03,298.17,59.944,1491816603,"274151322000087","219011344069620",0.00,6.70,0,295.76,300.57,0.0,0.0,0.000,868343.5,868343.5,815,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491816680,1839475.00
04/10/2017 05:45,2,0.000,ALERT,211.48,299.67,59.965,1491817503,"201051344000645","219011344069620",0.00,6.00,0,296.96,303.58,0.0,0.0,0.000,670547.9,670547.9,812,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491817505,1839476.00
04/10/2017 05:45,2,0.000,ALERT,210.57,298.17,59.991,1491817503,"274151322000085","219011344069620",0.00,6.00,0,295.76,302.68,0.0,0.0,0.000,893558.1,893558.1,808,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491817507,1839477.00
04/10/2017 05:45,2,0.000,ALERT,211.48,299.07,59.970,1491817503,"201051344000633","219011344069620",0.00,4.50,0,295.16,302.98,0.0,0.0,0.000,656979.7,656979.7,813,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491817509,1839478.00
04/10/2017 05:45,2,0.000,ALERT,211.25,299.37,59.933,1491817503,"201051344000469","219011344069620",0.00,4.50,0,296.06,302.68,0.0,0.0,0.000,659712.0,659712.0,811,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491817511,1839479.00
04/10/2017 05:45,2,0.000,ALERT,210.57,299.37,59.949,1491817503,"201051344000646","219011344069620",0.00,4.50,0,295.76,303.58,0.0,0.0,0.000,653278.2,653278.2,811,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491817512,1839480.00
04/10/2017 05:45,2,0.000,ALERT,210.12,298.77,59.944,1491817503,"274151322000052","219011344069620",0.00,6.00,0,295.46,303.88,0.0,0.0,0.000,925571.9,925571.9,812,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491817514,1839481.00
04/10/2017 05:45,2,0.000,ALERT,209.90,298.17,59.949,1491817503,"201051344000585","219011344069620",0.00,6.00,0,295.46,303.58,0.0,0.0,0.000,664193.7,664193.7,810,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491817516,1839482.00
04/10/2017 05:45,2,0.000,ALERT,210.35,299.07,59.954,1491817503,"201051344001230","219011344069620",0.00,5.00,0,296.36,304.18,0.0,0.0,0.000,657603.9,657603.9,811,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491817518,1839483.00
04/10/2017 05:45,2,0.000,ALERT,210.80,299.67,59.944,1491817503,"201051344000582","219011344069620",0.00,4.50,0,296.96,304.48,0.0,0.0,0.000,647612.6,647612.6,808,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491817519,1839484.00
04/10/2017 05:45,2,0.000,ALERT,210.35,299.07,59.986,1491817503,"201051344000955","219011344069620",0.00,5.00,0,296.06,303.88,0.0,0.0,0.000,665844.8,665844.8,811,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491817521,1839485.00
04/10/2017 05:45,2,0.000,ALERT,210.35,297.26,59.944,1491817503,"274151322000094","219011344069620",0.00,5.00,0,294.86,302.37,0.0,0.0,0.000,755497.7,755497.7,833,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491817523,1839486.00
04/10/2017 05:45,2,0.000,ALERT,211.03,300.27,59.959,1491817503,"201051344000579","219011344069620",0.00,5.50,0,297.26,304.18,0.0,0.0,0.000,677315.4,677315.4,814,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491817525,1839487.00
04/10/2017 05:45,2,0.000,ALERT,210.57,299.97,59.975,1491817503,"201051344000890","219011344069620",0.00,5.50,0,296.66,304.78,0.0,0.0,0.000,659653.4,659653.4,809,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491817527,1839488.00
04/10/2017 05:45,2,0.000,ALERT,210.80,299.37,59.965,1491817503,"201051344000438","219011344069620",0.00,4.50,0,296.36,304.18,0.0,0.0,0.000,662574.4,662574.4,809,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491817529,1839489.00
04/10/2017 05:45,2,0.000,ALERT,211.03,299.07,59.965,1491817503,"201051344000417","219011344069620",0.00,5.00,0,295.76,303.58,0.0,0.0,0.000,626958.4,626958.4,815,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491817531,1839490.00
04/10/2017 05:45,2,0.000,ALERT,210.35,298.47,59.954,1491817503,"274151322000083","219011344069620",0.00,5.50,0,295.46,303.88,0.0,0.0,0.000,916352.6,916352.6,811,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491817532,1839491.00
04/10/2017 05:45,2,0.000,ALERT,211.25,298.47,59.970,1491817503,"274151322000076","219011344069620",0.00,5.50,0,295.16,302.98,0.0,0.0,0.000,976546.0,976546.0,812,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491817534,1839492.00
04/10/2017 05:45,2,0.000,ALERT,211.03,300.27,59.996,1491817503,"201051344000868","219011344069620",0.00,5.00,0,297.26,304.78,0.0,0.0,0.000,658374.3,658374.3,812,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491817536,1839493.00
04/10/2017 05:45,2,0.000,ALERT,210.57,299.37,59.970,1491817503,"274151322000095","219011344069620",0.00,5.00,0,296.36,304.18,0.0,0.0,0.000,967222.4,967222.4,811,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491817538,1839494.00
04/10/2017 05:45,2,0.000,ALERT,210.80,299.67,59.975,1491817503,"201051344000988","219011344069620",0.00,5.50,0,294.26,302.98,0.0,0.0,0.000,602127.1,602127.1,812,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491817540,1839495.00
04/10/2017 05:45,2,0.000,ALERT,210.57,298.47,59.970,1491817503,"201051344001025","219011344069620",0.00,4.50,0,295.46,304.18,0.0,0.0,0.000,661785.5,661785.5,810,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491817542,1839496.00
04/10/2017 05:45,2,0.000,ALERT,210.80,299.67,59.970,1491817503,"201051344000458","219011344069620",0.00,6.30,0,296.66,304.48,0.0,0.0,0.000,670634.4,670634.4,808,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491817543,1839497.00
04/10/2017 05:45,2,0.000,ALERT,211.48,299.37,59.986,1491817503,"201051344000853","219011344069620",0.00,5.00,0,296.66,303.88,0.0,0.0,0.000,670943.3,670943.3,809,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491817545,1839498.00
04/10/2017 05:45,2,0.000,ALERT,211.03,299.37,59.981,1491817503,"201051344000685","219011344069620",0.00,5.00,0,296.36,303.88,0.0,0.0,0.000,662715.5,662715.5,810,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491817547,1839499.00
04/10/2017 05:45,2,0.000,ALERT,211.03,299.07,59.996,1491817503,"201051344000917","219011344069620",0.00,6.30,0,294.86,302.98,0.0,0.0,0.000,659347.4,659347.4,813,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491817549,1839500.00
04/10/2017 05:45,2,0.000,ALERT,211.03,299.67,60.023,1491817503,"201051344001145","219011344069620",0.00,5.00,0,296.66,304.78,0.0,0.0,0.000,667192.1,667192.1,811,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491817550,1839501.00
04/10/2017 05:45,2,0.000,ALERT,211.03,299.07,59.991,1491817503,"201051344000651","219011344069620",0.00,4.00,0,295.76,303.28,0.0,0.0,0.000,655899.9,655899.9,808,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491817552,1839502.00
04/10/2017 05:45,2,0.000,ALERT,209.90,297.87,59.986,1491817503,"274151322000088","219011344069620",0.00,6.30,0,295.16,302.98,0.0,0.0,0.000,878115.5,878115.5,813,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491817554,1839503.00
04/10/2017 05:45,2,0.000,ALERT,211.03,297.57,60.007,1491817503,"274151322000068","219011344069620",0.00,6.30,0,294.86,302.37,0.0,0.0,0.000,755816.8,755816.8,833,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491817556,1839504.00
04/10/2017 05:45,2,0.000,ALERT,210.35,299.37,59.986,1491817503,"201051344001135","219011344069620",0.00,5.00,0,296.06,304.48,0.0,0.0,0.000,651673.3,651673.3,809,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491817558,1839505.00
04/10/2017 05:45,2,0.000,ALERT,210.80,300.27,60.002,1491817503,"201051344000594","219011344069620",0.00,5.00,0,296.66,303.88,0.0,0.0,0.000,672426.3,672426.3,811,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491817560,1839506.00
04/10/2017 05:45,2,0.000,ALERT,210.80,299.37,59.996,1491817503,"201051344001203","219011344069620",0.00,5.00,0,296.06,305.68,0.0,0.0,0.000,660225.7,660225.7,810,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491817562,1839507.00
04/10/2017 05:45,2,0.000,ALERT,210.12,298.47,60.007,1491817503,"274151322000054","219011344069620",0.00,6.30,0,295.16,303.58,0.0,0.0,0.000,896320.0,896320.0,810,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491817564,1839508.00
04/10/2017 05:45,2,0.000,ALERT,211.25,299.37,60.002,1491817503,"201051344000867","219011344069620",0.00,6.00,0,296.06,304.18,0.0,0.0,0.000,657407.1,657407.1,814,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491817565,1839509.00
04/10/2017 05:45,2,0.000,ALERT,210.80,299.67,59.965,1491817503,"201051344001093","219011344069620",0.00,6.00,0,296.06,303.28,0.0,0.0,0.000,659025.4,659025.4,811,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491817567,1839510.00
04/10/2017 05:45,2,0.000,ALERT,210.80,299.37,60.002,1491817503,"201051344000900","219011344069620",0.00,5.50,0,296.36,303.28,0.0,0.0,0.000,678616.0,678616.0,814,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491817569,1839511.00
04/10/2017 05:45,2,0.000,ALERT,211.25,299.07,60.039,1491817503,"201051344000648","219011344069620",0.00,4.50,0,296.06,303.88,0.0,0.0,0.000,668136.2,668136.2,812,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491817571,1839512.00
04/10/2017 05:45,2,0.000,ALERT,211.03,299.97,60.002,1491817503,"201051344000569","219011344069620",0.00,5.50,0,297.26,304.48,0.0,0.0,0.000,680825.7,680825.7,810,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491817573,1839513.00
04/10/2017 05:45,2,0.000,ALERT,211.03,299.67,60.002,1491817503,"201051344000983","219011344069620",0.00,5.50,0,296.96,304.18,0.0,0.0,0.000,671568.2,671568.2,810,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491817575,1839514.00
04/10/2017 05:45,2,0.000,ALERT,211.03,299.37,60.007,1491817503,"201051344001158","219011344069620",0.00,4.50,0,296.36,302.68,0.0,0.0,0.000,657361.5,657361.5,813,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491817576,1839515.00
04/10/2017 05:45,2,0.000,ALERT,211.48,299.97,60.002,1491817503,"201051344000576","219011344069620",0.00,5.00,0,296.66,303.58,0.0,0.0,0.000,671363.5,671363.5,814,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491817578,1839516.00
04/10/2017 05:45,2,0.000,ALERT,210.35,297.57,60.002,1491817503,"274151322000087","219011344069620",0.00,6.30,0,294.26,302.68,0.0,0.0,0.000,868343.5,868343.5,817,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491817580,1839517.00
04/10/2017 06:00,2,0.000,ALERT,211.25,298.47,59.959,1491818403,"201051344000645","219011344069620",0.00,5.50,0,296.66,301.77,0.0,0.0,0.000,670547.9,670547.9,814,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491818405,1839518.00
04/10/2017 06:00,2,0.000,ALERT,210.12,297.57,59.959,1491818403,"274151322000085","219011344069620",0.00,5.50,0,295.16,299.97,0.0,0.0,0.000,893558.1,893558.1,810,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491818407,1839519.00
04/10/2017 06:00,2,0.000,ALERT,211.48,298.47,59.965,1491818403,"201051344000633","219011344069620",0.00,4.50,0,295.16,301.17,0.0,0.0,0.000,656979.7,656979.7,815,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491818409,1839520.00
04/10/2017 06:00,2,0.000,ALERT,210.80,298.47,59.959,1491818403,"201051344000469","219011344069620",0.00,4.00,0,295.76,301.47,0.0,0.0,0.000,659712.0,659712.0,813,0,0,0,L,1122011218,0,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491818410,1839521.00
04/10/2017 06:00,2,0.000,ALERT,210.57,298.77,59.938,1491818403,"201051344000646","219011344069620",0.00,4.50,0,296.06,300.87,0.0,0.0,0.000,653278.2,653278.2,813,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491818412,1839522.00
04/10/2017 06:00,2,0.000,ALERT,209.90,298.47,59.986,1491818403,"274151322000052","219011344069620",0.00,5.50,0,294.26,300.27,0.0,0.0,0.000,925571.9,925571.9,814,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491818414,1839523.00
04/10/2017 06:00,2,0.000,ALERT,211.03,299.07,59.949,1491818403,"201051344000585","219011344069620",0.00,5.00,0,295.76,301.17,0.0,0.0,0.000,664193.7,664193.7,812,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491818416,1839524.00
04/10/2017 06:00,2,0.000,ALERT,211.03,299.37,59.991,1491818403,"201051344001230","219011344069620",0.00,5.00,0,296.96,301.17,0.0,0.0,0.000,657603.9,657603.9,813,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491818418,1839525.00
04/10/2017 06:00,2,0.000,ALERT,211.03,299.37,59.970,1491818403,"201051344000582","219011344069620",0.00,4.00,0,297.57,301.77,0.0,0.0,0.000,647612.6,647612.6,810,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491818419,1839526.00
04/10/2017 06:00,2,0.000,ALERT,210.35,298.77,60.007,1491818403,"201051344000955","219011344069620",0.00,5.00,0,297.26,300.87,0.0,0.0,0.000,665844.8,665844.8,813,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491818421,1839527.00
04/10/2017 06:00,2,0.000,ALERT,210.12,297.57,59.959,1491818403,"274151322000094","219011344069620",0.00,4.50,0,295.46,299.37,0.0,0.0,0.000,755497.7,755497.7,835,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491818423,1839528.00
04/10/2017 06:00,2,0.000,ALERT,210.80,299.37,59.959,1491818403,"201051344000579","219011344069620",0.00,5.00,0,298.17,302.37,0.0,0.0,0.000,677315.4,677315.4,816,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491818425,1839529.00
