ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/10/2017 06:00,2,0.000,ALERT,210.57,299.37,60.012,1491818403,"201051344000890","219011344069620",0.00,5.00,0,297.87,302.07,0.0,0.0,0.000,659653.4,659653.4,811,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491818427,1839530.00
04/10/2017 06:00,2,0.000,ALERT,210.57,298.47,59.965,1491818403,"201051344000438","219011344069620",0.00,4.50,0,297.57,301.47,0.0,0.0,0.000,662574.4,662574.4,811,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491818428,1839531.00
04/10/2017 06:00,2,0.000,ALERT,211.03,298.77,60.002,1491818403,"201051344000417","219011344069620",0.00,5.00,0,296.96,300.57,0.0,0.0,0.000,626958.4,626958.4,817,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491818430,1839532.00
04/10/2017 06:00,2,0.000,ALERT,210.12,297.57,59.938,1491818403,"274151322000083","219011344069620",0.00,5.50,0,296.06,300.27,0.0,0.0,0.000,916352.6,916352.6,813,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491818432,1839533.00
04/10/2017 06:00,2,0.000,ALERT,210.80,297.26,59.949,1491818403,"274151322000076","219011344069620",0.00,5.50,0,296.06,300.27,0.0,0.0,0.000,976546.0,976546.0,814,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491818434,1839534.00
04/10/2017 06:00,2,0.000,ALERT,210.80,299.37,59.996,1491818403,"201051344000868","219011344069620",0.00,5.00,0,298.17,302.68,0.0,0.0,0.000,658374.3,658374.3,814,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491818436,1839535.00
04/10/2017 06:00,2,0.000,ALERT,209.90,298.47,59.954,1491818403,"274151322000095","219011344069620",0.00,4.50,0,296.96,300.57,0.0,0.0,0.000,967222.4,967222.4,813,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491818437,1839536.00
04/10/2017 06:00,2,0.000,ALERT,210.80,298.77,59.944,1491818403,"201051344000988","219011344069620",0.00,5.00,0,295.16,301.47,0.0,0.0,0.000,602127.1,602127.1,814,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491818439,1839537.00
04/10/2017 06:00,2,0.000,ALERT,210.35,297.87,59.954,1491818403,"201051344001025","219011344069620",0.00,4.00,0,296.96,301.47,0.0,0.0,0.000,661785.5,661785.5,812,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491818441,1839538.00
04/10/2017 06:00,2,0.000,ALERT,210.80,298.47,59.938,1491818403,"201051344000458","219011344069620",0.00,6.30,0,297.57,302.68,0.0,0.0,0.000,670634.4,670634.4,810,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491818443,1839539.00
04/10/2017 06:00,2,0.000,ALERT,211.70,298.77,59.938,1491818403,"201051344000853","219011344069620",0.00,4.50,0,297.57,302.07,0.0,0.0,0.000,670943.3,670943.3,811,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491818445,1839540.00
04/10/2017 06:00,2,0.000,ALERT,211.03,298.77,59.959,1491818403,"201051344000685","219011344069620",0.00,5.00,0,297.26,301.17,0.0,0.0,0.000,662715.5,662715.5,812,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491818446,1839541.00
04/10/2017 06:00,2,0.000,ALERT,210.80,298.17,59.949,1491818403,"201051344000917","219011344069620",0.00,6.00,0,296.36,300.57,0.0,0.0,0.000,659347.4,659347.4,815,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491818448,1839542.00
04/10/2017 06:00,2,0.000,ALERT,211.03,299.07,59.970,1491818403,"201051344001145","219011344069620",0.00,4.50,0,297.87,301.77,0.0,0.0,0.000,667192.1,667192.1,813,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491818450,1839543.00
04/10/2017 06:00,2,0.000,ALERT,210.80,298.17,59.970,1491818403,"201051344000651","219011344069620",0.00,3.70,0,296.96,300.57,0.0,0.0,0.000,655899.9,655899.9,810,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491818452,1839544.00
04/10/2017 06:00,2,0.000,ALERT,209.67,297.26,59.938,1491818403,"274151322000088","219011344069620",0.00,6.00,0,295.76,299.67,0.0,0.0,0.000,878115.5,878115.5,815,0,0,0,L,1151911521,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491818454,1839545.00
04/10/2017 06:00,2,0.000,ALERT,210.80,296.96,59.965,1491818403,"274151322000068","219011344069620",0.00,6.00,0,295.46,299.07,0.0,0.0,0.000,755816.8,755816.8,835,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491818455,1839546.00
04/10/2017 06:00,2,0.000,ALERT,210.35,298.77,59.959,1491818403,"201051344001135","219011344069620",0.00,4.50,0,297.87,301.47,0.0,0.0,0.000,651673.3,651673.3,811,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491818457,1839547.00
04/10/2017 06:00,2,0.000,ALERT,210.57,299.07,59.975,1491818403,"201051344000594","219011344069620",0.00,5.00,0,297.26,302.07,0.0,0.0,0.000,672426.3,672426.3,813,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491818459,1839548.00
04/10/2017 06:00,2,0.000,ALERT,211.03,298.47,59.959,1491818403,"201051344001203","219011344069620",0.00,4.50,0,297.57,302.68,0.0,0.0,0.000,660225.7,660225.7,812,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491818461,1839549.00
04/10/2017 06:00,2,0.000,ALERT,209.90,297.57,59.949,1491818403,"274151322000054","219011344069620",0.00,6.00,0,295.76,300.27,0.0,0.0,0.000,896320.0,896320.0,812,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491818463,1839550.00
04/10/2017 06:00,2,0.000,ALERT,211.03,298.17,60.002,1491818403,"201051344000867","219011344069620",0.00,6.00,0,296.96,302.07,0.0,0.0,0.000,657407.1,657407.1,816,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491818464,1839551.00
04/10/2017 06:00,2,0.000,ALERT,210.80,299.07,59.954,1491818403,"201051344001093","219011344069620",0.00,6.00,0,297.57,301.17,0.0,0.0,0.000,659025.4,659025.4,813,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491818466,1839552.00
04/10/2017 06:00,2,0.000,ALERT,210.80,298.77,59.949,1491818403,"201051344000900","219011344069620",0.00,5.00,0,297.26,301.77,0.0,0.0,0.000,678616.0,678616.0,816,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491818468,1839553.00
04/10/2017 06:00,2,0.000,ALERT,211.03,298.17,59.959,1491818403,"201051344000648","219011344069620",0.00,4.00,0,296.96,301.77,0.0,0.0,0.000,668136.2,668136.2,814,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491818470,1839554.00
04/10/2017 06:00,2,0.000,ALERT,210.80,299.37,59.912,1491818403,"201051344000569","219011344069620",0.00,5.00,0,298.17,302.68,0.0,0.0,0.000,680825.7,680825.7,812,0,0,0,L,1122011218,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491818472,1839555.00
04/10/2017 06:00,2,0.000,ALERT,210.57,298.47,59.959,1491818403,"201051344000983","219011344069620",0.00,5.50,0,297.87,302.37,0.0,0.0,0.000,671568.2,671568.2,812,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491818473,1839556.00
04/10/2017 06:00,2,0.000,ALERT,210.80,298.47,59.949,1491818403,"201051344001158","219011344069620",0.00,4.00,0,296.96,301.47,0.0,0.0,0.000,657361.5,657361.5,815,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491818475,1839557.00
04/10/2017 06:00,2,0.000,ALERT,210.80,298.17,59.949,1491818403,"201051344000576","219011344069620",0.00,5.00,0,297.26,302.07,0.0,0.0,0.000,671363.5,671363.5,816,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491818477,1839558.00
04/10/2017 06:00,2,0.000,ALERT,210.12,296.36,59.944,1491818403,"274151322000087","219011344069620",0.00,6.30,0,295.16,299.37,0.0,0.0,0.000,868343.5,868343.5,819,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491818479,1839559.00
04/10/2017 06:15,2,0.000,ALERT,211.48,298.77,59.975,1491819304,"201051344000645","219011344069620",0.00,5.50,0,295.46,300.87,0.0,0.0,0.000,670547.9,670547.9,816,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491819306,1839560.00
04/10/2017 06:15,2,0.000,ALERT,210.35,297.26,59.965,1491819304,"274151322000085","219011344069620",0.00,5.50,0,295.46,301.47,0.0,0.0,0.000,893558.1,893558.1,812,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491819307,1839561.00
04/10/2017 06:15,2,0.000,ALERT,211.70,298.77,59.981,1491819304,"201051344000633","219011344069620",0.00,4.50,0,293.66,300.57,0.0,0.0,0.000,656979.7,656979.7,817,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491819309,1839562.00
04/10/2017 06:15,2,0.000,ALERT,211.03,298.77,59.970,1491819304,"201051344000469","219011344069620",0.00,3.70,0,294.56,300.57,0.0,0.0,0.000,659712.0,659712.0,815,0,0,0,L,1122011218,0,119.75,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491819311,1839563.00
04/10/2017 06:15,2,0.000,ALERT,210.80,299.97,60.018,1491819304,"201051344000646","219011344069620",0.00,4.00,0,296.06,310.49,0.0,0.0,0.000,653278.2,653278.2,815,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491819313,1839564.00
04/10/2017 06:15,2,0.000,ALERT,209.90,297.87,59.970,1491819304,"274151322000052","219011344069620",0.00,5.00,0,295.16,301.47,0.0,0.0,0.000,925571.9,925571.9,816,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491819315,1839565.00
04/10/2017 06:15,2,0.000,ALERT,211.03,299.97,59.991,1491819304,"201051344000585","219011344069620",0.00,5.00,0,296.06,309.89,0.0,0.0,0.000,664193.7,664193.7,814,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491819317,1839566.00
04/10/2017 06:15,2,0.000,ALERT,211.03,300.27,59.970,1491819304,"201051344001230","219011344069620",0.00,4.50,0,296.96,311.09,0.0,0.0,0.000,657603.9,657603.9,815,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491819318,1839567.00
04/10/2017 06:15,2,0.000,ALERT,211.25,300.57,60.002,1491819304,"201051344000582","219011344069620",0.00,3.70,0,297.57,311.39,0.0,0.0,0.000,647612.6,647612.6,812,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491819320,1839568.00
04/10/2017 06:15,2,0.000,ALERT,210.57,299.97,60.007,1491819304,"201051344000955","219011344069620",0.00,4.50,0,296.66,310.19,0.0,0.0,0.000,665844.8,665844.8,815,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491819322,1839569.00
04/10/2017 06:15,2,0.000,ALERT,210.35,297.26,59.959,1491819304,"274151322000094","219011344069620",0.00,4.50,0,295.16,300.87,0.0,0.0,0.000,755497.7,755497.7,837,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491819324,1839570.00
04/10/2017 06:15,2,0.000,ALERT,211.03,299.67,59.975,1491819304,"201051344000579","219011344069620",0.00,5.00,0,296.06,301.47,0.0,0.0,0.000,677315.4,677315.4,818,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491819326,1839571.00
04/10/2017 06:15,2,0.000,ALERT,211.03,300.57,59.981,1491819304,"201051344000890","219011344069620",0.00,5.00,0,297.26,311.09,0.0,0.0,0.000,659653.4,659653.4,813,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491819328,1839572.00
04/10/2017 06:15,2,0.000,ALERT,211.03,299.67,59.975,1491819304,"201051344000438","219011344069620",0.00,4.00,0,296.66,310.19,0.0,0.0,0.000,662574.4,662574.4,813,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491819329,1839573.00
04/10/2017 06:15,2,0.000,ALERT,211.25,299.37,59.991,1491819304,"201051344000417","219011344069620",0.00,4.50,0,296.36,310.19,0.0,0.0,0.000,626958.4,626958.4,819,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491819331,1839574.00
04/10/2017 06:15,2,0.000,ALERT,210.57,297.87,59.986,1491819304,"274151322000083","219011344069620",0.00,5.00,0,295.76,301.47,0.0,0.0,0.000,916352.6,916352.6,815,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491819333,1839575.00
04/10/2017 06:15,2,0.000,ALERT,211.03,298.47,59.959,1491819304,"274151322000076","219011344069620",0.00,5.00,0,295.46,301.77,0.0,0.0,0.000,976546.0,976546.0,816,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491819335,1839576.00
04/10/2017 06:15,2,0.000,ALERT,211.03,299.67,59.975,1491819304,"201051344000868","219011344069620",0.00,4.50,0,296.06,301.47,0.0,0.0,0.000,658374.3,658374.3,816,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491819336,1839577.00
04/10/2017 06:15,2,0.000,ALERT,210.35,299.07,59.954,1491819304,"274151322000095","219011344069620",0.00,4.00,0,296.66,302.37,0.0,0.0,0.000,967222.4,967222.4,815,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491819338,1839578.00
04/10/2017 06:15,2,0.000,ALERT,210.80,299.07,59.975,1491819304,"201051344000988","219011344069620",0.00,5.00,0,292.76,300.57,0.0,0.0,0.000,602127.1,602127.1,816,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491819340,1839579.00
04/10/2017 06:15,2,0.000,ALERT,210.57,298.77,59.996,1491819304,"201051344001025","219011344069620",0.00,3.70,0,296.06,309.59,0.0,0.0,0.000,661785.5,661785.5,814,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491819342,1839580.00
04/10/2017 06:15,2,0.000,ALERT,211.03,299.37,59.981,1491819304,"201051344000458","219011344069620",0.00,6.00,0,295.46,301.77,0.0,0.0,0.000,670634.4,670634.4,812,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491819344,1839581.00
04/10/2017 06:15,2,0.000,ALERT,211.48,299.07,59.981,1491819304,"201051344000853","219011344069620",0.00,4.50,0,295.76,301.17,0.0,0.0,0.000,670943.3,670943.3,813,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491819346,1839582.00
04/10/2017 06:15,2,0.000,ALERT,211.48,300.27,59.986,1491819304,"201051344000685","219011344069620",0.00,4.50,0,296.66,311.09,0.0,0.0,0.000,662715.5,662715.5,814,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491819347,1839583.00
04/10/2017 06:15,2,0.000,ALERT,211.70,300.27,59.933,1491819304,"201051344000917","219011344069620",0.00,5.50,0,295.46,309.59,0.0,0.0,0.000,659347.4,659347.4,817,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491819349,1839584.00
04/10/2017 06:15,2,0.000,ALERT,211.70,300.57,60.002,1491819304,"201051344001145","219011344069620",0.00,4.00,0,296.96,311.09,0.0,0.0,0.000,667192.1,667192.1,815,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491819351,1839585.00
04/10/2017 06:15,2,0.000,ALERT,211.48,299.67,59.991,1491819304,"201051344000651","219011344069620",0.00,3.70,0,296.06,308.99,0.0,0.0,0.000,655899.9,655899.9,812,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491819353,1839586.00
04/10/2017 06:15,2,0.000,ALERT,210.12,297.87,59.970,1491819304,"274151322000088","219011344069620",0.00,5.50,0,295.16,300.87,0.0,0.0,0.000,878115.5,878115.5,817,0,0,0,L,1151911521,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491819354,1839587.00
04/10/2017 06:15,2,0.000,ALERT,210.80,297.57,59.975,1491819304,"274151322000068","219011344069620",0.00,5.50,0,294.86,300.27,0.0,0.0,0.000,755816.8,755816.8,837,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491819356,1839588.00
04/10/2017 06:15,2,0.000,ALERT,211.03,299.97,59.970,1491819304,"201051344001135","219011344069620",0.00,4.50,0,296.66,309.59,0.0,0.0,0.000,651673.3,651673.3,813,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491819358,1839589.00
04/10/2017 06:15,2,0.000,ALERT,210.80,299.97,59.981,1491819304,"201051344000594","219011344069620",0.00,4.50,0,295.16,301.17,0.0,0.0,0.000,672426.3,672426.3,815,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491819360,1839590.00
04/10/2017 06:15,2,0.000,ALERT,211.48,299.97,59.975,1491819304,"201051344001203","219011344069620",0.00,4.00,0,296.36,310.79,0.0,0.0,0.000,660225.7,660225.7,814,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491819362,1839591.00
04/10/2017 06:15,2,0.000,ALERT,210.35,298.77,59.970,1491819304,"274151322000054","219011344069620",0.00,5.50,0,295.16,301.17,0.0,0.0,0.000,896320.0,896320.0,814,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491819364,1839592.00
04/10/2017 06:15,2,0.000,ALERT,211.48,299.07,59.991,1491819304,"201051344000867","219011344069620",0.00,5.50,0,294.86,300.87,0.0,0.0,0.000,657407.1,657407.1,818,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491819365,1839593.00
04/10/2017 06:15,2,0.000,ALERT,211.25,299.97,59.986,1491819304,"201051344001093","219011344069620",0.00,5.50,0,296.36,309.89,0.0,0.0,0.000,659025.4,659025.4,815,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491819367,1839594.00
04/10/2017 06:15,2,0.000,ALERT,211.03,299.37,59.981,1491819304,"201051344000900","219011344069620",0.00,4.50,0,295.16,300.87,0.0,0.0,0.000,678616.0,678616.0,818,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491819369,1839595.00
04/10/2017 06:15,2,0.000,ALERT,211.25,298.77,59.970,1491819304,"201051344000648","219011344069620",0.00,4.00,0,294.86,300.87,0.0,0.0,0.000,668136.2,668136.2,816,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491819371,1839596.00
04/10/2017 06:15,2,0.000,ALERT,211.03,299.97,59.986,1491819304,"201051344000569","219011344069620",0.00,4.50,0,296.06,301.77,0.0,0.0,0.000,680825.7,680825.7,814,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491819372,1839597.00
04/10/2017 06:15,2,0.000,ALERT,211.03,299.67,59.991,1491819304,"201051344000983","219011344069620",0.00,5.00,0,295.76,301.47,0.0,0.0,0.000,671568.2,671568.2,814,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491819374,1839598.00
04/10/2017 06:15,2,0.000,ALERT,211.03,299.07,59.986,1491819304,"201051344001158","219011344069620",0.00,3.70,0,294.86,300.57,0.0,0.0,0.000,657361.5,657361.5,817,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491819376,1839599.00
04/10/2017 06:15,2,0.000,ALERT,211.25,299.37,60.002,1491819304,"201051344000576","219011344069620",0.00,4.50,0,295.46,301.17,0.0,0.0,0.000,671363.5,671363.5,818,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491819378,1839600.00
04/10/2017 06:15,2,0.000,ALERT,210.57,297.57,59.975,1491819304,"274151322000087","219011344069620",0.00,6.00,0,294.56,300.27,0.0,0.0,0.000,868343.5,868343.5,821,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491819380,1839601.00
04/10/2017 06:30,2,0.000,ALERT,211.93,299.67,59.991,1491820203,"201051344000645","219011344069620",0.00,5.00,0,297.26,301.47,0.0,0.0,0.000,670547.9,670547.9,818,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491820205,1839602.00
04/10/2017 06:30,2,0.000,ALERT,210.57,297.57,60.002,1491820203,"274151322000085","219011344069620",0.00,4.50,0,296.06,301.17,0.0,0.0,0.000,893558.1,893558.1,814,0,0,0,L,1151911521,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491820207,1839603.00
04/10/2017 06:30,2,0.000,ALERT,212.16,299.37,60.002,1491820203,"201051344000633","219011344069620",0.00,4.00,0,295.46,301.17,0.0,0.0,0.000,656979.7,656979.7,819,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491820209,1839604.00
04/10/2017 06:30,2,0.000,ALERT,211.70,299.67,60.002,1491820203,"201051344000469","219011344069620",0.00,3.30,0,296.36,301.47,0.0,0.0,0.000,659712.0,659712.0,817,0,0,0,L,1122011218,0,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491820210,1839605.00
04/10/2017 06:30,2,0.000,ALERT,211.70,300.57,59.996,1491820203,"201051344000646","219011344069620",0.00,3.70,0,296.96,302.37,0.0,0.0,0.000,653278.2,653278.2,817,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491820212,1839606.00
04/10/2017 06:30,2,0.000,ALERT,210.57,298.17,60.002,1491820203,"274151322000052","219011344069620",0.00,4.50,0,296.06,302.07,0.0,0.0,0.000,925571.9,925571.9,818,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491820214,1839607.00
04/10/2017 06:30,2,0.000,ALERT,212.16,300.87,60.002,1491820203,"201051344000585","219011344069620",0.00,4.00,0,297.26,302.37,0.0,0.0,0.000,664193.7,664193.7,816,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491820216,1839608.00
04/10/2017 06:30,2,0.000,ALERT,211.93,300.57,60.002,1491820203,"201051344001230","219011344069620",0.00,4.00,0,298.17,302.68,0.0,0.0,0.000,657603.9,657603.9,817,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491820218,1839609.00
04/10/2017 06:30,2,0.000,ALERT,212.38,301.47,60.007,1491820203,"201051344000582","219011344069620",0.00,3.70,0,298.77,303.28,0.0,0.0,0.000,647612.6,647612.6,814,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491820219,1839610.00
04/10/2017 06:30,2,0.000,ALERT,211.70,300.87,59.996,1491820203,"201051344000955","219011344069620",0.00,4.00,0,298.17,302.07,0.0,0.0,0.000,665844.8,665844.8,817,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491820221,1839611.00
04/10/2017 06:30,2,0.000,ALERT,210.35,296.66,59.991,1491820203,"274151322000094","219011344069620",0.00,3.70,0,295.76,300.87,0.0,0.0,0.000,755497.7,755497.7,839,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491820223,1839612.00
04/10/2017 06:30,2,0.000,ALERT,211.70,300.57,60.007,1491820203,"201051344000579","219011344069620",0.00,4.00,0,297.87,302.37,0.0,0.0,0.000,677315.4,677315.4,820,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491820225,1839613.00
04/10/2017 06:30,2,0.000,ALERT,211.93,300.87,59.996,1491820203,"201051344000890","219011344069620",0.00,4.50,0,298.47,303.28,0.0,0.0,0.000,659653.4,659653.4,815,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491820227,1839614.00
04/10/2017 06:30,2,0.000,ALERT,212.16,300.57,60.007,1491820203,"201051344000438","219011344069620",0.00,3.30,0,298.17,302.68,0.0,0.0,0.000,662574.4,662574.4,815,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491820228,1839615.00
04/10/2017 06:30,2,0.000,ALERT,212.16,299.97,59.965,1491820203,"201051344000417","219011344069620",0.00,4.00,0,297.57,301.77,0.0,0.0,0.000,626958.4,626958.4,821,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491820230,1839616.00
04/10/2017 06:30,2,0.000,ALERT,210.80,298.17,60.007,1491820203,"274151322000083","219011344069620",0.00,4.50,0,296.66,302.07,0.0,0.0,0.000,916352.6,916352.6,817,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491820232,1839617.00
04/10/2017 06:30,2,0.000,ALERT,211.25,297.26,60.023,1491820203,"274151322000076","219011344069620",0.00,4.50,0,296.06,301.47,0.0,0.0,0.000,976546.0,976546.0,818,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491820234,1839618.00
04/10/2017 06:30,2,0.000,ALERT,211.25,299.97,59.996,1491820203,"201051344000868","219011344069620",0.00,4.50,0,297.57,302.37,0.0,0.0,0.000,658374.3,658374.3,818,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491820236,1839619.00
04/10/2017 06:30,2,0.000,ALERT,210.35,298.47,59.986,1491820203,"274151322000095","219011344069620",0.00,3.70,0,297.26,302.37,0.0,0.0,0.000,967222.4,967222.4,817,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491820237,1839620.00
04/10/2017 06:30,2,0.000,ALERT,211.03,299.37,59.996,1491820203,"201051344000988","219011344069620",0.00,4.00,0,294.56,301.47,0.0,0.0,0.000,602127.1,602127.1,818,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491820239,1839621.00
04/10/2017 06:30,2,0.000,ALERT,211.70,299.67,60.007,1491820203,"201051344001025","219011344069620",0.00,3.70,0,297.26,302.68,0.0,0.0,0.000,661785.5,661785.5,816,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491820241,1839622.00
04/10/2017 06:30,2,0.000,ALERT,211.25,299.67,59.986,1491820203,"201051344000458","219011344069620",0.00,5.50,0,297.26,302.37,0.0,0.0,0.000,670634.4,670634.4,814,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491820243,1839623.00
04/10/2017 06:30,2,0.000,ALERT,211.93,299.37,59.991,1491820203,"201051344000853","219011344069620",0.00,3.70,0,296.96,301.77,0.0,0.0,0.000,670943.3,670943.3,815,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491820245,1839624.00
04/10/2017 06:30,2,0.000,ALERT,212.16,300.57,59.991,1491820203,"201051344000685","219011344069620",0.00,4.00,0,297.57,302.37,0.0,0.0,0.000,662715.5,662715.5,816,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491820246,1839625.00
04/10/2017 06:30,2,0.000,ALERT,212.16,300.27,59.991,1491820203,"201051344000917","219011344069620",0.00,5.00,0,297.26,301.77,0.0,0.0,0.000,659347.4,659347.4,819,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491820248,1839626.00
04/10/2017 06:30,2,0.000,ALERT,212.16,300.87,60.028,1491820203,"201051344001145","219011344069620",0.00,3.70,0,298.77,302.98,0.0,0.0,0.000,667192.1,667192.1,817,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491820250,1839627.00
04/10/2017 06:30,2,0.000,ALERT,211.93,299.67,60.039,1491820203,"201051344000651","219011344069620",0.00,3.30,0,297.87,302.07,0.0,0.0,0.000,655899.9,655899.9,814,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491820252,1839628.00
04/10/2017 06:30,2,0.000,ALERT,210.35,297.57,59.949,1491820203,"274151322000088","219011344069620",0.00,5.00,0,296.06,301.47,0.0,0.0,0.000,878115.5,878115.5,819,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491820253,1839629.00
04/10/2017 06:30,2,0.000,ALERT,211.25,297.26,59.996,1491820203,"274151322000068","219011344069620",0.00,5.00,0,295.76,300.87,0.0,0.0,0.000,755816.8,755816.8,839,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491820255,1839630.00
04/10/2017 06:30,2,0.000,ALERT,211.48,299.97,59.996,1491820203,"201051344001135","219011344069620",0.00,4.00,0,298.47,302.98,0.0,0.0,0.000,651673.3,651673.3,815,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491820257,1839631.00
04/10/2017 06:30,2,0.000,ALERT,211.48,300.57,60.002,1491820203,"201051344000594","219011344069620",0.00,4.00,0,297.26,302.07,0.0,0.0,0.000,672426.3,672426.3,817,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491820259,1839632.00
04/10/2017 06:30,2,0.000,ALERT,211.93,299.97,60.002,1491820203,"201051344001203","219011344069620",0.00,3.70,0,298.17,304.18,0.0,0.0,0.000,660225.7,660225.7,816,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491820261,1839633.00
04/10/2017 06:30,2,0.000,ALERT,210.80,298.47,60.007,1491820203,"274151322000054","219011344069620",0.00,5.00,0,296.06,301.77,0.0,0.0,0.000,896320.0,896320.0,816,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491820262,1839634.00
04/10/2017 06:30,2,0.000,ALERT,211.93,299.37,60.002,1491820203,"201051344000867","219011344069620",0.00,5.00,0,296.66,301.77,0.0,0.0,0.000,657407.1,657407.1,820,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491820264,1839635.00
04/10/2017 06:30,2,0.000,ALERT,211.48,299.97,59.991,1491820203,"201051344001093","219011344069620",0.00,5.00,0,298.17,302.37,0.0,0.0,0.000,659025.4,659025.4,817,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491820266,1839636.00
04/10/2017 06:30,2,0.000,ALERT,211.48,299.67,60.012,1491820203,"201051344000900","219011344069620",0.00,4.00,0,297.26,301.47,0.0,0.0,0.000,678616.0,678616.0,820,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491820268,1839637.00
04/10/2017 06:30,2,0.000,ALERT,211.70,299.07,59.975,1491820203,"201051344000648","219011344069620",0.00,3.30,0,296.96,301.77,0.0,0.0,0.000,668136.2,668136.2,818,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491820270,1839638.00
04/10/2017 06:30,2,0.000,ALERT,211.70,300.57,60.012,1491820203,"201051344000569","219011344069620",0.00,4.00,0,298.17,302.37,0.0,0.0,0.000,680825.7,680825.7,816,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491820271,1839639.00
04/10/2017 06:30,2,0.000,ALERT,211.70,300.27,60.007,1491820203,"201051344000983","219011344069620",0.00,4.50,0,297.57,302.07,0.0,0.0,0.000,671568.2,671568.2,816,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491820273,1839640.00
04/10/2017 06:30,2,0.000,ALERT,211.48,299.37,59.981,1491820203,"201051344001158","219011344069620",0.00,3.30,0,296.66,301.17,0.0,0.0,0.000,657361.5,657361.5,819,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491820275,1839641.00
04/10/2017 06:30,2,0.000,ALERT,212.16,300.57,60.012,1491820203,"201051344000576","219011344069620",0.00,4.00,0,297.57,302.07,0.0,0.0,0.000,671363.5,671363.5,820,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491820277,1839642.00
04/10/2017 06:30,2,0.000,ALERT,210.80,297.26,60.018,1491820203,"274151322000087","219011344069620",0.00,5.50,0,295.16,300.87,0.0,0.0,0.000,868343.5,868343.5,823,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491820279,1839643.00
04/10/2017 06:45,2,0.000,ALERT,211.48,298.77,59.959,1491821103,"201051344000645","219011344069620",0.00,4.50,0,297.57,301.47,0.0,0.0,0.000,670547.9,670547.9,820,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491821105,1839644.00
04/10/2017 06:45,2,0.000,ALERT,210.12,297.87,59.922,1491821103,"274151322000085","219011344069620",0.00,4.00,0,295.76,302.68,0.0,0.0,0.000,893558.1,893558.1,816,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491821107,1839645.00
04/10/2017 06:45,2,0.000,ALERT,211.48,298.47,59.954,1491821103,"201051344000633","219011344069620",0.00,3.70,0,295.76,300.87,0.0,0.0,0.000,656979.7,656979.7,821,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491821109,1839646.00
04/10/2017 06:45,2,0.000,ALERT,211.25,299.07,59.954,1491821103,"201051344000469","219011344069620",0.00,3.30,0,296.66,301.17,0.0,0.0,0.000,659712.0,659712.0,819,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491821111,1839647.00
04/10/2017 06:45,2,0.000,ALERT,211.25,299.67,59.949,1491821103,"201051344000646","219011344069620",0.00,3.30,0,297.87,301.77,0.0,0.0,0.000,653278.2,653278.2,819,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491821112,1839648.00
04/10/2017 06:45,2,0.000,ALERT,210.12,297.57,59.949,1491821103,"274151322000052","219011344069620",0.00,4.00,0,295.46,303.28,0.0,0.0,0.000,925571.9,925571.9,820,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491821114,1839649.00
04/10/2017 06:45,2,0.000,ALERT,211.48,299.67,59.959,1491821103,"201051344000585","219011344069620",0.00,4.00,0,297.87,302.07,0.0,0.0,0.000,664193.7,664193.7,818,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491821116,1839650.00
04/10/2017 06:45,2,0.000,ALERT,211.25,299.97,59.959,1491821103,"201051344001230","219011344069620",0.00,3.70,0,298.77,302.68,0.0,0.0,0.000,657603.9,657603.9,819,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491821118,1839651.00
04/10/2017 06:45,2,0.000,ALERT,211.70,300.57,59.944,1491821103,"201051344000582","219011344069620",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,647612.6,647612.6,816,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491821120,1839652.00
04/10/2017 06:45,2,0.000,ALERT,211.03,299.67,59.954,1491821103,"201051344000955","219011344069620",0.00,3.70,0,298.17,302.37,0.0,0.0,0.000,665844.8,665844.8,819,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491821121,1839653.00
04/10/2017 06:45,2,0.000,ALERT,210.12,297.26,59.912,1491821103,"274151322000094","219011344069620",0.00,3.70,0,295.46,302.37,0.0,0.0,0.000,755497.7,755497.7,841,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491821123,1839654.00
04/10/2017 06:45,2,0.000,ALERT,211.03,299.37,59.965,1491821103,"201051344000579","219011344069620",0.00,4.00,0,298.17,302.07,0.0,0.0,0.000,677315.4,677315.4,822,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491821125,1839655.00
04/10/2017 06:45,2,0.000,ALERT,211.03,299.67,59.938,1491821103,"201051344000890","219011344069620",0.00,4.00,0,298.77,303.58,0.0,0.0,0.000,659653.4,659653.4,817,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491821127,1839656.00
04/10/2017 06:45,2,0.000,ALERT,211.25,299.07,59.944,1491821103,"201051344000438","219011344069620",0.00,3.30,0,297.57,302.37,0.0,0.0,0.000,662574.4,662574.4,817,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491821129,1839657.00
04/10/2017 06:45,2,0.000,ALERT,211.48,299.07,59.954,1491821103,"201051344000417","219011344069620",0.00,3.70,0,297.87,301.47,0.0,0.0,0.000,626958.4,626958.4,823,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491821130,1839658.00
04/10/2017 06:45,2,0.000,ALERT,210.35,299.07,59.944,1491821103,"274151322000083","219011344069620",0.00,4.00,0,296.06,303.58,0.0,0.0,0.000,916352.6,916352.6,819,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491821132,1839659.00
04/10/2017 06:45,2,0.000,ALERT,210.80,297.87,59.954,1491821103,"274151322000076","219011344069620",0.00,4.00,0,295.76,302.68,0.0,0.0,0.000,976546.0,976546.0,820,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491821134,1839660.00
04/10/2017 06:45,2,0.000,ALERT,210.80,299.07,59.938,1491821103,"201051344000868","219011344069620",0.00,4.00,0,297.87,302.07,0.0,0.0,0.000,658374.3,658374.3,820,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491821136,1839661.00
04/10/2017 06:45,2,0.000,ALERT,210.12,299.37,59.959,1491821103,"274151322000095","219011344069620",0.00,3.30,0,296.66,303.88,0.0,0.0,0.000,967222.4,967222.4,819,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491821138,1839662.00
04/10/2017 06:45,2,0.000,ALERT,210.57,298.17,59.944,1491821103,"201051344000988","219011344069620",0.00,4.00,0,294.86,301.17,0.0,0.0,0.000,602127.1,602127.1,820,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491821139,1839663.00
04/10/2017 06:45,2,0.000,ALERT,211.03,298.17,59.959,1491821103,"201051344001025","219011344069620",0.00,3.30,0,297.57,302.68,0.0,0.0,0.000,661785.5,661785.5,818,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491821141,1839664.00
04/10/2017 06:45,2,0.000,ALERT,210.80,298.47,59.954,1491821103,"201051344000458","219011344069620",0.00,5.00,0,297.57,302.37,0.0,0.0,0.000,670634.4,670634.4,816,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491821143,1839665.00
04/10/2017 06:45,2,0.000,ALERT,211.25,297.87,59.954,1491821103,"201051344000853","219011344069620",0.00,3.70,0,297.26,301.77,0.0,0.0,0.000,670943.3,670943.3,817,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491821145,1839666.00
04/10/2017 06:45,2,0.000,ALERT,211.48,299.07,59.996,1491821103,"201051344000685","219011344069620",0.00,3.70,0,298.17,302.37,0.0,0.0,0.000,662715.5,662715.5,818,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491821146,1839667.00
04/10/2017 06:45,2,0.000,ALERT,211.25,298.77,59.959,1491821103,"201051344000917","219011344069620",0.00,5.00,0,296.96,301.17,0.0,0.0,0.000,659347.4,659347.4,821,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491821148,1839668.00
04/10/2017 06:45,2,0.000,ALERT,211.48,299.37,59.959,1491821103,"201051344001145","219011344069620",0.00,3.70,0,298.77,302.37,0.0,0.0,0.000,667192.1,667192.1,819,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491821150,1839669.00
04/10/2017 06:45,2,0.000,ALERT,211.25,298.47,59.965,1491821103,"201051344000651","219011344069620",0.00,3.00,0,297.57,301.47,0.0,0.0,0.000,655899.9,655899.9,816,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491821152,1839670.00
04/10/2017 06:45,2,0.000,ALERT,209.44,296.66,59.965,1491821103,"274151322000088","219011344069620",0.00,4.50,0,295.46,302.68,0.0,0.0,0.000,878115.5,878115.5,821,0,0,0,L,1151911521,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491821154,1839671.00
04/10/2017 06:45,2,0.000,ALERT,210.57,296.96,59.959,1491821103,"274151322000068","219011344069620",0.00,4.50,0,295.16,302.07,0.0,0.0,0.000,755816.8,755816.8,841,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491821156,1839672.00
04/10/2017 06:45,2,0.000,ALERT,211.03,299.07,59.965,1491821103,"201051344001135","219011344069620",0.00,3.70,0,298.17,302.37,0.0,0.0,0.000,651673.3,651673.3,817,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491821157,1839673.00
04/10/2017 06:45,2,0.000,ALERT,210.80,299.07,59.954,1491821103,"201051344000594","219011344069620",0.00,3.70,0,296.96,302.07,0.0,0.0,0.000,672426.3,672426.3,819,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491821159,1839674.00
04/10/2017 06:45,2,0.000,ALERT,211.25,298.77,59.922,1491821103,"201051344001203","219011344069620",0.00,3.70,0,297.87,303.58,0.0,0.0,0.000,660225.7,660225.7,818,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491821161,1839675.00
