ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/10/2017 06:45,2,0.000,ALERT,210.35,298.47,59.944,1491821103,"274151322000054","219011344069620",0.00,5.00,0,295.46,303.28,0.0,0.0,0.000,896320.0,896320.0,818,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491821163,1839676.00
04/10/2017 06:45,2,0.000,ALERT,211.48,298.17,59.954,1491821103,"201051344000867","219011344069620",0.00,4.50,0,296.36,301.77,0.0,0.0,0.000,657407.1,657407.1,822,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491821164,1839677.00
04/10/2017 06:45,2,0.000,ALERT,211.25,299.07,59.991,1491821103,"201051344001093","219011344069620",0.00,4.50,0,297.87,301.47,0.0,0.0,0.000,659025.4,659025.4,819,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491821166,1839678.00
04/10/2017 06:45,2,0.000,ALERT,211.03,298.47,59.991,1491821103,"201051344000900","219011344069620",0.00,3.70,0,296.66,301.47,0.0,0.0,0.000,678616.0,678616.0,822,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491821168,1839679.00
04/10/2017 06:45,2,0.000,ALERT,211.03,297.57,59.928,1491821103,"201051344000648","219011344069620",0.00,3.30,0,296.36,301.47,0.0,0.0,0.000,668136.2,668136.2,820,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491821170,1839680.00
04/10/2017 06:45,2,0.000,ALERT,211.03,298.77,59.954,1491821103,"201051344000569","219011344069620",0.00,4.00,0,297.87,302.37,0.0,0.0,0.000,680825.7,680825.7,818,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491821172,1839681.00
04/10/2017 06:45,2,0.000,ALERT,211.03,298.47,59.954,1491821103,"201051344000983","219011344069620",0.00,4.00,0,297.26,302.07,0.0,0.0,0.000,671568.2,671568.2,818,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491821174,1839682.00
04/10/2017 06:45,2,0.000,ALERT,211.03,297.87,59.944,1491821103,"201051344001158","219011344069620",0.00,3.30,0,296.66,301.17,0.0,0.0,0.000,657361.5,657361.5,821,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491821175,1839683.00
04/10/2017 06:45,2,0.000,ALERT,211.48,298.77,59.944,1491821103,"201051344000576","219011344069620",0.00,3.70,0,297.26,301.77,0.0,0.0,0.000,671363.5,671363.5,822,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491821177,1839684.00
04/10/2017 06:45,2,0.000,ALERT,210.35,296.66,59.938,1491821103,"274151322000087","219011344069620",0.00,5.00,0,294.86,302.37,0.0,0.0,0.000,868343.5,868343.5,825,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491821179,1839685.00
04/10/2017 07:00,2,0.000,ALERT,211.70,299.07,60.007,1491822003,"201051344000645","219011344069620",0.00,4.00,0,296.66,300.87,0.0,0.0,0.000,670547.9,670547.9,822,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491822005,1839686.00
04/10/2017 07:00,2,0.000,ALERT,210.35,297.26,59.949,1491822003,"274151322000085","219011344069620",0.00,4.00,0,295.16,299.67,0.0,0.0,0.000,893558.1,893558.1,818,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491822007,1839687.00
04/10/2017 07:00,2,0.000,ALERT,211.70,298.47,59.975,1491822003,"201051344000633","219011344069620",0.00,3.30,0,295.16,300.27,0.0,0.0,0.000,656979.7,656979.7,823,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491822009,1839688.00
04/10/2017 07:00,2,0.000,ALERT,211.48,299.07,59.922,1491822003,"201051344000469","219011344069620",0.00,3.00,0,296.06,300.57,0.0,0.0,0.000,659712.0,659712.0,821,0,0,0,L,1122011218,0,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491822011,1839689.00
04/10/2017 07:00,2,0.000,ALERT,211.25,299.67,59.944,1491822003,"201051344000646","219011344069620",0.00,3.30,0,296.66,305.08,0.0,0.0,0.000,653278.2,653278.2,821,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491822013,1839690.00
04/10/2017 07:00,2,0.000,ALERT,209.90,297.26,59.944,1491822003,"274151322000052","219011344069620",0.00,3.70,0,294.86,300.27,0.0,0.0,0.000,925571.9,925571.9,822,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491822014,1839691.00
04/10/2017 07:00,2,0.000,ALERT,211.48,299.67,59.944,1491822003,"201051344000585","219011344069620",0.00,3.70,0,297.26,305.08,0.0,0.0,0.000,664193.7,664193.7,820,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491822016,1839692.00
04/10/2017 07:00,2,0.000,ALERT,211.25,299.97,59.938,1491822003,"201051344001230","219011344069620",0.00,3.30,0,297.87,305.68,0.0,0.0,0.000,657603.9,657603.9,821,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491822018,1839693.00
04/10/2017 07:00,2,0.000,ALERT,211.93,300.57,59.938,1491822003,"201051344000582","219011344069620",0.00,3.00,0,298.17,305.98,0.0,0.0,0.000,647612.6,647612.6,818,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491822020,1839694.00
04/10/2017 07:00,2,0.000,ALERT,211.03,299.97,59.944,1491822003,"201051344000955","219011344069620",0.00,3.30,0,297.57,305.08,0.0,0.0,0.000,665844.8,665844.8,821,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491822021,1839695.00
04/10/2017 07:00,2,0.000,ALERT,210.12,296.66,59.933,1491822003,"274151322000094","219011344069620",0.00,3.30,0,294.86,298.77,0.0,0.0,0.000,755497.7,755497.7,843,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491822023,1839696.00
04/10/2017 07:00,2,0.000,ALERT,211.25,299.37,59.933,1491822003,"201051344000579","219011344069620",0.00,3.70,0,296.96,301.77,0.0,0.0,0.000,677315.4,677315.4,824,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491822025,1839697.00
04/10/2017 07:00,2,0.000,ALERT,211.48,300.27,59.938,1491822003,"201051344000890","219011344069620",0.00,3.70,0,297.87,305.68,0.0,0.0,0.000,659653.4,659653.4,819,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491822027,1839698.00
04/10/2017 07:00,2,0.000,ALERT,211.70,299.97,59.944,1491822003,"201051344000438","219011344069620",0.00,3.00,0,297.57,305.08,0.0,0.0,0.000,662574.4,662574.4,819,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491822029,1839699.00
04/10/2017 07:00,2,0.000,ALERT,211.48,299.07,59.938,1491822003,"201051344000417","219011344069620",0.00,3.30,0,296.96,304.78,0.0,0.0,0.000,626958.4,626958.4,825,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491822030,1839700.00
04/10/2017 07:00,2,0.000,ALERT,210.12,297.57,59.917,1491822003,"274151322000083","219011344069620",0.00,3.70,0,295.76,300.27,0.0,0.0,0.000,916352.6,916352.6,821,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491822032,1839701.00
04/10/2017 07:00,2,0.000,ALERT,210.80,297.57,59.933,1491822003,"274151322000076","219011344069620",0.00,3.70,0,295.16,299.67,0.0,0.0,0.000,976546.0,976546.0,822,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491822034,1839702.00
04/10/2017 07:00,2,0.000,ALERT,211.03,299.37,59.975,1491822003,"201051344000868","219011344069620",0.00,3.70,0,297.26,301.77,0.0,0.0,0.000,658374.3,658374.3,822,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491822036,1839703.00
04/10/2017 07:00,2,0.000,ALERT,210.12,298.47,59.949,1491822003,"274151322000095","219011344069620",0.00,3.30,0,296.36,300.27,0.0,0.0,0.000,967222.4,967222.4,821,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491822038,1839704.00
04/10/2017 07:00,2,0.000,ALERT,211.03,298.77,59.933,1491822003,"201051344000988","219011344069620",0.00,3.70,0,293.96,300.57,0.0,0.0,0.000,602127.1,602127.1,822,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491822040,1839705.00
04/10/2017 07:00,2,0.000,ALERT,211.03,298.77,59.986,1491822003,"201051344001025","219011344069620",0.00,3.00,0,296.66,304.78,0.0,0.0,0.000,661785.5,661785.5,820,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491822042,1839706.00
04/10/2017 07:00,2,0.000,ALERT,210.80,299.07,59.933,1491822003,"201051344000458","219011344069620",0.00,5.00,0,296.36,301.77,0.0,0.0,0.000,670634.4,670634.4,818,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491822044,1839707.00
04/10/2017 07:00,2,0.000,ALERT,211.70,299.37,59.933,1491822003,"201051344000853","219011344069620",0.00,3.30,0,296.36,301.17,0.0,0.0,0.000,670943.3,670943.3,819,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491822046,1839708.00
04/10/2017 07:00,2,0.000,ALERT,211.70,299.67,59.917,1491822003,"201051344000685","219011344069620",0.00,3.30,0,297.26,305.68,0.0,0.0,0.000,662715.5,662715.5,820,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491822047,1839709.00
04/10/2017 07:00,2,0.000,ALERT,211.48,298.77,59.928,1491822003,"201051344000917","219011344069620",0.00,4.50,0,296.06,304.48,0.0,0.0,0.000,659347.4,659347.4,823,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491822049,1839710.00
04/10/2017 07:00,2,0.000,ALERT,211.48,299.67,59.933,1491822003,"201051344001145","219011344069620",0.00,3.30,0,297.26,305.68,0.0,0.0,0.000,667192.1,667192.1,821,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491822051,1839711.00
04/10/2017 07:00,2,0.000,ALERT,211.48,298.77,59.928,1491822003,"201051344000651","219011344069620",0.00,2.50,0,296.66,304.18,0.0,0.0,0.000,655899.9,655899.9,818,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491822053,1839712.00
04/10/2017 07:00,2,0.000,ALERT,209.67,296.66,59.928,1491822003,"274151322000088","219011344069620",0.00,4.50,0,295.16,299.07,0.0,0.0,0.000,878115.5,878115.5,823,0,0,0,L,1151911521,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491822054,1839713.00
04/10/2017 07:00,2,0.000,ALERT,210.80,296.66,59.933,1491822003,"274151322000068","219011344069620",0.00,4.50,0,294.86,298.47,0.0,0.0,0.000,755816.8,755816.8,843,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491822056,1839714.00
04/10/2017 07:00,2,0.000,ALERT,211.03,299.37,59.912,1491822003,"201051344001135","219011344069620",0.00,3.30,0,297.26,304.78,0.0,0.0,0.000,651673.3,651673.3,819,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491822058,1839715.00
04/10/2017 07:00,2,0.000,ALERT,210.80,299.67,59.917,1491822003,"201051344000594","219011344069620",0.00,3.30,0,296.06,301.17,0.0,0.0,0.000,672426.3,672426.3,821,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491822060,1839716.00
04/10/2017 07:00,2,0.000,ALERT,211.48,299.37,59.938,1491822003,"201051344001203","219011344069620",0.00,3.30,0,297.26,305.68,0.0,0.0,0.000,660225.7,660225.7,820,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491822062,1839717.00
04/10/2017 07:00,2,0.000,ALERT,210.12,297.26,59.917,1491822003,"274151322000054","219011344069620",0.00,4.50,0,295.16,299.67,0.0,0.0,0.000,896320.0,896320.0,820,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491822063,1839718.00
04/10/2017 07:00,2,0.000,ALERT,211.48,298.77,59.917,1491822003,"201051344000867","219011344069620",0.00,4.00,0,295.76,301.17,0.0,0.0,0.000,657407.1,657407.1,824,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491822065,1839719.00
04/10/2017 07:00,2,0.000,ALERT,211.25,299.37,59.938,1491822003,"201051344001093","219011344069620",0.00,4.50,0,296.96,304.78,0.0,0.0,0.000,659025.4,659025.4,821,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491822067,1839720.00
04/10/2017 07:00,2,0.000,ALERT,211.03,299.37,59.886,1491822003,"201051344000900","219011344069620",0.00,3.30,0,296.36,300.87,0.0,0.0,0.000,678616.0,678616.0,824,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491822069,1839721.00
04/10/2017 07:00,2,0.000,ALERT,211.25,298.47,59.912,1491822003,"201051344000648","219011344069620",0.00,3.00,0,295.76,300.87,0.0,0.0,0.000,668136.2,668136.2,822,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491822071,1839722.00
04/10/2017 07:00,2,0.000,ALERT,211.48,299.97,59.928,1491822003,"201051344000569","219011344069620",0.00,3.70,0,296.96,301.77,0.0,0.0,0.000,680825.7,680825.7,820,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491822072,1839723.00
04/10/2017 07:00,2,0.000,ALERT,211.25,299.37,59.922,1491822003,"201051344000983","219011344069620",0.00,3.70,0,296.66,301.47,0.0,0.0,0.000,671568.2,671568.2,820,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491822074,1839724.00
04/10/2017 07:00,2,0.000,ALERT,211.25,299.07,59.928,1491822003,"201051344001158","219011344069620",0.00,3.00,0,295.46,300.57,0.0,0.0,0.000,657361.5,657361.5,823,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491822076,1839725.00
04/10/2017 07:00,2,0.000,ALERT,211.70,299.67,59.928,1491822003,"201051344000576","219011344069620",0.00,3.70,0,296.36,301.17,0.0,0.0,0.000,671363.5,671363.5,824,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491822078,1839726.00
04/10/2017 07:00,2,0.000,ALERT,210.12,296.66,59.917,1491822003,"274151322000087","219011344069620",0.00,4.50,0,294.26,298.77,0.0,0.0,0.000,868343.5,868343.5,827,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491822080,1839727.00
04/10/2017 07:15,2,0.000,ALERT,211.93,299.07,60.002,1491822903,"201051344000645","219011344069620",0.00,4.00,0,296.36,300.57,0.0,0.0,0.000,670547.9,670547.9,824,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491822905,1839728.00
04/10/2017 07:15,2,0.000,ALERT,210.35,297.87,60.028,1491822903,"274151322000085","219011344069620",0.00,3.70,0,294.26,301.17,0.0,0.0,0.000,893558.1,893558.1,820,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491822907,1839729.00
04/10/2017 07:15,2,0.000,ALERT,211.93,298.77,60.002,1491822903,"201051344000633","219011344069620",0.00,3.00,0,294.56,300.27,0.0,0.0,0.000,656979.7,656979.7,825,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491822909,1839730.00
04/10/2017 07:15,2,0.000,ALERT,211.25,298.77,59.991,1491822903,"201051344000469","219011344069620",0.00,2.50,0,295.46,300.57,0.0,0.0,0.000,659712.0,659712.0,823,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491822911,1839731.00
04/10/2017 07:15,2,0.000,ALERT,210.57,297.57,60.023,1491822903,"201051344000646","219011344069620",0.00,3.00,0,295.16,301.47,0.0,0.0,0.000,653278.2,653278.2,823,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491822912,1839732.00
04/10/2017 07:15,2,0.000,ALERT,210.35,298.77,59.986,1491822903,"274151322000052","219011344069620",0.00,3.70,0,293.96,300.87,0.0,0.0,0.000,925571.9,925571.9,824,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491822914,1839733.00
04/10/2017 07:15,2,0.000,ALERT,211.25,298.17,59.991,1491822903,"201051344000585","219011344069620",0.00,3.70,0,295.16,301.47,0.0,0.0,0.000,664193.7,664193.7,822,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491822916,1839734.00
04/10/2017 07:15,2,0.000,ALERT,210.80,298.17,59.991,1491822903,"201051344001230","219011344069620",0.00,3.30,0,296.06,302.07,0.0,0.0,0.000,657603.9,657603.9,823,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491822918,1839735.00
04/10/2017 07:15,2,0.000,ALERT,211.48,298.77,59.986,1491822903,"201051344000582","219011344069620",0.00,2.50,0,296.66,302.68,0.0,0.0,0.000,647612.6,647612.6,820,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491822919,1839736.00
04/10/2017 07:15,2,0.000,ALERT,210.80,298.17,59.981,1491822903,"201051344000955","219011344069620",0.00,3.30,0,295.76,301.77,0.0,0.0,0.000,665844.8,665844.8,823,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491822921,1839737.00
04/10/2017 07:15,2,0.000,ALERT,210.57,297.26,59.970,1491822903,"274151322000094","219011344069620",0.00,3.00,0,293.96,300.57,0.0,0.0,0.000,755497.7,755497.7,845,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491822923,1839738.00
04/10/2017 07:15,2,0.000,ALERT,211.48,299.67,59.938,1491822903,"201051344000579","219011344069620",0.00,3.30,0,296.96,301.47,0.0,0.0,0.000,677315.4,677315.4,826,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491822925,1839739.00
04/10/2017 07:15,2,0.000,ALERT,210.80,298.17,59.981,1491822903,"201051344000890","219011344069620",0.00,3.70,0,296.36,302.98,0.0,0.0,0.000,659653.4,659653.4,821,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491822927,1839740.00
04/10/2017 07:15,2,0.000,ALERT,211.48,298.77,59.975,1491822903,"201051344000438","219011344069620",0.00,3.00,0,296.06,302.37,0.0,0.0,0.000,662574.4,662574.4,821,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491822928,1839741.00
04/10/2017 07:15,2,0.000,ALERT,211.70,298.77,59.981,1491822903,"201051344000417","219011344069620",0.00,3.30,0,295.46,301.47,0.0,0.0,0.000,626958.4,626958.4,827,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491822930,1839742.00
04/10/2017 07:15,2,0.000,ALERT,210.35,297.87,59.975,1491822903,"274151322000083","219011344069620",0.00,3.70,0,294.56,301.17,0.0,0.0,0.000,916352.6,916352.6,823,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491822932,1839743.00
04/10/2017 07:15,2,0.000,ALERT,211.03,297.87,59.965,1491822903,"274151322000076","219011344069620",0.00,3.70,0,294.26,301.17,0.0,0.0,0.000,976546.0,976546.0,824,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491822934,1839744.00
04/10/2017 07:15,2,0.000,ALERT,211.48,299.37,60.012,1491822903,"201051344000868","219011344069620",0.00,3.30,0,296.96,301.47,0.0,0.0,0.000,658374.3,658374.3,824,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491822936,1839745.00
04/10/2017 07:15,2,0.000,ALERT,210.35,298.17,59.965,1491822903,"274151322000095","219011344069620",0.00,3.00,0,295.16,301.77,0.0,0.0,0.000,967222.4,967222.4,823,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491822937,1839746.00
04/10/2017 07:15,2,0.000,ALERT,211.25,298.77,59.996,1491822903,"201051344000988","219011344069620",0.00,3.30,0,293.96,300.57,0.0,0.0,0.000,602127.1,602127.1,824,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491822939,1839747.00
04/10/2017 07:15,2,0.000,ALERT,211.25,298.47,59.975,1491822903,"201051344001025","219011344069620",0.00,2.50,0,295.16,302.37,0.0,0.0,0.000,661785.5,661785.5,822,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491822941,1839748.00
04/10/2017 07:15,2,0.000,ALERT,211.25,299.07,59.970,1491822903,"201051344000458","219011344069620",0.00,4.50,0,296.36,301.77,0.0,0.0,0.000,670634.4,670634.4,820,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491822943,1839749.00
04/10/2017 07:15,2,0.000,ALERT,211.93,298.77,59.996,1491822903,"201051344000853","219011344069620",0.00,3.30,0,296.36,301.47,0.0,0.0,0.000,670943.3,670943.3,821,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491822944,1839750.00
04/10/2017 07:15,2,0.000,ALERT,211.70,299.37,59.975,1491822903,"201051344000685","219011344069620",0.00,3.30,0,295.76,302.07,0.0,0.0,0.000,662715.5,662715.5,822,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491822946,1839751.00
04/10/2017 07:15,2,0.000,ALERT,211.48,298.17,59.981,1491822903,"201051344000917","219011344069620",0.00,4.00,0,294.56,300.87,0.0,0.0,0.000,659347.4,659347.4,825,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491822948,1839752.00
04/10/2017 07:15,2,0.000,ALERT,211.48,299.07,59.991,1491822903,"201051344001145","219011344069620",0.00,3.30,0,296.36,302.68,0.0,0.0,0.000,667192.1,667192.1,823,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491822950,1839753.00
04/10/2017 07:15,2,0.000,ALERT,211.48,298.47,59.991,1491822903,"201051344000651","219011344069620",0.00,2.50,0,295.46,301.47,0.0,0.0,0.000,655899.9,655899.9,820,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491822952,1839754.00
04/10/2017 07:15,2,0.000,ALERT,209.90,297.26,59.991,1491822903,"274151322000088","219011344069620",0.00,4.00,0,293.96,300.27,0.0,0.0,0.000,878115.5,878115.5,825,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491822953,1839755.00
04/10/2017 07:15,2,0.000,ALERT,211.03,296.66,59.996,1491822903,"274151322000068","219011344069620",0.00,4.00,0,293.66,299.97,0.0,0.0,0.000,755816.8,755816.8,845,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491822955,1839756.00
04/10/2017 07:15,2,0.000,ALERT,210.80,298.77,60.012,1491822903,"201051344001135","219011344069620",0.00,3.00,0,296.06,302.37,0.0,0.0,0.000,651673.3,651673.3,821,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491822957,1839757.00
04/10/2017 07:15,2,0.000,ALERT,211.03,299.37,60.034,1491822903,"201051344000594","219011344069620",0.00,3.30,0,296.06,301.17,0.0,0.0,0.000,672426.3,672426.3,823,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491822959,1839758.00
04/10/2017 07:15,2,0.000,ALERT,211.48,298.77,60.028,1491822903,"201051344001203","219011344069620",0.00,3.00,0,295.76,303.58,0.0,0.0,0.000,660225.7,660225.7,822,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491822961,1839759.00
04/10/2017 07:15,2,0.000,ALERT,210.12,297.57,59.986,1491822903,"274151322000054","219011344069620",0.00,4.00,0,293.96,300.87,0.0,0.0,0.000,896320.0,896320.0,822,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491822963,1839760.00
04/10/2017 07:15,2,0.000,ALERT,211.48,298.47,59.996,1491822903,"201051344000867","219011344069620",0.00,4.00,0,295.46,301.47,0.0,0.0,0.000,657407.1,657407.1,826,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491822964,1839761.00
04/10/2017 07:15,2,0.000,ALERT,211.25,299.07,60.012,1491822903,"201051344001093","219011344069620",0.00,4.00,0,295.76,301.47,0.0,0.0,0.000,659025.4,659025.4,823,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491822966,1839762.00
04/10/2017 07:15,2,0.000,ALERT,211.25,299.07,59.991,1491822903,"201051344000900","219011344069620",0.00,3.30,0,295.76,300.87,0.0,0.0,0.000,678616.0,678616.0,826,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491822968,1839763.00
04/10/2017 07:15,2,0.000,ALERT,211.48,298.47,59.996,1491822903,"201051344000648","219011344069620",0.00,3.00,0,295.76,300.87,0.0,0.0,0.000,668136.2,668136.2,824,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491822970,1839764.00
04/10/2017 07:15,2,0.000,ALERT,211.25,299.37,59.954,1491822903,"201051344000569","219011344069620",0.00,3.30,0,296.96,301.47,0.0,0.0,0.000,680825.7,680825.7,822,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491822972,1839765.00
04/10/2017 07:15,2,0.000,ALERT,211.25,299.37,59.996,1491822903,"201051344000983","219011344069620",0.00,3.70,0,296.66,301.17,0.0,0.0,0.000,671568.2,671568.2,822,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491822973,1839766.00
04/10/2017 07:15,2,0.000,ALERT,211.25,298.77,59.996,1491822903,"201051344001158","219011344069620",0.00,2.50,0,295.76,300.87,0.0,0.0,0.000,657361.5,657361.5,825,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491822975,1839767.00
04/10/2017 07:15,2,0.000,ALERT,211.70,299.67,60.002,1491822903,"201051344000576","219011344069620",0.00,3.70,0,296.36,301.17,0.0,0.0,0.000,671363.5,671363.5,826,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491822977,1839768.00
04/10/2017 07:15,2,0.000,ALERT,210.57,296.66,59.986,1491822903,"274151322000087","219011344069620",0.00,4.50,0,293.36,299.97,0.0,0.0,0.000,868343.5,868343.5,829,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491822979,1839769.00
04/10/2017 07:30,2,0.000,ALERT,211.93,299.37,59.996,1491823804,"201051344000645","219011344069620",0.00,3.70,0,296.96,302.07,0.0,0.0,0.000,670547.9,670547.9,826,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491823806,1839770.00
04/10/2017 07:30,2,0.018,ALERT,210.80,298.47,59.991,1491823804,"274151322000085","219011344069620",28.63,3.70,0,295.76,300.57,0.0,0.0,0.000,893558.1,893558.1,822,0,0,0,L,1151911521,0,121.55,121.33,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1491823808,1839771.00
04/10/2017 07:30,2,0.000,ALERT,211.93,298.77,59.959,1491823804,"201051344000633","219011344069620",0.00,3.00,0,295.46,301.77,0.0,0.0,0.000,656979.7,656979.7,827,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491823810,1839772.00
04/10/2017 07:30,2,0.000,ALERT,211.48,299.37,59.996,1491823804,"201051344000469","219011344069620",0.00,2.50,0,296.06,301.77,0.0,0.0,0.000,659712.0,659712.0,825,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491823812,1839773.00
04/10/2017 07:30,2,0.000,ALERT,211.48,299.97,59.991,1491823804,"201051344000646","219011344069620",0.00,3.00,0,295.46,300.87,0.0,0.0,0.000,653278.2,653278.2,825,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491823814,1839774.00
04/10/2017 07:30,2,0.041,ALERT,210.12,299.07,59.991,1491823804,"274151322000052","219011344069620",28.84,3.30,0,295.46,300.27,0.0,0.0,0.000,925571.9,925571.9,826,0,0,0,L,1151911521,0,120.20,121.55,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1491823815,1839775.00
04/10/2017 07:30,2,0.000,ALERT,211.93,300.27,60.034,1491823804,"201051344000585","219011344069620",0.00,3.30,0,295.46,300.87,0.0,0.0,0.000,664193.7,664193.7,824,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491823817,1839776.00
04/10/2017 07:30,2,0.000,ALERT,211.48,299.97,59.986,1491823804,"201051344001230","219011344069620",0.00,3.00,0,296.06,301.17,0.0,0.0,0.000,657603.9,657603.9,825,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491823819,1839777.00
04/10/2017 07:30,2,0.000,ALERT,212.16,300.27,60.028,1491823804,"201051344000582","219011344069620",0.00,2.50,0,296.96,301.77,0.0,0.0,0.000,647612.6,647612.6,822,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491823821,1839778.00
04/10/2017 07:30,2,0.000,ALERT,211.48,299.97,60.002,1491823804,"201051344000955","219011344069620",0.00,3.00,0,296.06,300.87,0.0,0.0,0.000,665844.8,665844.8,825,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491823823,1839779.00
04/10/2017 07:30,2,0.000,ALERT,210.57,297.57,59.986,1491823804,"274151322000094","219011344069620",0.00,3.00,0,295.46,299.67,0.0,0.0,0.000,755497.7,755497.7,847,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491823825,1839780.00
04/10/2017 07:30,2,0.000,ALERT,211.48,299.67,59.996,1491823804,"201051344000579","219011344069620",0.00,3.30,0,297.87,302.68,0.0,0.0,0.000,677315.4,677315.4,828,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491823826,1839781.00
04/10/2017 07:30,2,0.102,ALERT,211.48,300.27,59.986,1491823804,"201051344000890","219011344069620",30.53,3.30,0,296.36,302.07,3.2,1.2,0.000,659653.4,659653.4,823,0,0,0,L,1122011218,0,121.33,120.42,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1491823828,1839782.00
04/10/2017 07:30,2,0.000,ALERT,211.70,299.67,59.991,1491823804,"201051344000438","219011344069620",0.00,3.00,0,296.96,301.17,0.0,0.0,0.000,662574.4,662574.4,823,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491823830,1839783.00
04/10/2017 07:30,2,0.139,ALERT,211.93,299.37,59.986,1491823804,"201051344000417","219011344069620",19.74,3.00,0,296.36,300.27,2.8,0.8,0.000,626958.4,626958.4,829,0,0,0,L,1122011218,0,121.10,121.10,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1491823832,1839784.00
04/10/2017 07:30,2,0.020,ALERT,210.80,298.17,59.959,1491823804,"274151322000083","219011344069620",29.08,3.30,0,296.06,300.57,0.0,0.0,0.000,916352.6,916352.6,825,0,0,0,L,1151911521,0,121.10,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1491823834,1839785.00
04/10/2017 07:30,2,0.018,ALERT,211.25,298.77,60.002,1491823804,"274151322000076","219011344069620",29.98,3.30,0,295.76,300.57,0.0,0.0,0.000,976546.0,976546.0,826,0,0,0,L,1151911521,0,121.33,122.01,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,111,0,0,0,0,0,0,0,0,0,0,0,1491823835,1839786.00
04/10/2017 07:30,2,0.070,ALERT,211.48,299.67,60.002,1491823804,"201051344000868","219011344069620",29.94,3.30,0,297.57,302.68,2.1,0.2,0.000,658374.3,658374.3,826,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1491823837,1839787.00
04/10/2017 07:30,2,0.010,ALERT,210.57,299.07,59.991,1491823804,"274151322000095","219011344069620",29.30,3.00,0,296.66,301.17,0.0,0.0,0.000,967222.4,967222.4,825,0,0,0,L,1151911521,0,121.10,121.33,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1491823839,1839788.00
04/10/2017 07:30,2,0.062,ALERT,211.25,299.07,59.986,1491823804,"201051344000988","219011344069620",19.80,3.30,0,294.56,301.77,1.3,0.0,0.000,602127.1,602127.1,826,0,0,0,L,1122011218,0,120.42,121.55,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1491823841,1839789.00
04/10/2017 07:30,2,0.117,ALERT,211.48,299.07,59.981,1491823804,"201051344001025","219011344069620",14.21,2.50,0,296.06,301.47,1.7,0.0,0.000,661785.5,661785.5,824,0,0,0,L,1122011218,0,121.10,121.10,0200,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491823843,1839790.00
04/10/2017 07:30,2,0.000,ALERT,211.25,299.97,59.991,1491823804,"201051344000458","219011344069620",0.00,4.50,0,297.26,302.68,0.0,0.0,0.000,670634.4,670634.4,822,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491823844,1839791.00
04/10/2017 07:30,2,0.000,ALERT,211.93,299.67,59.986,1491823804,"201051344000853","219011344069620",0.00,3.00,0,296.96,302.07,0.0,0.0,0.000,670943.3,670943.3,823,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491823846,1839792.00
04/10/2017 07:30,2,0.064,ALERT,212.16,299.97,59.975,1491823804,"201051344000685","219011344069620",30.18,3.00,0,296.66,300.87,2.0,0.0,0.000,662715.5,662715.5,824,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1491823848,1839793.00
04/10/2017 07:30,2,0.066,ALERT,211.70,299.37,59.981,1491823804,"201051344000917","219011344069620",30.08,4.00,0,295.46,300.27,2.0,0.0,0.000,659347.4,659347.4,827,0,0,0,L,1122011218,0,121.10,121.33,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1491823850,1839794.00
04/10/2017 07:30,2,0.064,ALERT,211.70,299.97,60.023,1491823804,"201051344001145","219011344069620",26.70,3.00,0,297.26,301.77,1.6,0.0,0.000,667192.1,667192.1,825,0,0,0,L,1122011218,0,121.33,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1491823852,1839795.00
04/10/2017 07:30,2,0.086,ALERT,211.70,299.07,60.018,1491823804,"201051344000651","219011344069620",30.08,2.00,0,296.36,300.57,2.7,0.7,0.000,655899.9,655899.9,822,0,0,0,L,1122011218,0,121.55,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1491823854,1839796.00
04/10/2017 07:30,2,0.008,ALERT,209.90,298.17,59.986,1491823804,"274151322000088","219011344069620",27.69,4.00,0,295.46,299.67,0.0,0.0,0.000,878115.5,878115.5,827,0,0,0,L,1151911521,0,121.55,121.10,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1491823855,1839797.00
04/10/2017 07:30,2,0.008,ALERT,211.25,296.96,59.975,1491823804,"274151322000068","219011344069620",39.90,4.00,0,295.46,380.22,0.0,0.0,0.000,755816.8,755816.8,847,0,0,0,L,1151911521,0,121.33,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1491823857,1839798.00
04/10/2017 07:30,2,0.064,ALERT,211.48,299.67,59.991,1491823804,"201051344001135","219011344069620",30.42,3.00,0,296.96,301.47,2.0,0.0,0.000,651673.3,651673.3,823,0,0,0,L,1122011218,0,121.10,121.10,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1491823859,1839799.00
04/10/2017 07:30,2,0.000,ALERT,211.25,299.97,59.949,1491823804,"201051344000594","219011344069620",0.00,3.00,0,296.66,302.68,0.0,0.0,0.000,672426.3,672426.3,825,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491823861,1839800.00
04/10/2017 07:30,2,0.066,ALERT,211.93,299.37,59.991,1491823804,"201051344001203","219011344069620",29.90,3.00,0,296.96,302.68,2.1,0.1,0.000,660225.7,660225.7,824,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1491823862,1839801.00
04/10/2017 07:30,2,0.014,ALERT,210.35,298.17,59.975,1491823804,"274151322000054","219011344069620",28.98,4.00,0,296.06,300.27,0.0,0.0,0.000,896320.0,896320.0,824,0,0,0,L,1151911521,0,121.10,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1491823864,1839802.00
04/10/2017 07:30,2,0.000,ALERT,211.70,299.07,59.975,1491823804,"201051344000867","219011344069620",0.00,3.70,0,296.36,301.77,0.0,0.0,0.000,657407.1,657407.1,828,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491823866,1839803.00
04/10/2017 07:30,2,0.125,ALERT,211.70,299.67,59.970,1491823804,"201051344001093","219011344069620",29.74,3.70,0,296.66,300.87,3.8,1.7,0.000,659025.4,659025.4,825,0,0,0,L,1122011218,0,121.10,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1491823868,1839804.00
04/10/2017 07:30,2,0.000,ALERT,211.25,299.37,59.970,1491823804,"201051344000900","219011344069620",0.00,3.00,0,296.66,302.07,0.0,0.0,0.000,678616.0,678616.0,828,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491823870,1839805.00
04/10/2017 07:30,2,0.084,ALERT,211.48,298.77,59.981,1491823804,"201051344000648","219011344069620",29.90,2.50,0,296.66,301.77,2.6,0.6,0.000,668136.2,668136.2,826,0,0,0,L,1122011218,0,120.20,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1491823871,1839806.00
04/10/2017 07:30,2,0.088,ALERT,211.48,299.97,60.002,1491823804,"201051344000569","219011344069620",30.18,3.30,0,297.87,302.68,2.7,0.7,0.000,680825.7,680825.7,824,0,0,0,L,1122011218,0,120.20,121.78,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1491823873,1839807.00
04/10/2017 07:30,2,0.000,ALERT,211.70,299.67,59.933,1491823804,"201051344000983","219011344069620",0.00,3.30,0,297.57,302.37,0.0,0.0,0.000,671568.2,671568.2,824,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491823875,1839808.00
04/10/2017 07:30,2,0.053,ALERT,211.70,299.07,59.986,1491823804,"201051344001158","219011344069620",29.84,2.50,0,296.66,301.77,1.6,0.0,0.000,657361.5,657361.5,827,0,0,0,L,1122011218,0,120.42,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1491823877,1839809.00
04/10/2017 07:30,2,0.000,ALERT,212.16,299.97,59.981,1491823804,"201051344000576","219011344069620",0.00,3.00,0,297.26,302.37,0.0,0.0,0.000,671363.5,671363.5,828,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491823879,1839810.00
04/10/2017 07:30,2,0.031,ALERT,210.57,296.96,59.975,1491823804,"274151322000087","219011344069620",28.03,4.00,0,295.16,299.37,0.0,0.0,0.000,868343.5,868343.5,831,0,0,0,L,1151911521,0,121.33,121.55,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1491823881,1839811.00
04/10/2017 07:45,2,0.119,ALERT,212.16,299.37,60.018,1491824703,"201051344000645","219011344069620",18.05,3.70,0,297.26,301.47,2.2,0.2,0.000,670547.9,670547.9,828,0,0,0,L,1122011218,0,121.10,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1491824705,1839812.00
04/10/2017 07:45,2,0.055,ALERT,210.57,297.26,59.981,1491824703,"274151322000085","219011344069620",18.25,3.70,0,295.76,300.27,1.0,0.0,0.000,893558.1,893558.1,824,0,0,0,L,1151911521,0,121.55,121.33,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1491824707,1839813.00
04/10/2017 07:45,2,0.135,ALERT,212.16,298.77,59.981,1491824703,"201051344000633","219011344069620",16.64,3.00,0,295.76,300.87,2.3,0.3,0.000,656979.8,656979.8,829,0,0,0,L,1122011218,0,121.10,122.01,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1491824709,1839814.00
04/10/2017 07:45,2,0.168,ALERT,211.70,299.07,59.986,1491824703,"201051344000469","219011344069620",17.87,2.50,0,296.36,301.17,3.1,1.0,0.000,659712.2,659712.2,827,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1491824711,1839815.00
04/10/2017 07:45,2,0.133,ALERT,211.70,300.27,59.981,1491824703,"201051344000646","219011344069620",19.38,2.50,0,297.26,301.77,2.6,0.6,0.000,653278.3,653278.3,827,0,0,0,L,1122011218,0,121.55,121.10,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1491824713,1839816.00
04/10/2017 07:45,2,0.080,ALERT,210.35,296.96,60.012,1491824703,"274151322000052","219011344069620",17.97,3.30,0,295.46,300.57,1.4,0.0,0.000,925571.9,925571.9,828,0,0,0,L,1151911521,0,120.42,121.55,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1491824714,1839817.00
04/10/2017 07:45,2,0.141,ALERT,211.93,300.57,59.975,1491824703,"201051344000585","219011344069620",19.86,3.70,0,297.26,302.07,2.9,0.8,0.000,664193.7,664193.7,826,0,0,0,L,1122011218,0,121.10,121.55,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1491824716,1839818.00
04/10/2017 07:45,2,0.148,ALERT,211.70,300.57,59.986,1491824703,"201051344001230","219011344069620",18.61,3.30,0,297.87,302.07,2.8,0.8,0.000,657604.0,657604.0,827,0,0,0,L,1122011218,0,121.55,120.88,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1491824718,1839819.00
04/10/2017 07:45,2,0.156,ALERT,212.38,301.17,59.975,1491824703,"201051344000582","219011344069620",20.75,2.50,0,298.47,302.98,3.3,1.3,0.000,647612.8,647612.8,824,0,0,0,L,1122011218,0,121.55,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1491824720,1839820.00
04/10/2017 07:45,2,0.172,ALERT,211.48,300.27,60.018,1491824703,"201051344000955","219011344069620",20.16,3.00,0,297.87,301.77,3.5,1.5,0.000,665845.0,665845.0,827,0,0,0,L,1122011218,0,120.88,121.10,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1491824722,1839821.00
