ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/10/2017 07:45,2,0.000,ALERT,210.57,338.74,59.970,1491824703,"274151322000094","219011344069620",40.55,3.00,0,295.46,389.54,0.0,0.0,0.000,755497.7,755497.7,849,0,0,0,L,1151911521,0,120.88,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1491824723,1839822.00
04/10/2017 07:45,2,0.168,ALERT,211.70,299.67,59.986,1491824703,"201051344000579","219011344069620",19.00,3.30,0,298.17,302.07,3.3,1.2,0.000,677315.6,677315.6,830,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1491824725,1839823.00
04/10/2017 07:45,2,0.168,ALERT,211.70,300.87,59.970,1491824703,"201051344000890","219011344069620",21.55,3.30,0,298.17,302.98,3.7,1.6,0.000,659653.7,659653.7,825,0,0,0,L,1122011218,0,121.55,120.65,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1491824727,1839824.00
04/10/2017 07:45,2,0.172,ALERT,211.93,300.27,59.981,1491824703,"201051344000438","219011344069620",21.15,3.00,0,297.87,302.37,3.7,1.7,0.000,662574.7,662574.7,825,0,0,0,L,1122011218,0,121.78,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,111,0,0,0,0,0,0,0,0,0,0,0,1491824729,1839825.00
04/10/2017 07:45,2,0.195,ALERT,211.93,299.97,59.970,1491824703,"201051344000417","219011344069620",17.91,3.00,0,297.26,301.47,3.6,1.5,0.000,626958.6,626958.6,831,0,0,0,L,1122011218,0,121.33,121.10,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1491824731,1839826.00
04/10/2017 07:45,2,0.061,ALERT,210.80,297.87,59.991,1491824703,"274151322000083","219011344069620",20.18,3.30,0,296.06,300.57,1.3,0.0,0.000,916352.6,916352.6,827,0,0,0,L,1151911521,0,121.10,121.55,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1491824732,1839827.00
04/10/2017 07:45,2,0.064,ALERT,211.25,298.17,59.970,1491824703,"274151322000076","219011344069620",21.45,3.30,0,295.76,300.57,1.4,0.0,0.000,976546.0,976546.0,828,0,0,0,L,1151911521,0,121.33,122.01,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1491824734,1839828.00
04/10/2017 07:45,2,0.139,ALERT,211.48,299.67,59.986,1491824703,"201051344000868","219011344069620",19.74,3.30,0,297.87,302.07,2.8,0.8,0.000,658374.3,658374.3,828,0,0,0,L,1122011218,0,120.42,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1491824736,1839829.00
04/10/2017 07:45,2,0.057,ALERT,210.35,298.17,59.949,1491824703,"274151322000095","219011344069620",21.35,3.00,0,296.66,301.17,1.2,0.0,0.000,967222.4,967222.4,827,0,0,0,L,1151911521,0,121.33,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1491824738,1839830.00
04/10/2017 07:45,2,0.115,ALERT,211.48,299.07,60.018,1491824703,"201051344000988","219011344069620",17.93,3.30,0,294.86,301.17,2.1,0.1,0.000,602127.1,602127.1,828,0,0,0,L,1122011218,0,120.42,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1491824740,1839831.00
04/10/2017 07:45,2,0.148,ALERT,211.70,299.37,59.970,1491824703,"201051344001025","219011344069620",22.66,2.50,0,297.57,302.37,3.4,1.4,0.000,661785.6,661785.6,826,0,0,0,L,1122011218,0,121.10,121.10,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1491824742,1839832.00
04/10/2017 07:45,2,0.150,ALERT,211.48,299.37,59.975,1491824703,"201051344000458","219011344069620",20.52,4.50,0,297.87,302.37,3.1,1.1,0.000,670634.6,670634.6,824,0,0,0,L,1122011218,0,120.65,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1491824743,1839833.00
04/10/2017 07:45,2,0.137,ALERT,212.16,299.37,59.975,1491824703,"201051344000853","219011344069620",19.20,3.00,0,297.87,301.77,2.7,0.6,0.000,670943.3,670943.3,825,0,0,0,L,1122011218,0,121.10,122.01,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1491824745,1839834.00
04/10/2017 07:45,2,0.146,ALERT,212.38,300.57,59.981,1491824703,"201051344000685","219011344069620",21.73,3.30,0,297.57,302.07,3.3,1.2,0.000,662715.6,662715.6,826,0,0,0,L,1122011218,0,122.23,121.10,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1491824747,1839835.00
04/10/2017 07:45,2,0.146,ALERT,211.93,300.27,59.981,1491824703,"201051344000917","219011344069620",21.43,4.00,0,296.66,301.47,3.2,1.2,0.000,659347.5,659347.5,829,0,0,0,L,1122011218,0,121.33,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1491824749,1839836.00
04/10/2017 07:45,2,0.131,ALERT,212.16,300.57,59.970,1491824703,"201051344001145","219011344069620",22.11,3.00,0,297.26,302.68,3.0,0.9,0.000,667192.2,667192.2,827,0,0,0,L,1122011218,0,121.33,121.10,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1491824751,1839837.00
04/10/2017 07:45,2,0.205,ALERT,212.16,300.27,60.002,1491824703,"201051344000651","219011344069620",19.02,2.00,0,296.96,301.47,4.0,1.9,0.000,655900.2,655900.2,824,0,0,0,L,1122011218,0,122.01,120.88,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1491824752,1839838.00
04/10/2017 07:45,2,0.049,ALERT,210.35,296.96,59.954,1491824703,"274151322000088","219011344069620",20.89,3.70,0,295.46,299.97,1.0,0.0,0.000,878115.5,878115.5,829,0,0,0,L,1151911521,0,121.78,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1491824754,1839839.00
04/10/2017 07:45,2,0.006,ALERT,211.48,299.97,59.970,1491824703,"274151322000068","219011344069620",41.25,4.00,0,295.16,391.94,0.0,0.0,0.000,755816.8,755816.8,849,0,0,0,L,1151911521,0,121.33,122.01,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1491824756,1839840.00
04/10/2017 07:45,2,0.143,ALERT,211.48,300.27,59.970,1491824703,"201051344001135","219011344069620",22.44,3.00,0,297.87,302.37,3.3,1.2,0.000,651673.4,651673.4,825,0,0,0,L,1122011218,0,121.33,120.88,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1491824758,1839841.00
04/10/2017 07:45,2,0.154,ALERT,211.03,299.67,59.938,1491824703,"201051344000594","219011344069620",21.31,3.00,0,297.26,301.77,3.4,1.3,0.000,672426.4,672426.4,827,0,0,0,L,1122011218,0,120.42,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1491824760,1839842.00
04/10/2017 07:45,2,0.152,ALERT,211.93,300.27,60.018,1491824703,"201051344001203","219011344069620",21.77,3.00,0,297.57,303.58,3.4,1.3,0.000,660225.8,660225.8,826,0,0,0,L,1122011218,0,121.78,120.88,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1491824761,1839843.00
04/10/2017 07:45,2,0.061,ALERT,210.57,297.87,59.986,1491824703,"274151322000054","219011344069620",21.41,4.00,0,295.76,300.57,1.4,0.0,0.000,896320.0,896320.0,826,0,0,0,L,1151911521,0,121.33,121.33,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1491824763,1839844.00
04/10/2017 07:45,2,0.141,ALERT,211.70,298.77,59.975,1491824703,"201051344000867","219011344069620",21.17,3.70,0,296.96,301.77,3.0,1.0,0.000,657407.1,657407.1,830,0,0,0,L,1122011218,0,120.88,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1491824765,1839845.00
04/10/2017 07:45,2,0.201,ALERT,211.70,299.97,59.975,1491824703,"201051344001093","219011344069620",21.73,4.00,0,297.57,301.77,4.4,2.4,0.000,659025.8,659025.8,827,0,0,0,L,1122011218,0,121.33,121.10,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1491824767,1839846.00
04/10/2017 07:45,2,0.088,ALERT,211.48,299.37,59.981,1491824703,"201051344000900","219011344069620",19.72,3.00,0,297.26,301.47,1.8,0.0,0.000,678616.0,678616.0,830,0,0,0,L,1122011218,0,120.65,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1491824769,1839847.00
04/10/2017 07:45,2,0.162,ALERT,211.70,298.77,59.986,1491824703,"201051344000648","219011344069620",21.11,2.50,0,296.96,301.47,3.5,1.4,0.000,668136.4,668136.4,828,0,0,0,L,1122011218,0,120.20,122.01,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1491824771,1839848.00
04/10/2017 07:45,2,0.154,ALERT,211.70,299.67,59.986,1491824703,"201051344000569","219011344069620",21.09,3.30,0,297.87,302.37,3.3,1.3,0.000,680825.8,680825.8,826,0,0,0,L,1122011218,0,120.20,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1491824772,1839849.00
04/10/2017 07:45,2,0.141,ALERT,211.70,299.37,59.986,1491824703,"201051344000983","219011344069620",21.01,3.70,0,297.87,302.07,3.0,1.0,0.000,671568.2,671568.2,826,0,0,0,L,1122011218,0,120.65,121.55,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1491824774,1839850.00
04/10/2017 07:45,2,0.133,ALERT,211.70,299.37,60.023,1491824703,"201051344001158","219011344069620",21.01,2.50,0,296.96,301.47,2.9,0.8,0.000,657361.5,657361.5,829,0,0,0,L,1122011218,0,120.42,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1491824776,1839851.00
04/10/2017 07:45,2,0.162,ALERT,212.16,299.97,59.991,1491824703,"201051344000576","219011344069620",20.36,3.00,0,297.87,301.77,3.4,1.3,0.000,671363.6,671363.6,830,0,0,0,L,1122011218,0,120.88,121.78,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1491824778,1839852.00
04/10/2017 07:45,2,0.074,ALERT,210.57,296.36,59.986,1491824703,"274151322000087","219011344069620",20.28,4.00,0,294.56,299.67,1.5,0.0,0.000,868343.5,868343.5,833,0,0,0,L,1151911521,0,121.33,121.55,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1491824779,1839853.00
04/10/2017 08:00,2,0.164,ACTIVE,211.93,299.37,59.970,1491825603,"201051344000645","219011344069620",20.67,4.00,0,297.26,303.28,3.4,1.4,0.000,670548.2,670548.2,830,0,0,0,L,1122011218,0,121.10,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491825604,1839854.00
04/10/2017 08:00,2,0.072,ACTIVE_NO_POWER,210.35,297.57,59.959,1491825603,"274151322000085","219011344069620",23.24,3.70,0,295.16,299.67,1.7,0.0,0.000,893558.1,893558.1,826,0,0,0,L,1151911521,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491825605,1839855.00
04/10/2017 08:00,2,0.184,ACTIVE,212.16,299.37,59.959,1491825603,"201051344000633","219011344069620",19.54,3.00,0,295.16,303.28,3.7,1.6,0.000,656980.1,656980.1,831,0,0,0,L,1122011218,0,121.10,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491825606,1839856.00
04/10/2017 08:00,2,0.189,ACTIVE,211.70,299.67,59.970,1491825603,"201051344000469","219011344069620",23.12,3.00,0,296.36,303.58,4.5,2.4,0.000,659712.7,659712.7,829,0,0,0,L,1122011218,0,120.20,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491825607,1839857.00
04/10/2017 08:00,2,0.154,ALERT,211.25,299.97,60.002,1491825603,"201051344000646","219011344069620",23.46,3.00,0,297.87,336.04,3.7,1.7,0.000,653278.7,653278.7,829,0,0,0,L,1122011218,0,121.55,120.65,0002,1,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491825609,1839858.00
04/10/2017 08:00,2,0.098,ACTIVE,210.12,297.57,59.959,1491825603,"274151322000052","219011344069620",22.66,3.70,0,294.86,299.97,2.2,0.2,0.000,925572.0,925572.0,830,0,0,0,L,1151911521,0,120.42,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491825610,1839859.00
04/10/2017 08:00,2,0.162,ALERT,211.48,300.27,59.965,1491825603,"201051344000585","219011344069620",23.34,3.70,0,298.17,336.64,3.9,1.8,0.000,664194.2,664194.2,828,0,0,0,L,1122011218,0,120.88,121.10,0002,1,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491825612,1839860.00
04/10/2017 08:00,2,0.170,ALERT,211.25,300.27,59.944,1491825603,"201051344001230","219011344069620",21.69,3.30,0,298.47,336.64,3.8,1.7,0.000,657604.3,657604.3,829,0,0,0,L,1122011218,0,121.55,120.42,0002,1,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491825613,1839861.00
04/10/2017 08:00,2,0.199,ACTIVE,211.93,301.17,59.996,1491825603,"201051344000582","219011344069620",20.56,3.00,0,299.37,307.78,4.2,2.1,0.000,647613.3,647613.3,826,0,0,0,L,1122011218,0,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491825614,1839862.00
04/10/2017 08:00,2,0.189,ALERT,211.03,300.27,59.986,1491825603,"201051344000955","219011344069620",23.08,3.30,0,298.77,339.95,4.5,2.4,0.000,665845.6,665845.6,829,0,0,0,L,1122011218,0,120.88,120.88,0002,2,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491825616,1839863.00
04/10/2017 08:00,2,0.000,ALERT,210.35,296.96,59.922,1491825603,"274151322000094","219011344069620",41.47,3.00,0,294.56,397.66,0.0,0.0,0.000,755497.7,755497.7,851,0,0,0,L,1151911521,0,120.65,121.55,0002,1,0,0,0,0,0,0,201,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1491825618,1839864.00
04/10/2017 08:00,2,0.189,ACTIVE,211.48,301.17,59.965,1491825603,"201051344000579","219011344069620",22.72,3.30,0,297.57,308.99,4.4,2.3,0.000,677316.1,677316.1,832,0,0,0,L,1122011218,0,120.42,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491825619,1839865.00
04/10/2017 08:00,2,0.182,ALERT,211.25,300.57,59.965,1491825603,"201051344000890","219011344069620",23.72,3.70,0,299.07,339.34,4.4,2.3,0.000,659654.2,659654.2,827,0,0,0,L,1122011218,0,121.55,120.42,0002,4,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491825621,1839866.00
04/10/2017 08:00,2,0.188,ALERT,211.48,299.97,59.959,1491825603,"201051344000438","219011344069620",23.50,3.00,0,298.77,336.64,4.5,2.4,0.000,662575.2,662575.2,827,0,0,0,L,1122011218,0,121.55,120.88,0002,3,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491825622,1839867.00
04/10/2017 08:00,2,0.197,ACTIVE,211.48,299.37,59.959,1491825603,"201051344000417","219011344069620",19.16,3.30,0,297.87,301.77,3.8,1.8,0.000,626959.0,626959.0,833,0,0,0,L,1122011218,0,121.10,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491825623,1839868.00
04/10/2017 08:00,2,0.072,ACTIVE_NO_POWER,210.35,297.57,59.959,1491825603,"274151322000083","219011344069620",22.58,3.70,0,295.46,299.67,1.7,0.0,0.000,916352.6,916352.6,829,0,0,0,L,1151911521,0,120.42,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491825624,1839869.00
04/10/2017 08:00,2,0.074,ACTIVE_NO_POWER,211.03,297.57,59.938,1491825603,"274151322000076","219011344069620",23.56,3.70,0,295.16,299.97,1.8,0.0,0.000,976546.0,976546.0,830,0,0,0,L,1151911521,0,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491825625,1839870.00
04/10/2017 08:00,2,0.154,ACTIVE,211.48,300.27,59.965,1491825603,"201051344000868","219011344069620",22.11,3.30,0,297.87,304.18,3.5,1.4,0.000,658374.6,658374.6,830,0,0,0,L,1122011218,0,120.42,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491825626,1839871.00
04/10/2017 08:00,2,0.066,ACTIVE_NO_POWER,210.57,298.77,59.959,1491825603,"274151322000095","219011344069620",23.10,3.00,0,296.36,300.27,1.6,0.0,0.000,967222.4,967222.4,829,0,0,0,L,1151911521,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491825627,1839872.00
04/10/2017 08:00,2,0.119,ACTIVE,211.48,299.07,59.954,1491825603,"201051344000988","219011344069620",19.08,3.30,0,294.86,303.28,2.3,0.3,0.000,602127.2,602127.2,830,0,0,0,L,1122011218,0,120.42,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491825628,1839873.00
04/10/2017 08:00,2,0.158,ALERT,211.25,299.37,60.002,1491825603,"201051344001025","219011344069620",24.03,3.00,0,298.17,336.64,3.9,1.8,0.000,661786.0,661786.0,828,0,0,0,L,1122011218,0,121.10,120.88,0002,1,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491825630,1839874.00
04/10/2017 08:00,2,0.164,ACTIVE,211.48,299.07,59.959,1491825603,"201051344000458","219011344069620",22.48,4.50,0,297.26,303.88,3.8,1.7,0.000,670634.9,670634.9,826,0,0,0,L,1122011218,0,120.65,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491825630,1839875.00
04/10/2017 08:00,2,0.148,ACTIVE,212.38,299.07,59.959,1491825603,"201051344000853","219011344069620",21.27,3.30,0,297.26,303.28,3.2,1.2,0.000,670943.5,670943.5,827,0,0,0,L,1122011218,0,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491825631,1839876.00
04/10/2017 08:00,2,0.156,ALERT,211.70,299.97,59.954,1491825603,"201051344000685","219011344069620",23.04,3.30,0,298.77,336.94,3.7,1.6,0.000,662715.9,662715.9,828,0,0,0,L,1122011218,0,122.01,120.65,0002,1,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491825633,1839877.00
04/10/2017 08:00,2,0.162,ALERT,211.70,299.67,59.949,1491825603,"201051344000917","219011344069620",21.85,4.00,0,296.96,336.94,3.6,1.5,0.000,659347.9,659347.9,831,0,0,0,L,1122011218,0,121.33,121.10,0002,2,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491825635,1839878.00
04/10/2017 08:00,2,0.141,ALERT,211.48,300.27,59.970,1491825603,"201051344001145","219011344069620",22.66,3.30,0,299.07,337.24,3.3,1.2,0.000,667192.5,667192.5,829,0,0,0,L,1122011218,0,121.33,120.65,0002,3,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491825637,1839879.00
04/10/2017 08:00,2,0.191,ACTIVE,211.48,299.37,59.959,1491825603,"201051344000651","219011344069620",22.58,2.50,0,298.47,312.29,4.4,2.4,0.000,655900.7,655900.7,826,0,0,0,L,1122011218,0,121.55,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491825638,1839880.00
04/10/2017 08:00,2,0.055,ACTIVE_NO_POWER,209.90,296.66,59.949,1491825603,"274151322000088","219011344069620",22.11,4.00,0,294.86,299.37,1.3,0.0,0.000,878115.5,878115.5,831,0,0,0,L,1151911521,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491825639,1839881.00
04/10/2017 08:00,2,0.006,ALERT,211.03,296.96,59.949,1491825603,"274151322000068","219011344069620",41.59,4.00,0,295.16,403.37,0.0,0.0,0.000,755816.8,755816.8,851,0,0,0,L,1151911521,0,121.33,121.78,0002,3,0,0,0,0,0,0,211,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1491825640,1839882.00
04/10/2017 08:00,2,0.148,ALERT,210.80,299.67,59.959,1491825603,"201051344001135","219011344069620",23.36,3.30,0,299.07,339.65,3.5,1.5,0.000,651673.7,651673.7,827,0,0,0,L,1122011218,0,121.10,120.42,0002,3,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491825642,1839883.00
04/10/2017 08:00,2,0.160,ALERT,211.25,299.67,59.986,1491825603,"201051344000594","219011344069620",22.50,3.30,0,296.96,334.84,3.7,1.6,0.000,672426.8,672426.8,829,0,0,0,L,1122011218,0,120.42,121.33,0002,1,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491825644,1839884.00
04/10/2017 08:00,2,0.180,ACTIVE,211.48,299.67,59.954,1491825603,"201051344001203","219011344069620",20.40,3.00,0,298.47,311.39,3.7,1.7,0.000,660226.2,660226.2,828,0,0,0,L,1122011218,0,121.78,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491825645,1839885.00
04/10/2017 08:00,2,0.066,ACTIVE_NO_POWER,210.12,297.87,59.933,1491825603,"274151322000054","219011344069620",22.34,4.00,0,295.46,299.67,1.6,0.0,0.000,896320.0,896320.0,828,0,0,0,L,1151911521,0,120.88,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491825646,1839886.00
04/10/2017 08:00,2,0.146,ACTIVE,211.70,298.47,59.970,1491825603,"201051344000867","219011344069620",22.26,4.00,0,296.66,303.88,3.3,1.3,0.000,657407.4,657407.4,832,0,0,0,L,1122011218,0,120.88,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491825647,1839887.00
04/10/2017 08:00,2,0.207,ACTIVE,211.25,299.97,59.954,1491825603,"201051344001093","219011344069620",22.52,4.00,0,298.47,333.33,4.7,2.6,0.000,659026.4,659026.4,829,0,0,0,L,1122011218,0,121.33,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491825648,1839888.00
04/10/2017 08:00,2,0.092,ACTIVE,211.48,299.37,59.970,1491825603,"201051344000900","219011344069620",21.65,3.30,0,297.26,303.28,2.0,0.1,0.000,678616.1,678616.1,832,0,0,0,L,1122011218,0,120.65,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491825649,1839889.00
04/10/2017 08:00,2,0.168,ACTIVE,211.48,298.17,59.965,1491825603,"201051344000648","219011344069620",22.13,3.00,0,296.66,313.20,3.8,1.7,0.000,668136.8,668136.8,830,0,0,0,L,1122011218,0,120.20,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491825649,1839890.00
04/10/2017 08:00,2,0.160,ACTIVE,211.70,299.67,59.975,1491825603,"201051344000569","219011344069620",22.13,3.30,0,298.17,308.09,3.6,1.6,0.000,680826.2,680826.2,828,0,0,0,L,1122011218,0,120.20,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491825650,1839891.00
04/10/2017 08:00,2,0.145,ACTIVE,211.48,299.07,59.981,1491825603,"201051344000983","219011344069620",22.03,3.70,0,297.87,303.58,3.3,1.2,0.000,671568.5,671568.5,828,0,0,0,L,1122011218,0,120.65,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491825651,1839892.00
04/10/2017 08:00,2,0.146,ACTIVE,211.70,298.77,59.965,1491825603,"201051344001158","219011344069620",20.85,2.50,0,296.96,302.98,3.1,1.1,0.000,657361.8,657361.8,831,0,0,0,L,1122011218,0,120.42,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491825652,1839893.00
04/10/2017 08:00,2,0.164,ACTIVE,212.16,299.67,59.959,1491825603,"201051344000576","219011344069620",21.45,3.30,0,297.57,303.88,3.6,1.5,0.000,671364.0,671364.0,832,0,0,0,L,1122011218,0,120.88,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491825653,1839894.00
04/10/2017 08:00,2,0.080,ACTIVE_NO_POWER,210.80,296.66,59.959,1491825603,"274151322000087","219011344069620",21.53,4.50,0,293.96,299.07,1.8,0.0,0.000,868343.5,868343.5,835,0,0,0,L,1151911521,0,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491825654,1839895.00
04/10/2017 08:15,2,0.131,ACTIVE,211.93,298.47,59.975,1491826503,"201051344000645","219011344069620",21.09,4.00,0,297.57,301.47,2.8,0.8,0.000,670548.5,670548.5,831,0,0,0,L,1122011218,0,121.10,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491826505,1839896.00
04/10/2017 08:15,2,0.061,ACTIVE_NO_POWER,210.57,297.57,59.986,1491826503,"274151322000085","219011344069620",20.95,4.00,0,296.06,299.67,1.3,0.0,0.000,893558.1,893558.1,827,0,0,0,L,1151911521,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491826506,1839897.00
04/10/2017 08:15,2,0.148,ACTIVE,212.16,298.47,59.965,1491826503,"201051344000633","219011344069620",20.20,3.30,0,296.06,300.87,3.0,1.0,0.000,656980.4,656980.4,832,0,0,0,L,1122011218,0,121.10,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491826507,1839898.00
04/10/2017 08:15,2,0.176,ACTIVE,211.70,298.47,59.954,1491826503,"201051344000469","219011344069620",20.81,3.00,0,296.96,301.17,3.7,1.7,0.000,659713.2,659713.2,830,0,0,0,L,1122011218,0,120.20,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491826508,1839899.00
04/10/2017 08:15,2,0.145,ACTIVE,211.48,300.27,59.959,1491826503,"201051344000646","219011344069620",21.59,3.30,0,297.87,317.40,3.2,1.2,0.000,653279.0,653279.0,831,0,0,0,L,1122011218,0,121.33,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491826508,1839900.00
04/10/2017 08:15,2,0.086,ACTIVE_NO_POWER,210.35,298.77,59.975,1491826503,"274151322000052","219011344069620",20.40,4.00,0,295.76,300.27,1.8,0.0,0.000,925572.0,925572.0,831,0,0,0,L,1151911521,0,120.65,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491826509,1839901.00
04/10/2017 08:15,2,0.148,ACTIVE,211.70,300.27,59.965,1491826503,"201051344000585","219011344069620",21.77,3.70,0,298.17,302.07,3.3,1.3,0.000,664194.5,664194.5,830,0,0,0,L,1122011218,0,120.88,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491826510,1839902.00
04/10/2017 08:15,2,0.154,ACTIVE,211.48,300.57,59.959,1491826503,"201051344001230","219011344069620",20.46,3.30,0,298.17,302.07,3.2,1.2,0.000,657604.7,657604.7,831,0,0,0,L,1122011218,0,121.55,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491826511,1839903.00
04/10/2017 08:15,2,0.162,ACTIVE,212.16,301.17,59.954,1491826503,"201051344000582","219011344069620",22.40,3.00,0,299.07,327.92,3.7,1.6,0.000,647613.8,647613.8,827,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491826512,1839904.00
04/10/2017 08:15,2,0.197,ACTIVE,211.25,300.27,59.970,1491826503,"201051344000955","219011344069620",19.66,3.30,0,297.87,301.77,4.0,1.9,0.000,665846.1,665846.1,831,0,0,0,L,1122011218,0,120.88,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491826513,1839905.00
04/10/2017 08:15,2,0.014,ALERT,210.57,387.44,59.933,1491826503,"274151322000094","219011344069620",20.04,3.00,0,295.46,397.35,0.2,0.0,0.000,755497.7,755497.7,853,0,0,0,L,1151911521,0,120.88,121.78,0100,1,0,0,0,0,0,0,122,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1491826515,1839906.00
04/10/2017 08:15,2,0.176,ACTIVE,211.70,299.67,59.970,1491826503,"201051344000579","219011344069620",20.59,3.30,0,298.47,302.37,3.7,1.6,0.000,677316.5,677316.5,833,0,0,0,L,1122011218,0,120.65,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491826516,1839907.00
04/10/2017 08:15,2,0.172,ALERT,211.48,300.87,59.970,1491826503,"201051344000890","219011344069620",22.44,3.70,0,298.77,336.04,3.9,1.9,0.000,659654.7,659654.7,829,0,0,0,L,1122011218,0,121.55,120.42,0002,4,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491826517,1839908.00
04/10/2017 08:15,2,0.176,ACTIVE,211.70,300.27,59.975,1491826503,"201051344000438","219011344069620",22.15,3.00,0,298.47,302.68,4.0,1.9,0.000,662575.7,662575.7,829,0,0,0,L,1122011218,0,121.55,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491826518,1839909.00
04/10/2017 08:15,2,0.195,ACTIVE,211.70,299.67,59.970,1491826503,"201051344000417","219011344069620",18.39,3.30,0,297.57,301.47,3.6,1.6,0.000,626959.5,626959.5,834,0,0,0,L,1122011218,0,121.10,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491826519,1839910.00
04/10/2017 08:15,2,0.062,ACTIVE_NO_POWER,210.57,297.87,59.959,1491826503,"274151322000083","219011344069620",21.27,3.70,0,296.06,299.97,1.4,0.0,0.000,916352.6,916352.6,830,0,0,0,L,1151911521,0,120.88,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491826520,1839911.00
04/10/2017 08:15,2,0.064,ACTIVE_NO_POWER,211.03,297.57,59.965,1491826503,"274151322000076","219011344069620",21.87,3.70,0,295.76,299.97,1.4,0.0,0.000,976546.0,976546.0,831,0,0,0,L,1151911521,0,120.88,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491826521,1839912.00
04/10/2017 08:15,2,0.143,ACTIVE,211.25,299.37,59.959,1491826503,"201051344000868","219011344069620",20.46,3.70,0,298.17,302.37,3.0,1.0,0.000,658374.9,658374.9,831,0,0,0,L,1122011218,0,120.42,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491826522,1839913.00
04/10/2017 08:15,2,0.059,ACTIVE_NO_POWER,210.57,299.07,59.965,1491826503,"274151322000095","219011344069620",21.67,3.30,0,296.96,300.27,1.3,0.0,0.000,967222.4,967222.4,830,0,0,0,L,1151911521,0,121.33,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491826523,1839914.00
04/10/2017 08:15,2,0.117,ACTIVE,211.48,299.07,59.981,1491826503,"201051344000988","219011344069620",18.23,3.30,0,294.86,301.17,2.2,0.2,0.000,602127.2,602127.2,831,0,0,0,L,1122011218,0,120.42,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491826524,1839915.00
04/10/2017 08:15,2,0.146,ALERT,211.48,299.67,59.965,1491826503,"201051344001025","219011344069620",23.12,3.00,0,297.57,336.34,3.4,1.4,0.000,661786.4,661786.4,830,0,0,0,L,1122011218,0,121.10,121.10,0002,1,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491826526,1839916.00
04/10/2017 08:15,2,0.154,ACTIVE,211.48,298.77,59.975,1491826503,"201051344000458","219011344069620",21.09,4.50,0,297.57,302.37,3.3,1.3,0.000,670635.3,670635.3,827,0,0,0,L,1122011218,0,120.65,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491826527,1839917.00
04/10/2017 08:15,2,0.139,ACTIVE,212.16,298.77,59.975,1491826503,"201051344000853","219011344069620",19.80,3.30,0,297.57,301.77,2.8,0.8,0.000,670943.7,670943.7,828,0,0,0,L,1122011218,0,121.10,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491826527,1839918.00
04/10/2017 08:15,2,0.148,ACTIVE,211.93,300.27,59.965,1491826503,"201051344000685","219011344069620",22.11,3.30,0,298.17,321.61,3.4,1.3,0.000,662716.3,662716.3,830,0,0,0,L,1122011218,0,122.01,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491826528,1839919.00
04/10/2017 08:15,2,0.148,ACTIVE,211.70,299.67,59.975,1491826503,"201051344000917","219011344069620",21.77,4.50,0,296.96,334.84,3.3,1.3,0.000,659348.2,659348.2,833,0,0,0,L,1122011218,0,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491826529,1839920.00
04/10/2017 08:15,2,0.139,ACTIVE,211.70,300.27,59.954,1491826503,"201051344001145","219011344069620",21.45,3.30,0,298.47,331.23,3.0,1.0,0.000,667192.7,667192.7,831,0,0,0,L,1122011218,0,121.33,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491826530,1839921.00
04/10/2017 08:15,2,0.211,ACTIVE,211.70,299.37,59.959,1491826503,"201051344000651","219011344069620",19.04,2.50,0,297.87,301.47,4.1,2.0,0.000,655901.3,655901.3,827,0,0,0,L,1122011218,0,121.55,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491826531,1839922.00
04/10/2017 08:15,2,0.051,ACTIVE_NO_POWER,210.12,297.57,59.975,1491826503,"274151322000088","219011344069620",21.21,4.50,0,295.76,299.37,1.1,0.0,0.000,878115.5,878115.5,832,0,0,0,L,1151911521,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491826532,1839923.00
04/10/2017 08:15,2,0.006,ALERT,211.03,296.66,59.986,1491826503,"274151322000068","219011344069620",41.31,4.00,0,295.16,395.55,0.0,0.0,0.000,755816.8,755816.8,853,0,0,0,L,1151911521,0,121.10,121.78,0100,3,0,0,0,0,0,0,118,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1491826534,1839924.00
04/10/2017 08:15,2,0.145,ALERT,211.25,300.27,60.012,1491826503,"201051344001135","219011344069620",22.76,3.30,0,298.17,336.04,3.4,1.3,0.000,651674.1,651674.1,829,0,0,0,L,1122011218,0,121.10,120.88,0002,3,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491826535,1839925.00
04/10/2017 08:15,2,0.156,ACTIVE,211.03,299.07,59.996,1491826503,"201051344000594","219011344069620",21.63,3.30,0,297.26,301.77,3.5,1.4,0.000,672427.1,672427.1,831,0,0,0,L,1122011218,0,120.42,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491826536,1839926.00
04/10/2017 08:15,2,0.154,ACTIVE,211.70,299.97,59.981,1491826503,"201051344001203","219011344069620",22.17,3.30,0,297.57,303.58,3.5,1.4,0.000,660226.6,660226.6,829,0,0,0,L,1122011218,0,121.78,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491826537,1839927.00
04/10/2017 08:15,2,0.062,ACTIVE_NO_POWER,210.35,297.26,59.970,1491826503,"274151322000054","219011344069620",21.75,4.50,0,295.76,299.97,1.4,0.0,0.000,896320.0,896320.0,829,0,0,0,L,1151911521,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491826538,1839928.00
04/10/2017 08:15,2,0.145,ACTIVE,211.48,298.17,59.970,1491826503,"201051344000867","219011344069620",21.51,4.00,0,296.36,301.77,3.2,1.1,0.000,657407.7,657407.7,833,0,0,0,L,1122011218,0,120.88,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491826539,1839929.00
04/10/2017 08:15,2,0.201,ACTIVE,211.48,300.27,59.975,1491826503,"201051344001093","219011344069620",22.19,4.00,0,297.87,322.81,4.6,2.5,0.000,659027.1,659027.1,830,0,0,0,L,1122011218,0,121.10,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491826541,1839930.00
04/10/2017 08:15,2,0.094,ACTIVE_NO_POWER,211.25,298.47,59.981,1491826503,"201051344000900","219011344069620",19.88,3.30,0,297.26,301.47,1.9,0.0,0.000,678616.1,678616.1,833,0,0,0,L,1122011218,0,120.65,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491826541,1839931.00
04/10/2017 08:15,2,0.164,ACTIVE,211.48,297.87,59.975,1491826503,"201051344000648","219011344069620",21.53,3.00,0,296.66,301.47,3.6,1.5,0.000,668137.2,668137.2,831,0,0,0,L,1122011218,0,120.20,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491826542,1839932.00
04/10/2017 08:15,2,0.154,ACTIVE,211.48,299.07,59.981,1491826503,"201051344000569","219011344069620",21.53,3.70,0,298.17,302.37,3.4,1.4,0.000,680826.5,680826.5,829,0,0,0,L,1122011218,0,120.20,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491826543,1839933.00
04/10/2017 08:15,2,0.145,ACTIVE,211.48,299.07,59.938,1491826503,"201051344000983","219011344069620",21.47,3.70,0,297.57,302.07,3.1,1.1,0.000,671568.8,671568.8,829,0,0,0,L,1122011218,0,120.65,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491826544,1839934.00
04/10/2017 08:15,2,0.135,ACTIVE,211.70,298.77,59.981,1491826503,"201051344001158","219011344069620",21.51,3.00,0,296.96,301.17,3.0,0.9,0.000,657362.0,657362.0,832,0,0,0,L,1122011218,0,120.42,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491826545,1839935.00
04/10/2017 08:15,2,0.162,ACTIVE,211.93,299.37,59.975,1491826503,"201051344000576","219011344069620",20.95,3.30,0,297.57,301.77,3.5,1.4,0.000,671364.3,671364.3,833,0,0,0,L,1122011218,0,120.88,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491826546,1839936.00
04/10/2017 08:15,2,0.076,ACTIVE_NO_POWER,210.35,296.06,59.970,1491826503,"274151322000087","219011344069620",20.93,4.50,0,295.16,299.07,1.6,0.0,0.000,868343.5,868343.5,836,0,0,0,L,1151911521,0,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491826547,1839937.00
04/10/2017 08:30,2,0.150,ACTIVE,211.93,299.07,60.002,1491827403,"201051344000645","219011344069620",22.40,4.00,0,297.26,308.09,3.4,1.4,0.000,670548.8,670548.8,832,0,0,0,L,1122011218,0,121.10,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491827404,1839938.00
04/10/2017 08:30,2,0.070,ACTIVE_NO_POWER,210.80,298.17,59.975,1491827403,"274151322000085","219011344069620",23.08,4.00,0,296.06,299.97,1.7,0.0,0.000,893558.1,893558.1,828,0,0,0,L,1151911521,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491827405,1839939.00
04/10/2017 08:30,2,0.160,ACTIVE,211.93,298.77,60.007,1491827403,"201051344000633","219011344069620",22.52,3.30,0,295.16,329.43,3.7,1.6,0.000,656980.8,656980.8,833,0,0,0,L,1122011218,0,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491827406,1839940.00
04/10/2017 08:30,2,0.186,ALERT,211.70,299.37,59.949,1491827403,"201051344000469","219011344069620",22.96,3.00,0,295.76,334.84,4.3,2.3,0.000,659713.8,659713.8,831,0,0,0,L,1122011218,0,120.20,122.01,0002,1,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491827408,1839941.00
04/10/2017 08:30,2,0.168,ALERT,211.25,299.67,59.991,1491827403,"201051344000646","219011344069620",21.31,3.30,0,298.17,337.54,3.6,1.6,0.000,653279.4,653279.4,832,0,0,0,L,1122011218,0,121.33,120.88,0002,1,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491827410,1839942.00
04/10/2017 08:30,2,0.096,ACTIVE,210.57,298.77,59.986,1491827403,"274151322000052","219011344069620",22.28,4.00,0,295.46,303.88,2.1,0.1,0.000,925572.0,925572.0,832,0,0,0,L,1151911521,0,120.65,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491827411,1839943.00
04/10/2017 08:30,2,0.158,ALERT,211.70,300.27,59.949,1491827403,"201051344000585","219011344069620",22.96,3.70,0,297.87,336.34,3.7,1.6,0.000,664195.0,664195.0,831,0,0,0,L,1122011218,0,120.88,121.33,0002,1,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491827412,1839944.00
04/10/2017 08:30,2,0.164,ALERT,211.70,300.57,59.986,1491827403,"201051344001230","219011344069620",21.25,3.70,0,298.77,339.04,3.5,1.5,0.000,657605.1,657605.1,832,0,0,0,L,1122011218,0,121.55,120.88,0002,1,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491827414,1839945.00
04/10/2017 08:30,2,0.191,ALERT,212.16,301.17,59.970,1491827403,"201051344000582","219011344069620",20.42,3.00,0,299.37,345.66,4.0,1.9,0.000,647614.3,647614.3,828,0,0,0,L,1122011218,0,121.33,121.55,0002,2,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491827416,1839946.00
04/10/2017 08:30,2,0.213,ALERT,211.25,300.27,59.981,1491827403,"201051344000955","219011344069620",20.06,3.30,0,298.77,335.74,4.3,2.3,0.000,665846.7,665846.7,832,0,0,0,L,1122011218,0,120.88,121.10,0002,2,0,0,0,0,0,0,3,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491827418,1839947.00
04/10/2017 08:30,2,0.000,ALERT,210.80,297.87,59.991,1491827403,"274151322000094","219011344069620",41.33,3.30,0,295.16,403.07,0.0,0.0,0.000,755497.7,755497.7,855,0,0,0,L,1151911521,0,120.65,121.78,0002,1,0,0,0,0,0,0,255,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1491827420,1839948.00
04/10/2017 08:30,2,0.188,ACTIVE,211.70,299.67,59.981,1491827403,"201051344000579","219011344069620",22.38,3.70,0,297.87,302.98,4.3,2.2,0.000,677317.1,677317.1,834,0,0,0,L,1122011218,0,120.65,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491827420,1839949.00
04/10/2017 08:30,2,0.180,ALERT,211.48,301.17,59.986,1491827403,"201051344000890","219011344069620",23.28,3.70,0,299.07,349.26,4.2,2.2,0.000,659655.3,659655.3,831,0,0,0,L,1122011218,0,121.55,120.42,0002,4,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491827422,1839950.00
04/10/2017 08:30,2,0.182,ALERT,211.70,300.27,59.986,1491827403,"201051344000438","219011344069620",23.06,3.30,0,299.07,338.14,4.3,2.2,0.000,662576.4,662576.4,830,0,0,0,L,1122011218,0,121.55,121.10,0002,3,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491827424,1839951.00
04/10/2017 08:30,2,0.195,ACTIVE,211.93,299.97,59.986,1491827403,"201051344000417","219011344069620",18.89,3.30,0,298.17,302.07,3.8,1.7,0.000,626959.9,626959.9,835,0,0,0,L,1122011218,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491827425,1839952.00
04/10/2017 08:30,2,0.068,ACTIVE_NO_POWER,210.80,298.17,59.970,1491827403,"274151322000083","219011344069620",22.40,4.00,0,296.06,299.97,1.6,0.0,0.000,916352.6,916352.6,831,0,0,0,L,1151911521,0,120.88,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491827426,1839953.00
04/10/2017 08:30,2,0.070,ACTIVE_NO_POWER,211.48,298.47,59.975,1491827403,"274151322000076","219011344069620",23.16,4.00,0,295.76,333.63,1.7,0.0,0.000,976546.0,976546.0,832,0,0,0,L,1151911521,0,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491827427,1839954.00
04/10/2017 08:30,2,0.150,ALERT,211.48,299.37,59.965,1491827403,"201051344000868","219011344069620",21.75,3.70,0,297.57,335.14,3.3,1.3,0.000,658375.3,658375.3,832,0,0,0,L,1122011218,0,120.42,121.78,0002,2,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491827429,1839955.00
04/10/2017 08:30,2,0.064,ACTIVE_NO_POWER,210.57,299.67,59.975,1491827403,"274151322000095","219011344069620",22.92,3.30,0,296.96,318.30,1.5,0.0,0.000,967222.4,967222.4,831,0,0,0,L,1151911521,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491827429,1839956.00
04/10/2017 08:30,2,0.117,ACTIVE,211.48,298.77,59.986,1491827403,"201051344000988","219011344069620",18.91,3.70,0,294.86,301.77,2.2,0.2,0.000,602127.3,602127.3,832,0,0,0,L,1122011218,0,120.42,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491827430,1839957.00
04/10/2017 08:30,2,0.152,ALERT,211.25,299.37,60.023,1491827403,"201051344001025","219011344069620",23.58,3.30,0,297.87,344.45,3.7,1.6,0.000,661786.9,661786.9,832,0,0,0,L,1122011218,0,120.88,121.10,0002,1,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491827432,1839958.00
04/10/2017 08:30,2,0.162,ALERT,211.25,298.77,59.991,1491827403,"201051344000458","219011344069620",22.17,5.00,0,297.26,335.74,3.7,1.6,0.000,670635.7,670635.7,828,0,0,0,L,1122011218,0,120.65,121.33,0002,2,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491827434,1839959.00
04/10/2017 08:30,2,0.145,ALERT,212.16,298.77,59.959,1491827403,"201051344000853","219011344069620",20.91,3.30,0,296.96,336.64,3.1,1.1,0.000,670944.0,670944.0,829,0,0,0,L,1122011218,0,121.10,121.78,0002,4,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491827436,1839960.00
04/10/2017 08:30,2,0.174,ALERT,211.93,300.27,59.986,1491827403,"201051344000685","219011344069620",19.98,3.70,0,298.47,336.94,3.5,1.5,0.000,662716.7,662716.7,831,0,0,0,L,1122011218,0,122.01,120.88,0002,1,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491827438,1839961.00
04/10/2017 08:30,2,0.152,ALERT,211.93,299.97,59.996,1491827403,"201051344000917","219011344069620",22.03,4.50,0,296.96,342.95,3.4,1.4,0.000,659348.6,659348.6,834,0,0,0,L,1122011218,0,121.10,121.55,0002,2,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491827440,1839962.00
04/10/2017 08:30,2,0.133,ALERT,211.93,300.57,60.002,1491827403,"201051344001145","219011344069620",22.64,3.30,0,298.77,340.25,3.0,1.0,0.000,667193.1,667193.1,832,0,0,0,L,1122011218,0,121.33,121.10,0002,3,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491827441,1839963.00
04/10/2017 08:30,2,0.199,ALERT,211.70,299.67,59.975,1491827403,"201051344000651","219011344069620",20.91,2.50,0,297.57,337.84,4.2,2.1,0.000,655901.9,655901.9,828,0,0,0,L,1122011218,0,121.78,120.88,0002,1,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491827443,1839964.00
04/10/2017 08:30,2,0.053,ACTIVE_NO_POWER,210.57,298.17,60.002,1491827403,"274151322000088","219011344069620",21.99,4.50,0,295.46,299.37,1.2,0.0,0.000,878115.5,878115.5,833,0,0,0,L,1151911521,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491827444,1839965.00
