ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/10/2017 08:30,2,0.006,ALERT,211.25,297.57,60.002,1491827403,"274151322000068","219011344069620",41.45,4.50,0,294.86,403.07,0.0,0.0,0.000,755816.8,755816.8,855,0,0,0,L,1151911521,0,121.55,122.01,0100,4,0,0,0,0,0,0,255,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1491827446,1839966.00
04/10/2017 08:30,2,0.145,ALERT,211.48,300.57,60.007,1491827403,"201051344001135","219011344069620",22.84,3.30,0,298.77,350.17,3.4,1.4,0.000,651674.5,651674.5,831,0,0,0,L,1122011218,0,121.10,121.10,0002,3,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491827448,1839967.00
04/10/2017 08:30,2,0.158,ALERT,211.25,299.67,59.996,1491827403,"201051344000594","219011344069620",22.15,3.30,0,296.06,334.84,3.5,1.5,0.000,672427.6,672427.6,832,0,0,0,L,1122011218,0,120.65,121.10,0002,1,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491827449,1839968.00
04/10/2017 08:30,2,0.154,ALERT,211.70,299.97,60.012,1491827403,"201051344001203","219011344069620",22.11,3.30,0,298.47,344.76,3.5,1.4,0.000,660227.0,660227.0,830,0,0,0,L,1122011218,0,121.78,120.88,0002,1,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491827451,1839969.00
04/10/2017 08:30,2,0.064,ACTIVE_NO_POWER,210.57,298.17,60.034,1491827403,"274151322000054","219011344069620",22.13,4.50,0,295.46,300.27,1.4,0.0,0.000,896320.0,896320.0,830,0,0,0,L,1151911521,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491827452,1839970.00
04/10/2017 08:30,2,0.145,ALERT,211.93,298.47,60.002,1491827403,"201051344000867","219011344069620",21.93,4.00,0,296.36,335.14,3.2,1.2,0.000,657408.0,657408.0,834,0,0,0,L,1122011218,0,121.10,121.55,0002,2,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491827454,1839971.00
04/10/2017 08:30,2,0.203,ALERT,211.70,300.57,60.002,1491827403,"201051344001093","219011344069620",22.01,4.50,0,298.47,336.34,4.5,2.5,0.000,659027.8,659027.8,831,0,0,0,L,1122011218,0,121.33,121.10,0002,4,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491827456,1839972.00
04/10/2017 08:30,2,0.092,ACTIVE_NO_POWER,211.48,299.07,59.996,1491827403,"201051344000900","219011344069620",21.27,3.30,0,296.66,318.91,2.0,0.0,0.000,678616.1,678616.1,834,0,0,0,L,1122011218,0,120.88,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491827457,1839973.00
04/10/2017 08:30,2,0.166,ALERT,211.70,298.17,59.991,1491827403,"201051344000648","219011344069620",21.89,3.00,0,296.36,336.64,3.7,1.6,0.000,668137.6,668137.6,832,0,0,0,L,1122011218,0,120.42,122.01,0002,1,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491827458,1839974.00
04/10/2017 08:30,2,0.156,ALERT,211.48,299.37,60.002,1491827403,"201051344000569","219011344069620",21.83,3.70,0,297.87,336.04,3.5,1.4,0.000,680827.0,680827.0,830,0,0,0,L,1122011218,0,120.42,121.78,0002,2,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491827460,1839975.00
04/10/2017 08:30,2,0.143,ALERT,211.48,299.07,60.002,1491827403,"201051344000983","219011344069620",21.77,3.70,0,297.57,335.44,3.2,1.1,0.000,671569.1,671569.1,830,0,0,0,L,1122011218,0,120.88,121.33,0002,4,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491827462,1839976.00
04/10/2017 08:30,2,0.146,ACTIVE,211.70,298.77,59.996,1491827403,"201051344001158","219011344069620",20.46,3.00,0,296.96,301.77,3.0,1.0,0.000,657362.3,657362.3,833,0,0,0,L,1122011218,0,120.65,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491827463,1839977.00
04/10/2017 08:30,2,0.164,ACTIVE,211.93,299.37,59.996,1491827403,"201051344000576","219011344069620",21.17,3.70,0,297.57,325.22,3.5,1.5,0.000,671364.8,671364.8,834,0,0,0,L,1122011218,0,120.88,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491827464,1839978.00
04/10/2017 08:30,2,0.076,ACTIVE_NO_POWER,210.80,296.96,59.975,1491827403,"274151322000087","219011344069620",21.03,5.00,0,294.86,299.07,1.6,0.0,0.000,868343.5,868343.5,837,0,0,0,L,1151911521,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491827465,1839979.00
04/10/2017 08:45,2,0.207,ACTIVE,211.70,336.04,59.959,1491828304,"201051344000645","219011344069620",28.35,4.50,0,297.26,351.37,6.0,3.9,0.009,670549.4,670549.4,833,0,0,0,L,1122011218,0,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491828305,1839980.00
04/10/2017 08:45,2,0.123,ACTIVE,210.80,336.04,59.975,1491828304,"274151322000085","219011344069620",27.31,5.50,0,295.76,345.96,3.4,1.4,0.004,893558.2,893558.2,829,0,0,0,L,1151911521,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491828306,1839981.00
04/10/2017 08:45,2,0.209,ACTIVE,211.93,337.24,59.970,1491828304,"201051344000633","219011344069620",29.14,4.00,0,295.46,352.27,6.2,4.1,0.004,656981.5,656981.5,834,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491828307,1839982.00
04/10/2017 08:45,2,0.258,ACTIVE,211.48,336.04,59.965,1491828304,"201051344000469","219011344069620",26.76,3.30,0,296.36,352.87,7.0,4.8,0.009,659714.6,659714.6,833,0,0,0,L,1122011218,0,120.42,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491828307,1839983.00
04/10/2017 08:45,2,0.236,ACTIVE,211.25,337.54,59.970,1491828304,"201051344000646","219011344069620",27.29,3.70,0,297.87,354.97,6.6,4.4,0.018,653280.1,653280.1,834,0,0,0,L,1122011218,0,121.33,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491828308,1839984.00
04/10/2017 08:45,2,0.146,ACTIVE,210.57,335.44,59.965,1491828304,"274151322000052","219011344069620",27.91,5.50,0,295.46,357.38,4.2,2.1,0.004,925572.3,925572.3,833,0,0,0,L,1151911521,0,120.65,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491828309,1839985.00
04/10/2017 08:45,2,0.234,ACTIVE,211.48,338.14,59.970,1491828304,"201051344000585","219011344069620",27.91,4.50,0,298.17,359.78,6.7,4.5,0.009,664195.7,664195.7,833,0,0,0,L,1122011218,0,120.88,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491828310,1839986.00
04/10/2017 08:45,2,0.246,ACTIVE,211.48,336.94,60.012,1491828304,"201051344001230","219011344069620",25.45,4.00,0,298.77,355.28,6.4,4.2,0.013,657605.8,657605.8,834,0,0,0,L,1122011218,0,121.55,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491828311,1839987.00
04/10/2017 08:45,2,0.244,ACTIVE,211.70,337.24,59.975,1491828304,"201051344000582","219011344069620",28.05,3.70,0,299.37,357.68,6.9,4.8,0.013,647615.1,647615.1,830,0,0,0,L,1122011218,0,121.33,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491828312,1839988.00
04/10/2017 08:45,2,0.264,ACTIVE,211.03,336.94,59.975,1491828304,"201051344000955","219011344069620",27.85,4.00,0,298.47,363.39,7.5,5.3,0.013,665847.7,665847.7,834,0,0,0,L,1122011218,0,120.65,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491828313,1839989.00
04/10/2017 08:45,2,0.066,ALERT,210.57,336.64,59.991,1491828304,"274151322000094","219011344069620",28.71,3.70,0,295.16,407.87,2.0,0.0,0.004,755497.7,755497.7,857,0,0,0,L,1151911521,0,120.88,121.55,0002,1,0,0,0,0,0,0,226,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1491828315,1839990.00
04/10/2017 08:45,2,0.256,ACTIVE,211.48,335.14,59.975,1491828304,"201051344000579","219011344069620",27.59,4.50,0,298.17,352.27,7.2,5.0,0.009,677318.0,677318.0,835,0,0,0,L,1122011218,0,120.65,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491828316,1839991.00
04/10/2017 08:45,2,0.256,ACTIVE,211.25,336.94,59.975,1491828304,"201051344000890","219011344069620",27.29,4.50,0,298.77,350.17,7.1,4.9,0.009,659656.2,659656.2,833,0,0,0,L,1122011218,0,121.33,120.20,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491828316,1839992.00
04/10/2017 08:45,2,0.262,ACTIVE,211.48,337.24,59.975,1491828304,"201051344000438","219011344069620",27.39,3.70,0,298.77,352.87,7.3,5.1,0.009,662577.3,662577.3,832,0,0,0,L,1122011218,0,121.33,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491828317,1839993.00
04/10/2017 08:45,2,0.270,ACTIVE,211.70,337.24,59.970,1491828304,"201051344000417","219011344069620",19.40,3.70,0,298.17,353.47,5.3,3.2,0.000,626960.5,626960.5,836,0,0,0,L,1122011218,0,121.10,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491828318,1839994.00
04/10/2017 08:45,2,0.125,ACTIVE,210.57,336.34,59.970,1491828304,"274151322000083","219011344069620",26.88,5.00,0,296.06,348.66,3.4,1.4,0.009,916352.7,916352.7,832,0,0,0,L,1151911521,0,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491828319,1839995.00
04/10/2017 08:45,2,0.131,ACTIVE,211.48,336.04,59.965,1491828304,"274151322000076","219011344069620",27.73,5.00,0,295.76,345.06,3.7,1.6,0.004,976546.1,976546.1,833,0,0,0,L,1151911521,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491828320,1839996.00
04/10/2017 08:45,2,0.203,ACTIVE,211.25,335.44,59.975,1491828304,"201051344000868","219011344069620",28.47,4.00,0,297.57,352.57,5.9,3.8,0.009,658375.9,658375.9,834,0,0,0,L,1122011218,0,120.42,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491828321,1839997.00
04/10/2017 08:45,2,0.119,ACTIVE,210.57,336.04,59.965,1491828304,"274151322000095","219011344069620",27.63,4.50,0,296.96,344.15,3.4,1.3,0.009,967222.5,967222.5,832,0,0,0,L,1151911521,0,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491828322,1839998.00
04/10/2017 08:45,2,0.125,ACTIVE,211.03,299.07,59.949,1491828304,"201051344000988","219011344069620",20.95,3.70,0,294.86,302.07,2.7,0.7,0.000,602127.4,602127.4,833,0,0,0,L,1122011218,0,120.20,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491828323,1839999.00
04/10/2017 08:45,2,0.232,ACTIVE,211.25,335.74,59.965,1491828304,"201051344001025","219011344069620",27.02,3.70,0,297.87,351.37,6.4,4.2,0.013,661787.7,661787.7,834,0,0,0,L,1122011218,0,120.88,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491828324,1840000.00
04/10/2017 08:45,2,0.232,ACTIVE,211.25,335.74,59.970,1491828304,"201051344000458","219011344069620",27.08,5.50,0,297.26,349.26,6.4,4.3,0.009,670636.4,670636.4,830,0,0,0,L,1122011218,0,120.88,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491828324,1840001.00
04/10/2017 08:45,2,0.199,ACTIVE,211.93,336.94,59.975,1491828304,"201051344000853","219011344069620",27.59,4.00,0,297.26,352.87,5.6,3.5,0.009,670944.6,670944.6,831,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491828325,1840002.00
04/10/2017 08:45,2,0.238,ACTIVE,211.48,337.54,59.970,1491828304,"201051344000685","219011344069620",26.72,4.00,0,298.47,353.77,6.5,4.3,0.013,662717.4,662717.4,833,0,0,0,L,1122011218,0,122.01,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491828326,1840003.00
04/10/2017 08:45,2,0.205,ACTIVE,211.48,337.24,59.975,1491828304,"201051344000917","219011344069620",28.75,5.50,0,297.26,354.37,6.0,3.9,0.013,659349.3,659349.3,836,0,0,0,L,1122011218,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491828327,1840004.00
04/10/2017 08:45,2,0.203,ACTIVE,211.48,336.94,59.986,1491828304,"201051344001145","219011344069620",27.31,4.00,0,298.77,353.47,5.7,3.5,0.013,667193.6,667193.6,834,0,0,0,L,1122011218,0,121.10,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491828328,1840005.00
04/10/2017 08:45,2,0.262,ALERT,211.25,337.24,59.975,1491828304,"201051344000651","219011344069620",26.80,3.30,0,298.17,358.88,7.2,5.0,0.009,655902.8,655902.8,830,0,0,0,L,1122011218,0,121.55,120.42,0002,1,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491828330,1840006.00
04/10/2017 08:45,2,0.080,ACTIVE,210.12,335.14,59.970,1491828304,"274151322000088","219011344069620",28.78,5.50,0,295.76,339.95,2.4,0.4,0.000,878115.5,878115.5,834,0,0,0,L,1151911521,0,121.55,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491828331,1840007.00
04/10/2017 08:45,2,0.082,ALERT,211.03,336.34,59.975,1491828304,"274151322000068","219011344069620",28.67,5.00,0,295.16,408.78,2.4,0.4,0.000,755816.8,755816.8,857,0,0,0,L,1151911521,0,121.33,121.78,0002,4,0,0,0,0,0,0,225,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1491828333,1840008.00
04/10/2017 08:45,2,0.215,ALERT,210.80,336.04,59.991,1491828304,"201051344001135","219011344069620",27.53,4.00,0,298.47,351.97,6.0,3.9,0.013,651675.2,651675.2,833,0,0,0,L,1122011218,0,120.88,120.65,0002,3,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491828334,1840009.00
04/10/2017 08:45,2,0.234,ACTIVE,211.25,336.04,59.975,1491828304,"201051344000594","219011344069620",26.32,4.00,0,296.96,349.56,6.3,4.2,0.013,672428.3,672428.3,834,0,0,0,L,1122011218,0,120.65,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491828335,1840010.00
04/10/2017 08:45,2,0.205,ACTIVE,211.70,337.24,59.949,1491828304,"201051344001203","219011344069620",28.78,4.00,0,298.47,354.67,6.0,3.9,0.013,660227.7,660227.7,832,0,0,0,L,1122011218,0,121.78,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491828336,1840011.00
04/10/2017 08:45,2,0.115,ACTIVE,210.35,335.74,59.981,1491828304,"274151322000054","219011344069620",26.90,6.00,0,296.06,354.37,3.2,1.1,0.004,896320.1,896320.1,831,0,0,0,L,1151911521,0,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491828337,1840012.00
04/10/2017 08:45,2,0.217,ACTIVE,211.70,335.74,59.991,1491828304,"201051344000867","219011344069620",25.64,5.00,0,296.36,352.27,5.7,3.5,0.000,657408.6,657408.6,836,0,0,0,L,1122011218,0,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491828338,1840013.00
04/10/2017 08:45,2,0.273,ALERT,211.48,337.54,59.986,1491828304,"201051344001093","219011344069620",26.64,5.00,0,298.47,355.88,7.4,5.2,0.009,659028.8,659028.8,833,0,0,0,L,1122011218,0,121.33,120.88,0002,4,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491828340,1840014.00
04/10/2017 08:45,2,0.139,ACTIVE,211.48,336.34,59.991,1491828304,"201051344000900","219011344069620",28.19,4.00,0,296.96,349.86,4.0,1.9,0.009,678616.4,678616.4,835,0,0,0,L,1122011218,0,120.88,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491828341,1840015.00
04/10/2017 08:45,2,0.213,ACTIVE,211.70,336.04,59.996,1491828304,"201051344000648","219011344069620",28.86,3.30,0,296.36,351.67,6.2,4.1,0.004,668138.4,668138.4,834,0,0,0,L,1122011218,0,120.42,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491828342,1840016.00
04/10/2017 08:45,2,0.221,ACTIVE,211.48,335.44,59.986,1491828304,"201051344000569","219011344069620",27.21,4.00,0,297.87,350.77,6.1,4.0,0.004,680827.7,680827.7,832,0,0,0,L,1122011218,0,120.42,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491828342,1840017.00
04/10/2017 08:45,2,0.215,ACTIVE,211.48,335.14,60.023,1491828304,"201051344000983","219011344069620",25.68,4.50,0,297.57,350.47,5.6,3.5,0.009,671569.7,671569.7,832,0,0,0,L,1122011218,0,120.65,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491828343,1840018.00
04/10/2017 08:45,2,0.211,ACTIVE,211.70,335.14,60.002,1491828304,"201051344001158","219011344069620",25.64,3.30,0,296.66,355.28,5.5,3.4,0.009,657362.9,657362.9,834,0,0,0,L,1122011218,0,120.65,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491828344,1840019.00
04/10/2017 08:45,2,0.211,ACTIVE,211.70,336.94,59.991,1491828304,"201051344000576","219011344069620",28.05,4.00,0,297.57,351.37,6.0,3.9,0.004,671365.5,671365.5,835,0,0,0,L,1122011218,0,120.88,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491828345,1840020.00
04/10/2017 08:45,2,0.125,ALERT,210.57,335.14,59.981,1491828304,"274151322000087","219011344069620",26.32,6.00,0,294.86,349.26,3.4,1.3,0.000,868343.6,868343.6,838,0,0,0,L,1151911521,0,121.10,121.33,0002,5,0,0,0,0,0,0,45,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491828347,1840021.00
04/10/2017 09:00,2,0.271,ACTIVE,212.16,337.54,59.996,1491829203,"201051344000645","219011344069620",28.98,5.50,0,306.28,359.18,8.0,5.8,0.035,670550.6,670550.6,834,0,0,0,L,1122011218,0,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491829204,1840022.00
04/10/2017 09:00,2,0.199,ACTIVE,210.80,335.44,59.965,1491829203,"274151322000085","219011344069620",27.41,6.30,0,327.92,342.95,5.5,3.4,0.018,893558.8,893558.8,830,0,0,0,L,1151911521,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491829205,1840023.00
04/10/2017 09:00,2,0.281,ALERT,212.38,339.34,59.996,1491829203,"201051344000633","219011344069620",30.14,4.50,0,294.86,342.65,8.6,6.4,0.022,656982.8,656982.8,835,0,0,0,L,1122011218,0,121.33,122.01,0002,4,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491829207,1840024.00
04/10/2017 09:00,2,0.301,ALERT,211.93,336.64,60.002,1491829203,"201051344000469","219011344069620",29.46,3.70,0,295.46,341.75,9.1,6.8,0.027,659716.1,659716.1,834,0,0,0,L,1122011218,0,120.42,122.01,0002,2,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491829209,1840025.00
04/10/2017 09:00,2,0.303,ACTIVE,211.70,338.44,60.044,1491829203,"201051344000646","219011344069620",29.08,4.00,0,318.91,351.97,8.9,6.7,0.035,653281.5,653281.5,835,0,0,0,L,1122011218,0,121.78,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491829210,1840026.00
04/10/2017 09:00,2,0.223,ACTIVE,210.80,335.44,60.002,1491829203,"274151322000052","219011344069620",28.09,6.00,0,331.53,340.25,6.3,4.2,0.013,925573.1,925573.1,834,0,0,0,L,1151911521,0,120.88,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491829211,1840027.00
04/10/2017 09:00,2,0.307,ACTIVE,211.93,339.04,60.023,1491829203,"201051344000585","219011344069620",29.10,5.00,0,323.41,348.96,9.1,6.8,0.040,664197.1,664197.1,834,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491829212,1840028.00
04/10/2017 09:00,2,0.293,ACTIVE,211.70,337.84,60.044,1491829203,"201051344001230","219011344069620",29.78,4.50,0,309.89,357.38,8.8,6.6,0.040,657607.1,657607.1,835,0,0,0,L,1122011218,0,121.78,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491829213,1840029.00
04/10/2017 09:00,2,0.309,ACTIVE,211.93,338.14,59.996,1491829203,"201051344000582","219011344069620",29.40,4.00,0,324.92,347.16,9.2,7.0,0.031,647616.5,647616.5,831,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491829213,1840030.00
04/10/2017 09:00,2,0.324,ACTIVE,211.03,336.94,59.991,1491829203,"201051344000955","219011344069620",30.04,4.50,0,318.91,350.47,9.9,7.6,0.035,665849.2,665849.2,835,0,0,0,L,1122011218,0,120.88,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491829214,1840031.00
04/10/2017 09:00,2,0.121,ACTIVE,210.80,336.94,60.007,1491829203,"274151322000094","219011344069620",30.24,4.50,0,296.06,408.18,3.7,1.7,0.013,755497.9,755497.9,859,0,0,0,L,1151911521,0,120.88,121.78,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491829215,1840032.00
04/10/2017 09:00,2,0.305,ACTIVE,211.70,336.64,60.023,1491829203,"201051344000579","219011344069620",30.10,5.00,0,308.69,356.48,9.3,7.1,0.031,677319.5,677319.5,836,0,0,0,L,1122011218,0,120.65,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491829216,1840033.00
04/10/2017 09:00,2,0.324,ACTIVE,211.48,337.24,59.996,1491829203,"201051344000890","219011344069620",30.06,5.00,0,314.70,354.67,9.9,7.6,0.035,659657.8,659657.8,834,0,0,0,L,1122011218,0,121.55,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491829217,1840034.00
04/10/2017 09:00,2,0.314,ACTIVE,211.70,337.84,60.023,1491829203,"201051344000438","219011344069620",30.49,4.00,0,317.10,354.37,9.8,7.5,0.031,662578.8,662578.8,833,0,0,0,L,1122011218,0,121.78,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491829218,1840035.00
04/10/2017 09:00,2,0.363,ALERT,211.70,337.54,59.996,1491829203,"201051344000417","219011344069620",19.30,4.00,0,297.57,340.25,7.1,5.0,0.018,626961.5,626961.5,837,0,0,0,L,1122011218,0,121.33,120.88,0002,2,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491829220,1840036.00
04/10/2017 09:00,2,0.199,ACTIVE,210.80,336.64,60.002,1491829203,"274151322000083","219011344069620",27.83,6.00,0,319.81,349.56,5.7,3.5,0.022,916353.3,916353.3,833,0,0,0,L,1151911521,0,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491829221,1840037.00
04/10/2017 09:00,2,0.207,ACTIVE,211.25,336.94,59.996,1491829203,"274151322000076","219011344069620",28.92,6.00,0,333.33,340.85,6.1,4.0,0.031,976546.8,976546.8,834,0,0,0,L,1151911521,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491829222,1840038.00
04/10/2017 09:00,2,0.275,ALERT,211.70,336.34,59.975,1491829203,"201051344000868","219011344069620",29.66,4.50,0,297.57,340.85,8.3,6.1,0.031,658377.1,658377.1,835,0,0,0,L,1122011218,0,120.65,121.78,0002,2,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491829224,1840039.00
04/10/2017 09:00,2,0.195,ACTIVE,210.57,336.34,59.991,1491829203,"274151322000095","219011344069620",28.86,5.50,0,325.52,344.15,5.7,3.6,0.027,967223.1,967223.1,833,0,0,0,L,1151911521,0,121.33,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491829224,1840040.00
04/10/2017 09:00,2,0.129,ACTIVE,211.48,299.97,59.986,1491829203,"201051344000988","219011344069620",21.79,3.70,0,294.86,302.07,2.9,0.8,0.000,602127.6,602127.6,834,0,0,0,L,1122011218,0,120.42,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491829225,1840041.00
04/10/2017 09:00,2,0.295,ACTIVE,211.48,336.34,59.991,1491829203,"201051344001025","219011344069620",30.43,4.00,0,322.81,349.56,9.1,6.9,0.035,661789.0,661789.0,835,0,0,0,L,1122011218,0,121.10,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491829226,1840042.00
04/10/2017 09:00,2,0.295,ALERT,211.70,335.74,59.996,1491829203,"201051344000458","219011344069620",28.77,6.00,0,297.26,340.25,8.6,6.4,0.027,670637.8,670637.8,831,0,0,0,L,1122011218,0,120.88,121.55,0002,3,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491829228,1840043.00
04/10/2017 09:00,2,0.285,ALERT,212.16,337.84,59.986,1491829203,"201051344000853","219011344069620",29.04,4.50,0,297.26,342.95,8.4,6.2,0.031,670945.8,670945.8,832,0,0,0,L,1122011218,0,121.33,121.78,0002,5,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491829230,1840044.00
04/10/2017 09:00,2,0.307,ALERT,211.93,338.74,59.991,1491829203,"201051344000685","219011344069620",29.30,4.50,0,298.17,342.35,9.2,6.9,0.035,662718.8,662718.8,834,0,0,0,L,1122011218,0,122.23,120.88,0002,2,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491829232,1840045.00
04/10/2017 09:00,2,0.301,ACTIVE,211.93,339.34,59.970,1491829203,"201051344000917","219011344069620",28.77,6.00,0,315.30,354.67,8.8,6.6,0.031,659350.6,659350.6,837,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491829232,1840046.00
04/10/2017 09:00,2,0.287,ACTIVE,211.93,338.44,60.018,1491829203,"201051344001145","219011344069620",28.96,4.50,0,311.39,358.28,8.5,6.3,0.040,667194.8,667194.8,835,0,0,0,L,1122011218,0,121.55,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491829233,1840047.00
04/10/2017 09:00,2,0.314,ACTIVE,211.70,337.54,59.991,1491829203,"201051344000651","219011344069620",30.24,3.70,0,314.10,360.99,9.7,7.4,0.035,655904.3,655904.3,832,0,0,0,L,1122011218,0,122.01,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491829234,1840048.00
04/10/2017 09:00,2,0.139,ACTIVE,210.57,335.74,59.986,1491829203,"274151322000088","219011344069620",30.38,6.30,0,313.20,343.85,4.3,2.3,0.013,878115.9,878115.9,835,0,0,0,L,1151911521,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491829235,1840049.00
04/10/2017 09:00,2,0.143,ACTIVE,211.48,336.34,59.991,1491829203,"274151322000068","219011344069620",30.55,6.00,0,295.46,413.59,4.4,2.3,0.009,755817.1,755817.1,859,0,0,0,L,1151911521,0,121.55,121.78,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491829236,1840050.00
04/10/2017 09:00,2,0.301,ACTIVE,211.48,337.24,60.012,1491829203,"201051344001135","219011344069620",29.06,4.50,0,318.00,357.08,8.9,6.6,0.040,651676.5,651676.5,835,0,0,0,L,1122011218,0,121.33,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491829237,1840051.00
04/10/2017 09:00,2,0.305,ALERT,211.48,336.04,59.991,1491829203,"201051344000594","219011344069620",28.67,4.50,0,297.26,341.75,8.8,6.6,0.035,672429.6,672429.6,835,0,0,0,L,1122011218,0,120.65,121.10,0002,2,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491829239,1840052.00
04/10/2017 09:00,2,0.311,ACTIVE,211.93,337.24,60.018,1491829203,"201051344001203","219011344069620",28.49,4.50,0,320.71,352.87,9.0,6.8,0.035,660229.1,660229.1,833,0,0,0,L,1122011218,0,122.01,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491829240,1840053.00
04/10/2017 09:00,2,0.195,ACTIVE,210.57,336.64,59.991,1491829203,"274151322000054","219011344069620",27.93,6.70,0,325.82,342.65,5.5,3.4,0.022,896320.7,896320.7,832,0,0,0,L,1151911521,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491829241,1840054.00
04/10/2017 09:00,2,0.281,ALERT,211.93,336.04,59.996,1491829203,"201051344000867","219011344069620",29.28,5.50,0,296.66,341.15,8.4,6.2,0.022,657409.9,657409.9,837,0,0,0,L,1122011218,0,121.10,121.33,0002,3,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491829243,1840055.00
04/10/2017 09:00,2,0.350,ACTIVE,211.70,338.44,59.981,1491829203,"201051344001093","219011344069620",29.16,5.50,0,307.18,376.01,10.4,8.1,0.035,659030.4,659030.4,835,0,0,0,L,1122011218,0,121.33,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491829243,1840056.00
04/10/2017 09:00,2,0.219,ALERT,211.70,337.24,59.996,1491829203,"201051344000900","219011344069620",29.30,5.00,0,297.26,340.85,6.5,4.4,0.035,678617.2,678617.2,836,0,0,0,L,1122011218,0,121.10,121.55,0002,2,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491829245,1840057.00
04/10/2017 09:00,2,0.303,ALERT,211.93,336.64,59.991,1491829203,"201051344000648","219011344069620",28.90,4.00,0,296.66,341.45,8.9,6.6,0.031,668139.8,668139.8,835,0,0,0,L,1122011218,0,120.42,121.78,0002,2,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491829247,1840058.00
04/10/2017 09:00,2,0.285,ALERT,211.70,336.34,59.965,1491829203,"201051344000569","219011344069620",29.84,5.00,0,298.47,340.55,8.7,6.5,0.031,680829.0,680829.0,833,0,0,0,L,1122011218,0,120.42,121.78,0002,2,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491829249,1840059.00
04/10/2017 09:00,2,0.271,ALERT,211.70,335.74,60.023,1491829203,"201051344000983","219011344069620",29.86,5.00,0,297.57,340.25,8.2,6.0,0.027,671570.9,671570.9,833,0,0,0,L,1122011218,0,120.88,121.33,0002,4,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491829251,1840060.00
04/10/2017 09:00,2,0.270,ALERT,211.93,336.34,60.002,1491829203,"201051344001158","219011344069620",29.38,3.70,0,296.66,340.55,8.1,5.8,0.035,657364.0,657364.0,835,0,0,0,L,1122011218,0,120.65,121.33,0002,4,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491829252,1840061.00
04/10/2017 09:00,2,0.293,ALERT,212.16,337.54,59.986,1491829203,"201051344000576","219011344069620",30.10,4.50,0,297.26,342.35,8.9,6.7,0.031,671366.9,671366.9,836,0,0,0,L,1122011218,0,120.88,121.55,0002,2,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491829254,1840062.00
04/10/2017 09:00,2,0.209,ACTIVE,210.80,336.64,59.981,1491829203,"274151322000087","219011344069620",27.81,7.00,0,295.16,340.85,5.9,3.8,0.022,868344.2,868344.2,840,0,0,0,L,1151911521,0,121.33,121.33,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491829255,1840063.00
04/10/2017 09:15,2,0.273,ACTIVE,211.70,336.34,59.965,1491830103,"201051344000645","219011344069620",29.26,5.50,0,331.83,342.95,8.1,5.9,0.031,670552.1,670552.1,835,0,0,0,L,1122011218,0,121.10,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491830104,1840064.00
04/10/2017 09:15,2,0.201,ACTIVE,210.35,336.64,59.965,1491830103,"274151322000085","219011344069620",27.79,6.30,0,332.43,339.95,5.7,3.6,0.027,893559.7,893559.7,831,0,0,0,L,1151911521,0,121.55,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491830105,1840065.00
04/10/2017 09:15,2,0.289,ACTIVE,211.70,337.84,59.970,1491830103,"201051344000633","219011344069620",29.86,4.50,0,331.23,345.36,8.8,6.5,0.031,656984.5,656984.5,837,0,0,0,L,1122011218,0,120.65,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491830106,1840066.00
04/10/2017 09:15,2,0.305,ACTIVE,211.25,335.74,59.975,1491830103,"201051344000469","219011344069620",29.56,3.70,0,329.73,343.25,9.2,6.9,0.031,659717.8,659717.8,836,0,0,0,L,1122011218,0,120.20,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491830107,1840067.00
04/10/2017 09:15,2,0.307,ACTIVE,211.03,337.24,59.975,1491830103,"201051344000646","219011344069620",28.73,4.00,0,332.13,343.25,8.9,6.7,0.035,653283.2,653283.2,836,0,0,0,L,1122011218,0,121.33,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491830108,1840068.00
04/10/2017 09:15,2,0.225,ACTIVE,210.12,336.04,59.970,1491830103,"274151322000052","219011344069620",28.27,6.00,0,331.23,339.95,6.5,4.3,0.027,925574.1,925574.1,835,0,0,0,L,1151911521,0,120.42,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491830109,1840069.00
04/10/2017 09:15,2,0.295,ACTIVE,211.48,337.54,59.970,1491830103,"201051344000585","219011344069620",30.36,4.50,0,331.83,343.55,9.1,6.9,0.027,664198.8,664198.8,835,0,0,0,L,1122011218,0,120.88,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491830110,1840070.00
04/10/2017 09:15,2,0.307,ACTIVE,211.25,336.64,59.970,1491830103,"201051344001230","219011344069620",28.69,4.50,0,331.53,342.05,8.9,6.7,0.035,657608.8,657608.8,836,0,0,0,L,1122011218,0,121.33,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491830111,1840071.00
04/10/2017 09:15,2,0.318,ACTIVE,211.93,338.14,59.996,1491830103,"201051344000582","219011344069620",29.02,4.00,0,332.13,343.55,9.4,7.1,0.040,647618.3,647618.3,832,0,0,0,L,1122011218,0,121.33,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491830112,1840072.00
04/10/2017 09:15,2,0.332,ACTIVE,211.03,336.94,59.975,1491830103,"201051344000955","219011344069620",29.88,4.50,0,330.03,342.05,10.1,7.8,0.040,665851.2,665851.2,836,0,0,0,L,1122011218,0,120.65,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491830113,1840073.00
04/10/2017 09:15,2,0.125,ACTIVE,210.35,336.04,60.002,1491830103,"274151322000094","219011344069620",30.22,5.00,0,333.03,339.04,3.8,1.8,0.018,755498.3,755498.3,860,0,0,0,L,1151911521,0,120.65,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491830114,1840074.00
04/10/2017 09:15,2,0.303,ACTIVE,211.25,335.44,59.965,1491830103,"201051344000579","219011344069620",30.75,4.50,0,331.23,342.05,9.5,7.2,0.031,677321.3,677321.3,837,0,0,0,L,1122011218,0,120.42,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491830115,1840075.00
04/10/2017 09:15,2,0.342,ACTIVE,211.03,336.34,59.933,1491830103,"201051344000890","219011344069620",28.82,5.00,0,331.53,342.95,10.0,7.7,0.040,659659.7,659659.7,835,0,0,0,L,1122011218,0,121.33,120.20,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491830116,1840076.00
04/10/2017 09:15,2,0.328,ACTIVE,211.48,337.24,59.970,1491830103,"201051344000438","219011344069620",29.50,4.00,0,332.13,343.55,9.8,7.6,0.035,662580.7,662580.7,834,0,0,0,L,1122011218,0,121.55,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491830117,1840077.00
04/10/2017 09:15,2,0.377,ACTIVE,211.48,337.54,59.970,1491830103,"201051344000417","219011344069620",18.67,4.00,0,332.13,343.25,7.1,5.0,0.018,626962.8,626962.8,839,0,0,0,L,1122011218,0,121.10,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491830118,1840078.00
04/10/2017 09:15,2,0.205,ACTIVE,210.35,336.04,59.970,1491830103,"274151322000083","219011344069620",27.87,6.30,0,332.13,340.25,5.8,3.7,0.027,916354.3,916354.3,834,0,0,0,L,1151911521,0,120.88,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491830118,1840079.00
04/10/2017 09:15,2,0.209,ACTIVE,210.80,335.74,59.965,1491830103,"274151322000076","219011344069620",29.06,6.00,0,333.33,340.55,6.2,4.0,0.022,976547.8,976547.8,835,0,0,0,L,1151911521,0,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491830119,1840080.00
04/10/2017 09:15,2,0.279,ACTIVE,211.03,335.74,60.002,1491830103,"201051344000868","219011344069620",29.78,4.50,0,330.93,342.05,8.4,6.2,0.031,658378.6,658378.6,837,0,0,0,L,1122011218,0,120.42,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491830120,1840081.00
04/10/2017 09:15,2,0.209,ACTIVE,210.35,335.74,59.933,1491830103,"274151322000095","219011344069620",27.53,5.50,0,332.13,339.34,5.8,3.7,0.027,967224.0,967224.0,834,0,0,0,L,1151911521,0,121.33,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491830121,1840082.00
04/10/2017 09:15,2,0.131,ACTIVE,211.03,299.07,59.965,1491830103,"201051344000988","219011344069620",21.87,3.70,0,294.56,302.68,2.9,0.9,0.000,602127.8,602127.8,835,0,0,0,L,1122011218,0,119.97,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491830122,1840083.00
04/10/2017 09:15,2,0.312,ACTIVE,211.03,336.04,59.970,1491830103,"201051344001025","219011344069620",29.16,3.70,0,331.53,343.25,9.3,7.1,0.040,661790.8,661790.8,836,0,0,0,L,1122011218,0,120.88,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491830123,1840084.00
04/10/2017 09:15,2,0.303,ACTIVE,211.25,335.14,59.970,1491830103,"201051344000458","219011344069620",28.61,6.00,0,330.93,342.35,8.8,6.6,0.031,670639.4,670639.4,833,0,0,0,L,1122011218,0,120.65,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491830124,1840085.00
04/10/2017 09:15,2,0.287,ACTIVE,211.93,337.54,59.938,1491830103,"201051344000853","219011344069620",29.46,4.50,0,332.43,343.85,8.6,6.4,0.031,670947.4,670947.4,834,0,0,0,L,1122011218,0,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491830125,1840086.00
04/10/2017 09:15,2,0.311,ACTIVE,211.70,338.44,59.949,1491830103,"201051344000685","219011344069620",29.14,4.50,0,331.83,345.06,9.2,7.0,0.040,662720.5,662720.5,836,0,0,0,L,1122011218,0,122.01,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491830126,1840087.00
04/10/2017 09:15,2,0.293,ACTIVE,211.48,337.84,59.975,1491830103,"201051344000917","219011344069620",29.86,6.00,0,331.53,344.76,8.9,6.7,0.035,659352.2,659352.2,838,0,0,0,L,1122011218,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491830127,1840088.00
04/10/2017 09:15,2,0.289,ACTIVE,211.70,337.84,59.970,1491830103,"201051344001145","219011344069620",28.98,4.00,0,333.03,345.36,8.5,6.3,0.035,667196.4,667196.4,836,0,0,0,L,1122011218,0,121.33,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491830127,1840089.00
04/10/2017 09:15,2,0.316,ACTIVE,211.48,337.54,59.975,1491830103,"201051344000651","219011344069620",30.28,3.70,0,332.13,342.65,9.8,7.5,0.035,655906.2,655906.2,833,0,0,0,L,1122011218,0,121.55,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491830128,1840090.00
04/10/2017 09:15,2,0.146,ACTIVE,209.90,335.14,59.959,1491830103,"274151322000088","219011344069620",30.42,6.00,0,331.53,339.34,4.5,2.5,0.009,878116.4,878116.4,836,0,0,0,L,1151911521,0,121.55,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491830129,1840091.00
04/10/2017 09:15,2,0.145,ACTIVE,211.03,336.34,59.991,1491830103,"274151322000068","219011344069620",30.55,6.30,0,333.33,340.25,4.5,2.5,0.018,755817.7,755817.7,860,0,0,0,L,1151911521,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491830130,1840092.00
04/10/2017 09:15,2,0.305,ACTIVE,211.03,336.04,59.975,1491830103,"201051344001135","219011344069620",28.78,4.00,0,331.53,342.05,8.9,6.7,0.031,651678.1,651678.1,836,0,0,0,L,1122011218,0,121.10,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491830131,1840093.00
04/10/2017 09:15,2,0.307,ACTIVE,210.80,335.44,59.959,1491830103,"201051344000594","219011344069620",28.59,4.50,0,330.03,341.75,8.9,6.7,0.035,672431.3,672431.3,837,0,0,0,L,1122011218,0,120.42,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491830132,1840094.00
04/10/2017 09:15,2,0.299,ACTIVE,211.70,336.64,59.975,1491830103,"201051344001203","219011344069620",29.74,4.50,0,332.43,345.06,9.0,6.8,0.040,660230.7,660230.7,834,0,0,0,L,1122011218,0,121.78,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491830133,1840095.00
04/10/2017 09:15,2,0.197,ACTIVE,210.12,335.74,59.965,1491830103,"274151322000054","219011344069620",28.43,6.30,0,331.23,339.65,5.7,3.5,0.027,896321.6,896321.6,833,0,0,0,L,1151911521,0,121.33,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491830134,1840096.00
04/10/2017 09:15,2,0.277,ACTIVE,211.48,335.44,59.970,1491830103,"201051344000867","219011344069620",29.96,5.50,0,330.93,342.65,8.4,6.2,0.031,657411.4,657411.4,839,0,0,0,L,1122011218,0,120.88,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491830135,1840097.00
04/10/2017 09:15,2,0.344,ACTIVE,211.25,337.54,59.959,1491830103,"201051344001093","219011344069620",29.98,5.50,0,331.23,343.55,10.5,8.2,0.035,659032.5,659032.5,836,0,0,0,L,1122011218,0,121.10,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491830136,1840098.00
04/10/2017 09:15,2,0.221,ACTIVE,211.03,336.04,59.917,1491830103,"201051344000900","219011344069620",29.50,4.50,0,330.93,342.35,6.6,4.5,0.031,678618.3,678618.3,838,0,0,0,L,1122011218,0,120.65,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491830138,1840099.00
04/10/2017 09:15,2,0.291,ACTIVE,211.48,336.04,59.965,1491830103,"201051344000648","219011344069620",30.00,3.70,0,331.83,342.35,8.9,6.7,0.031,668141.4,668141.4,837,0,0,0,L,1122011218,0,120.20,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491830138,1840100.00
04/10/2017 09:15,2,0.291,ACTIVE,211.03,335.74,59.965,1491830103,"201051344000569","219011344069620",29.82,5.00,0,330.63,341.75,8.8,6.6,0.035,680830.6,680830.6,835,0,0,0,L,1122011218,0,119.97,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491830139,1840101.00
04/10/2017 09:15,2,0.273,ACTIVE,211.25,335.14,59.970,1491830103,"201051344000983","219011344069620",30.02,5.00,0,330.33,341.75,8.3,6.1,0.031,671572.4,671572.4,835,0,0,0,L,1122011218,0,120.42,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491830140,1840102.00
04/10/2017 09:15,2,0.268,ACTIVE,211.25,335.74,59.975,1491830103,"201051344001158","219011344069620",29.96,4.00,0,330.33,342.95,8.2,6.0,0.035,657365.5,657365.5,837,0,0,0,L,1122011218,0,120.42,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491830141,1840103.00
04/10/2017 09:15,2,0.301,ACTIVE,211.70,337.54,59.965,1491830103,"201051344000576","219011344069620",29.88,4.50,0,331.53,342.95,9.1,6.9,0.031,671368.6,671368.6,838,0,0,0,L,1122011218,0,120.65,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491830142,1840104.00
04/10/2017 09:15,2,0.213,ACTIVE,210.35,336.94,59.965,1491830103,"274151322000087","219011344069620",27.85,7.30,0,332.13,339.95,6.0,3.9,0.013,868345.2,868345.2,841,0,0,0,L,1151911521,0,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491830143,1840105.00
04/10/2017 09:30,2,0.301,ACTIVE,212.16,337.54,59.970,1491831003,"201051344000645","219011344069620",29.14,5.50,0,331.83,343.25,8.9,6.7,0.040,670553.9,670553.9,836,0,0,0,L,1122011218,0,121.10,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491831004,1840106.00
04/10/2017 09:30,2,0.234,ACTIVE,210.57,337.24,59.965,1491831003,"274151322000085","219011344069620",27.49,6.30,0,331.83,340.25,6.5,4.4,0.027,893560.9,893560.9,832,0,0,0,L,1151911521,0,121.78,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491831005,1840107.00
04/10/2017 09:30,2,0.324,ACTIVE,212.38,339.04,59.965,1491831003,"201051344000633","219011344069620",29.12,4.50,0,329.73,344.76,9.6,7.3,0.040,656986.5,656986.5,838,0,0,0,L,1122011218,0,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491831006,1840108.00
04/10/2017 09:30,2,0.326,ACTIVE,211.70,336.64,59.975,1491831003,"201051344000469","219011344069620",29.94,3.70,0,329.13,342.65,9.9,7.6,0.035,659719.8,659719.8,837,0,0,0,L,1122011218,0,120.20,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491831007,1840109.00
04/10/2017 09:30,2,0.336,ACTIVE,211.70,338.14,59.970,1491831003,"201051344000646","219011344069620",29.14,3.70,0,330.93,343.85,9.9,7.7,0.044,653285.3,653285.3,837,0,0,0,L,1122011218,0,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491831008,1840110.00
