ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/10/2017 09:30,2,0.252,ACTIVE,210.57,337.54,59.970,1491831003,"274151322000052","219011344069620",28.77,6.00,0,330.63,340.85,7.3,5.2,0.035,925575.6,925575.6,836,0,0,0,L,1151911521,0,120.65,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491831009,1840111.00
04/10/2017 09:30,2,0.336,ACTIVE,211.93,338.14,59.975,1491831003,"201051344000585","219011344069620",29.50,4.50,0,330.93,344.15,10.1,7.8,0.044,664200.9,664200.9,836,0,0,0,L,1122011218,0,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491831010,1840112.00
04/10/2017 09:30,2,0.332,ACTIVE,211.70,337.24,59.981,1491831003,"201051344001230","219011344069620",28.63,4.50,0,329.73,342.65,9.7,7.4,0.044,657610.9,657610.9,837,0,0,0,L,1122011218,0,121.55,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491831011,1840113.00
04/10/2017 09:30,2,0.342,ACTIVE,212.38,338.44,60.002,1491831003,"201051344000582","219011344069620",29.56,4.00,0,332.43,344.45,10.2,8.0,0.040,647620.5,647620.5,833,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491831012,1840114.00
04/10/2017 09:30,2,0.357,ACTIVE,211.48,337.54,59.970,1491831003,"201051344000955","219011344069620",30.04,4.00,0,330.03,343.25,10.9,8.6,0.044,665853.5,665853.5,837,0,0,0,L,1122011218,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491831013,1840115.00
04/10/2017 09:30,2,0.146,ACTIVE,210.57,336.04,59.975,1491831003,"274151322000094","219011344069620",30.99,5.00,0,333.33,397.96,4.6,2.5,0.018,755499.2,755499.2,861,0,0,0,L,1151911521,0,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491831013,1840116.00
04/10/2017 09:30,2,0.324,ACTIVE,211.93,336.34,59.991,1491831003,"201051344000579","219011344069620",30.99,4.50,0,331.23,342.65,10.2,7.9,0.035,677323.4,677323.4,838,0,0,0,L,1122011218,0,120.65,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491831014,1840117.00
04/10/2017 09:30,2,0.357,ACTIVE,211.48,336.94,59.981,1491831003,"201051344000890","219011344069620",30.20,4.50,0,330.63,343.55,11.0,8.7,0.044,659662.0,659662.0,836,0,0,0,L,1122011218,0,121.55,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491831015,1840118.00
04/10/2017 09:30,2,0.363,ACTIVE,212.16,337.54,59.965,1491831003,"201051344000438","219011344069620",29.26,4.00,0,332.43,344.15,10.8,8.5,0.044,662583.0,662583.0,835,0,0,0,L,1122011218,0,121.78,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491831016,1840119.00
04/10/2017 09:30,2,0.410,ACTIVE,212.16,337.84,59.991,1491831003,"201051344000417","219011344069620",18.81,4.00,0,331.53,342.35,7.8,5.6,0.027,626964.3,626964.3,840,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491831017,1840120.00
04/10/2017 09:30,2,0.238,ACTIVE,210.80,336.64,59.996,1491831003,"274151322000083","219011344069620",27.57,6.00,0,331.23,340.55,6.7,4.5,0.031,916355.5,916355.5,835,0,0,0,L,1151911521,0,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491831018,1840121.00
04/10/2017 09:30,2,0.234,ACTIVE,211.25,336.94,59.975,1491831003,"274151322000076","219011344069620",29.58,5.50,0,331.83,341.15,7.0,4.9,0.027,976549.2,976549.2,836,0,0,0,L,1151911521,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491831019,1840122.00
04/10/2017 09:30,2,0.318,ACTIVE,211.70,336.04,59.986,1491831003,"201051344000868","219011344069620",28.77,4.50,0,330.03,342.35,9.3,7.1,0.031,658380.6,658380.6,838,0,0,0,L,1122011218,0,120.65,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491831020,1840123.00
04/10/2017 09:30,2,0.238,ACTIVE,210.57,335.74,59.981,1491831003,"274151322000095","219011344069620",27.63,5.50,0,331.23,340.25,6.7,4.5,0.031,967225.3,967225.3,835,0,0,0,L,1151911521,0,121.78,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491831021,1840124.00
04/10/2017 09:30,2,0.131,ACTIVE,211.48,299.37,59.970,1491831003,"201051344000988","219011344069620",22.01,3.30,0,294.86,302.98,3.0,0.9,0.000,602128.0,602128.0,836,0,0,0,L,1122011218,0,120.42,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491831022,1840125.00
04/10/2017 09:30,2,0.340,ACTIVE,211.93,335.74,59.996,1491831003,"201051344001025","219011344069620",29.56,3.70,0,331.53,343.85,10.2,7.9,0.049,661792.9,661792.9,837,0,0,0,L,1122011218,0,121.10,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491831022,1840126.00
04/10/2017 09:30,2,0.324,ACTIVE,211.70,335.44,60.007,1491831003,"201051344000458","219011344069620",29.20,6.00,0,330.03,342.65,9.6,7.3,0.040,670641.4,670641.4,834,0,0,0,L,1122011218,0,120.65,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491831023,1840127.00
04/10/2017 09:30,2,0.309,ACTIVE,212.38,337.24,59.981,1491831003,"201051344000853","219011344069620",29.92,4.00,0,331.53,343.55,9.4,7.1,0.044,670949.3,670949.3,835,0,0,0,L,1122011218,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491831024,1840128.00
04/10/2017 09:30,2,0.344,ACTIVE,212.16,337.84,59.986,1491831003,"201051344000685","219011344069620",28.94,4.00,0,331.53,344.15,10.1,7.8,0.049,662722.7,662722.7,837,0,0,0,L,1122011218,0,122.23,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491831025,1840129.00
04/10/2017 09:30,2,0.334,ACTIVE,212.16,337.54,59.991,1491831003,"201051344000917","219011344069620",28.90,6.00,0,330.93,344.15,9.8,7.5,0.049,659354.3,659354.3,839,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491831026,1840130.00
04/10/2017 09:30,2,0.314,ACTIVE,212.16,337.54,59.981,1491831003,"201051344001145","219011344069620",29.52,4.00,0,332.73,344.76,9.5,7.2,0.044,667198.4,667198.4,837,0,0,0,L,1122011218,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491831027,1840131.00
04/10/2017 09:30,2,0.363,ACTIVE,212.16,338.14,59.996,1491831003,"201051344000651","219011344069620",29.04,3.30,0,332.13,343.85,10.7,8.4,0.044,655908.4,655908.4,834,0,0,0,L,1122011218,0,122.01,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491831028,1840132.00
04/10/2017 09:30,2,0.162,ACTIVE,210.35,336.04,59.986,1491831003,"274151322000088","219011344069620",30.83,6.00,0,331.53,349.26,5.1,3.0,0.018,878117.2,878117.2,837,0,0,0,L,1151911521,0,121.78,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491831029,1840133.00
04/10/2017 09:30,2,0.166,ACTIVE,211.25,345.36,59.996,1491831003,"274151322000068","219011344069620",31.85,6.30,0,334.24,406.97,5.4,3.3,0.022,755818.7,755818.7,861,0,0,0,L,1151911521,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491831030,1840134.00
04/10/2017 09:30,2,0.314,ACTIVE,211.70,337.24,59.991,1491831003,"201051344001135","219011344069620",30.65,4.00,0,330.63,342.95,9.8,7.5,0.044,651680.2,651680.2,837,0,0,0,L,1122011218,0,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491831031,1840135.00
04/10/2017 09:30,2,0.334,ACTIVE,211.48,336.04,59.991,1491831003,"201051344000594","219011344069620",28.98,4.50,0,328.52,342.05,9.8,7.6,0.040,672433.3,672433.3,838,0,0,0,L,1122011218,0,120.65,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491831032,1840136.00
04/10/2017 09:30,2,0.326,ACTIVE,211.93,337.54,59.991,1491831003,"201051344001203","219011344069620",29.94,4.50,0,332.13,344.45,9.9,7.6,0.049,660232.8,660232.8,835,0,0,0,L,1122011218,0,122.01,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491831032,1840137.00
04/10/2017 09:30,2,0.227,ACTIVE,210.57,337.54,59.996,1491831003,"274151322000054","219011344069620",28.77,6.30,0,330.63,340.25,6.6,4.5,0.027,896322.8,896322.8,834,0,0,0,L,1151911521,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491831033,1840138.00
04/10/2017 09:30,2,0.301,ACTIVE,211.93,336.04,59.991,1491831003,"201051344000867","219011344069620",30.28,5.50,0,330.33,342.95,9.2,7.0,0.035,657413.3,657413.3,840,0,0,0,L,1122011218,0,121.10,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491831034,1840139.00
04/10/2017 09:30,2,0.387,ACTIVE,211.93,338.14,59.986,1491831003,"201051344001093","219011344069620",29.00,5.50,0,330.63,343.85,11.3,9.0,0.049,659034.9,659034.9,837,0,0,0,L,1122011218,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491831035,1840140.00
04/10/2017 09:30,2,0.252,ACTIVE,211.70,336.94,59.986,1491831003,"201051344000900","219011344069620",28.77,4.50,0,329.73,342.35,7.4,5.2,0.040,678619.7,678619.7,839,0,0,0,L,1122011218,0,120.88,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491831036,1840141.00
04/10/2017 09:30,2,0.330,ACTIVE,211.93,336.94,59.991,1491831003,"201051344000648","219011344069620",29.18,4.00,0,330.93,342.65,9.8,7.5,0.040,668143.4,668143.4,838,0,0,0,L,1122011218,0,120.42,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491831037,1840142.00
04/10/2017 09:30,2,0.314,ACTIVE,211.70,336.04,59.965,1491831003,"201051344000569","219011344069620",30.00,5.00,0,329.73,342.35,9.6,7.4,0.040,680832.5,680832.5,836,0,0,0,L,1122011218,0,120.20,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491831038,1840143.00
04/10/2017 09:30,2,0.312,ACTIVE,211.70,336.64,59.991,1491831003,"201051344000983","219011344069620",28.82,5.00,0,329.13,342.35,9.2,6.9,0.040,671574.3,671574.3,836,0,0,0,L,1122011218,0,120.88,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491831039,1840144.00
04/10/2017 09:30,2,0.303,ACTIVE,211.93,336.64,60.028,1491831003,"201051344001158","219011344069620",29.50,3.70,0,330.03,342.65,9.1,6.8,0.044,657367.3,657367.3,838,0,0,0,L,1122011218,0,120.65,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491831040,1840145.00
04/10/2017 09:30,2,0.326,ACTIVE,212.16,337.84,59.996,1491831003,"201051344000576","219011344069620",29.96,4.50,0,330.93,343.25,9.9,7.6,0.040,671370.6,671370.6,839,0,0,0,L,1122011218,0,120.88,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491831041,1840146.00
04/10/2017 09:30,2,0.242,ACTIVE,210.57,336.94,59.981,1491831003,"274151322000087","219011344069620",27.79,7.70,0,331.23,340.55,6.8,4.7,0.027,868346.5,868346.5,842,0,0,0,L,1151911521,0,121.10,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491831042,1840147.00
04/10/2017 09:45,2,0.584,ACTIVE,212.16,339.65,59.981,1491831903,"201051344000645","219011344069620",30.40,5.50,0,326.42,348.36,18.0,15.4,0.115,670556.8,670556.8,837,0,0,0,L,1122011218,0,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491831905,1840148.00
04/10/2017 09:45,2,0.514,ACTIVE,210.57,338.74,59.975,1491831903,"274151322000085","219011344069620",29.94,6.30,0,325.52,344.76,15.6,13.1,0.093,893563.2,893563.2,833,0,0,0,L,1151911521,0,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491831906,1840149.00
04/10/2017 09:45,2,0.600,ACTIVE,212.16,340.85,59.991,1491831903,"201051344000633","219011344069620",30.61,4.50,0,326.42,351.37,18.6,16.0,0.128,656989.5,656989.5,839,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491831907,1840150.00
04/10/2017 09:45,2,0.611,ACTIVE,211.70,339.65,60.028,1491831903,"201051344000469","219011344069620",30.43,3.70,0,326.42,354.37,18.9,16.3,0.128,659722.9,659722.9,838,0,0,0,L,1122011218,0,120.20,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491831908,1840151.00
04/10/2017 09:45,2,0.641,ACTIVE,211.25,340.55,59.975,1491831903,"201051344000646","219011344069620",30.47,3.70,0,324.62,348.66,19.8,17.2,0.137,653288.5,653288.5,838,0,0,0,L,1122011218,0,121.55,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491831908,1840152.00
04/10/2017 09:45,2,0.551,ACTIVE,210.35,338.14,59.986,1491831903,"274151322000052","219011344069620",30.12,5.50,0,324.62,344.76,16.8,14.3,0.093,925578.1,925578.1,837,0,0,0,L,1151911521,0,120.65,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491831909,1840153.00
04/10/2017 09:45,2,0.650,ACTIVE,211.70,341.15,59.986,1491831903,"201051344000585","219011344069620",30.57,4.50,0,325.22,350.47,20.2,17.5,0.137,664204.2,664204.2,837,0,0,0,L,1122011218,0,121.10,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491831910,1840154.00
04/10/2017 09:45,2,0.635,ACTIVE,211.48,339.95,59.933,1491831903,"201051344001230","219011344069620",30.55,4.50,0,324.32,354.67,19.6,17.0,0.133,657614.0,657614.0,838,0,0,0,L,1122011218,0,121.55,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491831911,1840155.00
04/10/2017 09:45,2,0.646,ACTIVE,211.93,340.85,59.949,1491831903,"201051344000582","219011344069620",30.93,4.00,0,326.12,352.57,20.2,17.6,0.133,647623.8,647623.8,834,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491831912,1840156.00
04/10/2017 09:45,2,0.676,ACTIVE,211.25,340.25,59.981,1491831903,"201051344000955","219011344069620",30.42,4.50,0,325.22,350.77,20.9,18.2,0.137,665856.9,665856.9,838,0,0,0,L,1122011218,0,120.88,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491831913,1840157.00
04/10/2017 09:45,2,0.350,ACTIVE,210.57,421.40,59.981,1491831903,"274151322000094","219011344069620",39.88,6.30,0,333.33,434.33,14.1,11.7,0.084,755501.0,755501.0,862,0,0,0,L,1151911521,0,120.88,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491831914,1840158.00
04/10/2017 09:45,2,0.576,ACTIVE,211.93,352.27,59.986,1491831903,"201051344000579","219011344069620",32.46,4.50,0,325.52,359.18,19.0,16.4,0.115,677326.6,677326.6,839,0,0,0,L,1122011218,0,120.65,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491831915,1840159.00
04/10/2017 09:45,2,0.680,ACTIVE,211.25,339.95,59.975,1491831903,"201051344000890","219011344069620",30.83,4.50,0,327.32,353.47,21.2,18.6,0.137,659665.5,659665.5,837,0,0,0,L,1122011218,0,121.33,120.20,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491831916,1840160.00
04/10/2017 09:45,2,0.666,ACTIVE,211.70,342.05,60.002,1491831903,"201051344000438","219011344069620",31.25,4.00,0,326.42,355.88,21.1,18.5,0.133,662586.4,662586.4,836,0,0,0,L,1122011218,0,121.55,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491831917,1840161.00
04/10/2017 09:45,2,0.688,ACTIVE,211.48,339.34,59.975,1491831903,"201051344000417","219011344069620",20.36,4.00,0,324.92,344.76,14.2,11.8,0.088,626966.5,626966.5,841,0,0,0,L,1122011218,0,121.10,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491831918,1840162.00
04/10/2017 09:45,2,0.535,ACTIVE,210.57,340.25,59.986,1491831903,"274151322000083","219011344069620",29.96,6.30,0,324.92,344.45,16.2,13.8,0.102,916357.9,916357.9,836,0,0,0,L,1151911521,0,120.65,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491831919,1840163.00
04/10/2017 09:45,2,0.562,ACTIVE,211.25,340.55,59.975,1491831903,"274151322000076","219011344069620",30.28,5.50,0,326.42,345.36,17.2,14.7,0.106,976551.7,976551.7,837,0,0,0,L,1151911521,0,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491831920,1840164.00
04/10/2017 09:45,2,0.615,ACTIVE,211.48,339.34,59.949,1491831903,"201051344000868","219011344069620",30.26,4.50,0,325.22,351.67,18.9,16.3,0.128,658383.5,658383.5,839,0,0,0,L,1122011218,0,120.65,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491831921,1840165.00
04/10/2017 09:45,2,0.539,ACTIVE,210.35,340.55,59.975,1491831903,"274151322000095","219011344069620",30.45,5.50,0,325.22,344.45,16.6,14.1,0.106,967227.7,967227.7,836,0,0,0,L,1151911521,0,121.33,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491831922,1840166.00
04/10/2017 09:45,2,0.582,ACTIVE,211.48,339.34,59.981,1491831903,"201051344000988","219011344069620",20.22,4.00,0,292.46,349.26,12.0,9.6,0.088,602129.2,602129.2,837,0,0,0,L,1122011218,0,120.42,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491831922,1840167.00
04/10/2017 09:45,2,0.668,ACTIVE,211.48,339.65,59.991,1491831903,"201051344001025","219011344069620",30.81,3.70,0,324.92,353.17,20.9,18.2,0.141,661796.3,661796.3,838,0,0,0,L,1122011218,0,121.10,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491831923,1840168.00
04/10/2017 09:45,2,0.615,ACTIVE,211.93,339.34,59.986,1491831903,"201051344000458","219011344069620",30.57,6.00,0,325.82,349.56,19.1,16.5,0.133,670644.4,670644.4,835,0,0,0,L,1122011218,0,120.88,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491831924,1840169.00
04/10/2017 09:45,2,0.613,ACTIVE,212.38,341.15,59.986,1491831903,"201051344000853","219011344069620",30.55,4.50,0,325.82,355.28,19.0,16.4,0.124,670952.3,670952.3,836,0,0,0,L,1122011218,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491831925,1840170.00
04/10/2017 09:45,2,0.662,ACTIVE,211.70,341.45,59.959,1491831903,"201051344000685","219011344069620",30.45,4.00,0,326.42,353.17,20.5,17.8,0.146,662726.0,662726.0,838,0,0,0,L,1122011218,0,122.01,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491831926,1840171.00
04/10/2017 09:45,2,0.643,ACTIVE,211.70,341.45,59.996,1491831903,"201051344000917","219011344069620",30.89,6.00,0,325.82,350.77,20.1,17.5,0.141,659357.5,659357.5,840,0,0,0,L,1122011218,0,121.33,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491831927,1840172.00
04/10/2017 09:45,2,0.625,ACTIVE,211.48,342.65,59.986,1491831903,"201051344001145","219011344069620",31.37,4.00,0,326.12,353.17,19.9,17.3,0.137,667201.5,667201.5,838,0,0,0,L,1122011218,0,121.33,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491831928,1840173.00
04/10/2017 09:45,2,0.680,ACTIVE,211.48,340.55,59.981,1491831903,"201051344000651","219011344069620",30.97,3.70,0,325.22,351.97,21.4,18.7,0.141,655911.9,655911.9,835,0,0,0,L,1122011218,0,121.78,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491831929,1840174.00
04/10/2017 09:45,2,0.523,ACTIVE,209.90,339.95,60.012,1491831903,"274151322000088","219011344069620",29.44,6.00,0,331.83,371.51,15.7,13.2,0.097,878118.9,878118.9,838,0,0,0,L,1151911521,0,121.33,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491831930,1840175.00
04/10/2017 09:45,2,0.371,ACTIVE,211.03,428.31,59.981,1491831903,"274151322000068","219011344069620",40.67,7.00,0,334.84,446.05,15.2,12.8,0.080,755820.8,755820.8,862,0,0,0,L,1151911521,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491831931,1840176.00
04/10/2017 09:45,2,0.656,ACTIVE,211.03,339.65,60.028,1491831903,"201051344001135","219011344069620",30.85,4.00,0,325.22,351.07,20.6,17.9,0.141,651683.4,651683.4,838,0,0,0,L,1122011218,0,121.10,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491831932,1840177.00
04/10/2017 09:45,2,0.625,ACTIVE,211.25,338.74,59.981,1491831903,"201051344000594","219011344069620",30.93,4.50,0,328.22,354.67,19.6,17.0,0.124,672436.4,672436.4,839,0,0,0,L,1122011218,0,120.65,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491831933,1840178.00
04/10/2017 09:45,2,0.641,ACTIVE,211.48,343.25,59.981,1491831903,"201051344001203","219011344069620",31.49,4.50,0,325.52,351.97,20.4,17.8,0.141,660236.1,660236.1,836,0,0,0,L,1122011218,0,121.78,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491831934,1840179.00
04/10/2017 09:45,2,0.543,ACTIVE,210.12,336.04,59.986,1491831903,"274151322000054","219011344069620",29.90,6.30,0,324.92,344.45,16.4,14.0,0.097,896325.1,896325.1,835,0,0,0,L,1151911521,0,120.88,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491831935,1840180.00
04/10/2017 09:45,2,0.617,ACTIVE,211.93,338.74,59.986,1491831903,"201051344000867","219011344069620",30.36,5.50,0,325.52,351.97,19.0,16.4,0.124,657416.3,657416.3,841,0,0,0,L,1122011218,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491831936,1840181.00
04/10/2017 09:45,2,0.699,ACTIVE,211.48,340.85,59.970,1491831903,"201051344001093","219011344069620",30.47,5.00,0,325.82,354.07,21.6,19.0,0.137,659038.4,659038.4,838,0,0,0,L,1122011218,0,121.33,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491831937,1840182.00
04/10/2017 09:45,2,0.557,ACTIVE,211.70,339.95,59.975,1491831903,"201051344000900","219011344069620",30.40,4.50,0,325.22,347.46,17.2,14.7,0.124,678622.2,678622.2,840,0,0,0,L,1122011218,0,120.88,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491831938,1840183.00
04/10/2017 09:45,2,0.629,ACTIVE,211.70,339.34,59.981,1491831903,"201051344000648","219011344069620",30.57,4.00,0,325.52,347.76,19.5,16.9,0.124,668146.5,668146.5,839,0,0,0,L,1122011218,0,120.42,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491831938,1840184.00
04/10/2017 09:45,2,0.625,ACTIVE,211.70,339.65,60.018,1491831903,"201051344000569","219011344069620",30.67,5.00,0,325.22,350.17,19.5,16.9,0.128,680835.6,680835.6,837,0,0,0,L,1122011218,0,120.42,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491831939,1840185.00
04/10/2017 09:45,2,0.604,ACTIVE,211.93,339.95,59.981,1491831903,"201051344000983","219011344069620",30.51,5.00,0,326.72,347.76,18.7,16.1,0.128,671577.2,671577.2,837,0,0,0,L,1122011218,0,120.88,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491831940,1840186.00
04/10/2017 09:45,2,0.598,ACTIVE,211.93,339.95,59.981,1491831903,"201051344001158","219011344069620",30.79,3.70,0,325.52,348.36,18.7,16.1,0.133,657370.2,657370.2,839,0,0,0,L,1122011218,0,120.65,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491831941,1840187.00
04/10/2017 09:45,2,0.613,ACTIVE,212.16,341.75,59.970,1491831903,"201051344000576","219011344069620",31.07,4.50,0,325.82,348.96,19.4,16.8,0.128,671373.7,671373.7,840,0,0,0,L,1122011218,0,120.88,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491831942,1840188.00
04/10/2017 09:45,2,0.539,ACTIVE,210.57,339.04,59.965,1491831903,"274151322000087","219011344069620",30.00,8.00,0,324.92,344.45,16.4,13.9,0.093,868348.9,868348.9,843,0,0,0,L,1151911521,0,121.10,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491831943,1840189.00
04/10/2017 10:00,2,0.924,ACTIVE,212.16,343.55,59.991,1491832803,"201051344000645","219011344069620",31.07,6.00,0,331.53,360.69,29.1,26.2,0.212,670562.1,670562.1,838,0,0,0,L,1122011218,0,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491832804,1840190.00
04/10/2017 10:00,2,0.854,ACTIVE,210.35,342.35,59.991,1491832803,"274151322000085","219011344069620",30.40,6.30,0,330.33,350.17,26.3,23.4,0.168,893567.9,893567.9,834,0,0,0,L,1151911521,0,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491832805,1840191.00
04/10/2017 10:00,2,0.920,ACTIVE,212.38,348.36,60.034,1491832803,"201051344000633","219011344069620",31.61,4.50,0,331.83,364.29,29.5,26.5,0.230,656994.9,656994.9,840,0,0,0,L,1122011218,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491832806,1840192.00
04/10/2017 10:00,2,0.949,ACTIVE,211.93,343.55,59.991,1491832803,"201051344000469","219011344069620",30.93,3.70,0,330.03,363.39,29.8,26.8,0.217,659728.4,659728.4,839,0,0,0,L,1122011218,0,120.42,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491832807,1840193.00
04/10/2017 10:00,2,0.982,ACTIVE,211.48,345.66,59.981,1491832803,"201051344000646","219011344069620",31.27,4.00,0,331.23,365.49,31.2,28.2,0.243,653294.3,653294.3,839,0,0,0,L,1122011218,0,121.55,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491832807,1840194.00
04/10/2017 10:00,2,0.889,ACTIVE,210.12,345.06,59.991,1491832803,"274151322000052","219011344069620",30.69,6.00,0,329.43,351.67,27.7,24.8,0.181,925583.1,925583.1,838,0,0,0,L,1151911521,0,120.42,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491832808,1840195.00
04/10/2017 10:00,2,0.982,ACTIVE,211.93,348.96,59.986,1491832803,"201051344000585","219011344069620",31.71,4.50,0,331.83,364.89,31.5,28.5,0.239,664210.2,664210.2,838,0,0,0,L,1122011218,0,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491832809,1840196.00
04/10/2017 10:00,2,0.965,ACTIVE,211.70,345.66,59.970,1491832803,"201051344001230","219011344069620",31.39,4.50,0,330.63,364.59,30.7,27.7,0.234,657619.8,657619.8,839,0,0,0,L,1122011218,0,121.55,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491832810,1840197.00
04/10/2017 10:00,2,0.998,ACTIVE,212.61,345.96,59.986,1491832803,"201051344000582","219011344069620",31.05,4.00,0,331.53,363.39,31.4,28.3,0.234,647629.7,647629.7,835,0,0,0,L,1122011218,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491832811,1840198.00
04/10/2017 10:00,2,0.998,ACTIVE,211.25,349.86,60.034,1491832803,"201051344000955","219011344069620",31.85,4.50,0,330.63,365.49,32.2,29.2,0.234,665863.1,665863.1,839,0,0,0,L,1122011218,0,120.88,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491832812,1840199.00
04/10/2017 10:00,2,0.588,ACTIVE,210.35,425.91,59.970,1491832803,"274151322000094","219011344069620",40.16,7.00,0,334.54,454.46,23.9,21.1,0.155,755505.2,755505.2,863,0,0,0,L,1151911521,0,120.65,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491832813,1840200.00
04/10/2017 10:00,2,0.941,ACTIVE,212.16,349.26,59.991,1491832803,"201051344000579","219011344069620",31.83,5.00,0,332.13,365.80,30.4,27.4,0.217,677332.3,677332.3,840,0,0,0,L,1122011218,0,120.88,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491832814,1840201.00
04/10/2017 10:00,2,1.004,ACTIVE,211.70,350.77,59.986,1491832803,"201051344000890","219011344069620",31.95,4.50,0,330.03,365.49,32.6,29.5,0.234,659671.7,659671.7,838,0,0,0,L,1122011218,0,121.55,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491832815,1840202.00
04/10/2017 10:00,2,0.998,ACTIVE,211.93,350.17,59.986,1491832803,"201051344000438","219011344069620",31.89,4.00,0,332.13,366.40,32.3,29.2,0.239,662592.6,662592.6,837,0,0,0,L,1122011218,0,121.55,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491832816,1840203.00
04/10/2017 10:00,2,1.025,ACTIVE,211.93,341.45,60.028,1491832803,"201051344000417","219011344069620",20.61,4.00,0,331.23,351.37,21.4,18.8,0.155,626970.4,626970.4,842,0,0,0,L,1122011218,0,121.33,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491832816,1840204.00
04/10/2017 10:00,2,0.869,ACTIVE,210.57,341.75,59.970,1491832803,"274151322000083","219011344069620",30.49,6.30,0,330.33,351.07,26.9,24.0,0.177,916362.7,916362.7,837,0,0,0,L,1151911521,0,120.88,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491832817,1840205.00
04/10/2017 10:00,2,0.910,ACTIVE,211.25,341.75,59.981,1491832803,"274151322000076","219011344069620",31.01,5.50,0,331.53,357.08,28.6,25.6,0.190,976556.9,976556.9,838,0,0,0,L,1151911521,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491832818,1840206.00
04/10/2017 10:00,2,0.936,ACTIVE,211.70,343.85,59.991,1491832803,"201051344000868","219011344069620",31.17,4.50,0,330.33,359.78,29.6,26.7,0.217,658389.0,658389.0,840,0,0,0,L,1122011218,0,120.65,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491832819,1840207.00
04/10/2017 10:00,2,0.889,ACTIVE,210.57,339.04,60.002,1491832803,"274151322000095","219011344069620",30.77,6.00,0,329.73,354.07,27.7,24.8,0.177,967232.6,967232.6,837,0,0,0,L,1151911521,0,121.33,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491832820,1840208.00
04/10/2017 10:00,2,0.924,ACTIVE,211.93,342.35,59.933,1491832803,"201051344000988","219011344069620",20.36,4.50,0,330.63,352.27,19.1,16.5,0.141,602132.5,602132.5,838,0,0,0,L,1122011218,0,120.65,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491832821,1840209.00
04/10/2017 10:00,2,1.002,ACTIVE,211.93,345.66,59.975,1491832803,"201051344001025","219011344069620",31.41,4.00,0,331.23,364.89,31.9,28.8,0.243,661802.3,661802.3,839,0,0,0,L,1122011218,0,121.10,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491832822,1840210.00
04/10/2017 10:00,2,0.934,ACTIVE,211.93,343.55,59.954,1491832803,"201051344000458","219011344069620",31.13,6.30,0,331.23,359.78,29.5,26.5,0.225,670649.9,670649.9,836,0,0,0,L,1122011218,0,121.10,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491832823,1840211.00
04/10/2017 10:00,2,0.922,ACTIVE,212.61,345.66,59.970,1491832803,"201051344000853","219011344069620",31.39,5.00,0,333.33,359.48,29.3,26.4,0.217,670957.7,670957.7,837,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491832824,1840212.00
04/10/2017 10:00,2,0.984,ACTIVE,212.16,347.76,59.975,1491832803,"201051344000685","219011344069620",31.47,4.50,0,330.93,362.49,31.4,28.4,0.247,662731.9,662731.9,839,0,0,0,L,1122011218,0,122.23,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491832825,1840213.00
04/10/2017 10:00,2,0.963,ACTIVE,212.16,347.46,59.954,1491832803,"201051344000917","219011344069620",31.51,5.50,0,331.53,364.29,30.8,27.8,0.225,659363.3,659363.3,841,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491832825,1840214.00
04/10/2017 10:00,2,0.969,ACTIVE,212.16,345.06,59.938,1491832803,"201051344001145","219011344069620",31.31,4.00,0,334.24,364.29,30.8,27.8,0.230,667207.2,667207.2,839,0,0,0,L,1122011218,0,121.55,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491832826,1840215.00
04/10/2017 10:00,2,1.006,ACTIVE,212.16,348.66,59.975,1491832803,"201051344000651","219011344069620",31.65,3.70,0,332.43,366.10,32.3,29.3,0.239,655918.0,655918.0,836,0,0,0,L,1122011218,0,122.01,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491832827,1840216.00
04/10/2017 10:00,2,0.850,ACTIVE,210.35,339.65,59.981,1491832803,"274151322000088","219011344069620",30.12,6.00,0,329.73,350.17,25.9,23.1,0.168,878123.5,878123.5,839,0,0,0,L,1151911521,0,121.78,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491832828,1840217.00
04/10/2017 10:00,2,0.586,ACTIVE,211.03,443.04,59.981,1491832803,"274151322000068","219011344069620",41.65,7.70,0,335.14,455.37,24.8,22.0,0.155,755825.2,755825.2,863,0,0,0,L,1151911521,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491832829,1840218.00
04/10/2017 10:00,2,0.984,ACTIVE,211.70,346.86,59.981,1491832803,"201051344001135","219011344069620",31.51,4.00,0,330.33,366.10,31.4,28.4,0.239,651689.4,651689.4,839,0,0,0,L,1122011218,0,121.33,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491832830,1840219.00
04/10/2017 10:00,2,0.941,ACTIVE,211.70,348.36,59.986,1491832803,"201051344000594","219011344069620",31.61,4.50,0,328.82,362.19,30.2,27.2,0.225,672442.0,672442.0,840,0,0,0,L,1122011218,0,120.88,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491832831,1840220.00
04/10/2017 10:00,2,0.990,ACTIVE,212.16,344.15,59.981,1491832803,"201051344001203","219011344069620",31.21,4.50,0,333.03,365.19,31.4,28.4,0.239,660242.0,660242.0,837,0,0,0,L,1122011218,0,122.01,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491832832,1840221.00
04/10/2017 10:00,2,0.871,ACTIVE,210.57,339.65,59.965,1491832803,"274151322000054","219011344069620",30.49,6.70,0,329.13,350.77,27.0,24.1,0.186,896330.0,896330.0,836,0,0,0,L,1151911521,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491832833,1840222.00
04/10/2017 10:00,2,0.936,ACTIVE,212.16,343.25,59.970,1491832803,"201051344000867","219011344069620",31.13,6.00,0,330.63,360.69,29.5,26.6,0.221,657421.7,657421.7,842,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491832834,1840223.00
04/10/2017 10:00,2,1.016,ACTIVE,212.16,346.86,59.981,1491832803,"201051344001093","219011344069620",31.43,5.50,0,331.23,363.99,32.4,29.3,0.230,659044.6,659044.6,839,0,0,0,L,1122011218,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491832835,1840224.00
04/10/2017 10:00,2,0.883,ACTIVE,211.93,343.55,59.965,1491832803,"201051344000900","219011344069620",30.91,5.00,0,330.93,360.99,27.7,24.8,0.217,678627.2,678627.2,841,0,0,0,L,1122011218,0,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491832836,1840225.00
04/10/2017 10:00,2,0.932,ACTIVE,212.16,346.26,60.002,1491832803,"201051344000648","219011344069620",31.55,4.00,0,330.93,360.38,29.8,26.8,0.217,668152.1,668152.1,840,0,0,0,L,1122011218,0,120.65,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491832837,1840226.00
04/10/2017 10:00,2,0.945,ACTIVE,212.16,345.06,59.981,1491832803,"201051344000569","219011344069620",31.29,5.00,0,330.63,362.19,30.0,27.0,0.225,680841.2,680841.2,838,0,0,0,L,1122011218,0,120.65,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491832838,1840227.00
04/10/2017 10:00,2,0.910,ACTIVE,212.16,346.86,59.981,1491832803,"201051344000983","219011344069620",31.57,5.00,0,330.93,362.49,29.1,26.2,0.230,671582.6,671582.6,838,0,0,0,L,1122011218,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491832839,1840228.00
04/10/2017 10:00,2,0.924,ACTIVE,212.16,344.45,59.975,1491832803,"201051344001158","219011344069620",31.29,3.70,0,331.83,360.99,29.3,26.3,0.225,657375.6,657375.6,840,0,0,0,L,1122011218,0,120.88,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491832840,1840229.00
04/10/2017 10:00,2,0.930,ACTIVE,212.61,346.86,59.970,1491832803,"201051344000576","219011344069620",31.55,5.00,0,333.33,360.38,29.8,26.8,0.221,671379.2,671379.2,841,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491832841,1840230.00
04/10/2017 10:00,2,0.875,ACTIVE,210.80,340.85,59.975,1491832803,"274151322000087","219011344069620",30.22,8.50,0,329.73,350.77,26.8,23.9,0.159,868353.7,868353.7,844,0,0,0,L,1151911521,0,121.10,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491832842,1840231.00
04/10/2017 10:15,2,0.820,ACTIVE,212.38,343.55,59.965,1491833703,"201051344000645","219011344069620",31.03,6.00,0,332.13,362.79,25.8,23.0,0.190,670569.1,670569.1,839,0,0,0,L,1122011218,0,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491833704,1840232.00
04/10/2017 10:15,2,0.746,ACTIVE,210.80,339.34,60.012,1491833703,"274151322000085","219011344069620",30.32,6.70,0,330.93,352.87,22.9,20.2,0.146,893574.2,893574.2,835,0,0,0,L,1151911521,0,121.78,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491833705,1840233.00
04/10/2017 10:15,2,0.828,ACTIVE,212.38,345.06,60.018,1491833703,"201051344000633","219011344069620",31.39,4.50,0,333.33,365.80,26.4,23.5,0.199,657002.0,657002.0,841,0,0,0,L,1122011218,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491833706,1840234.00
04/10/2017 10:15,2,0.820,ACTIVE,212.16,347.76,59.996,1491833703,"201051344000469","219011344069620",31.69,4.00,0,331.53,367.60,26.4,23.5,0.199,659735.5,659735.5,840,0,0,0,L,1122011218,0,120.42,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491833707,1840235.00
04/10/2017 10:15,2,0.904,ACTIVE,211.70,344.15,59.991,1491833703,"201051344000646","219011344069620",31.15,4.00,0,333.33,368.50,28.6,25.7,0.225,653301.9,653301.9,840,0,0,0,L,1122011218,0,121.55,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491833708,1840236.00
04/10/2017 10:15,2,0.787,ACTIVE,210.57,344.76,59.991,1491833703,"274151322000052","219011344069620",30.47,6.00,0,331.83,354.67,24.4,21.6,0.164,925589.7,925589.7,839,0,0,0,L,1151911521,0,120.65,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491833709,1840237.00
04/10/2017 10:15,2,0.908,ACTIVE,212.16,345.66,60.002,1491833703,"201051344000585","219011344069620",31.47,5.00,0,333.03,367.90,28.9,26.0,0.212,664217.8,664217.8,839,0,0,0,L,1122011218,0,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491833710,1840238.00
04/10/2017 10:15,2,0.883,ACTIVE,211.93,344.15,59.991,1491833703,"201051344001230","219011344069620",31.33,4.50,0,333.63,367.30,28.0,25.1,0.203,657627.2,657627.2,840,0,0,0,L,1122011218,0,121.55,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491833711,1840239.00
04/10/2017 10:15,2,0.893,ACTIVE,212.61,347.46,59.991,1491833703,"201051344000582","219011344069620",31.61,4.50,0,333.33,366.10,28.6,25.7,0.203,647637.3,647637.3,836,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491833712,1840240.00
04/10/2017 10:15,2,0.934,ACTIVE,211.48,343.85,59.996,1491833703,"201051344000955","219011344069620",31.15,4.50,0,333.03,369.70,29.5,26.5,0.225,665870.9,665870.9,840,0,0,0,L,1122011218,0,120.88,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491833713,1840241.00
04/10/2017 10:15,2,0.514,ACTIVE,210.80,426.81,60.002,1491833703,"274151322000094","219011344069620",40.35,7.30,0,331.83,450.86,21.1,18.4,0.137,755510.9,755510.9,864,0,0,0,L,1151911521,0,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491833714,1840242.00
04/10/2017 10:15,2,0.840,ACTIVE,212.16,347.46,59.996,1491833703,"201051344000579","219011344069620",31.69,5.50,0,334.84,368.50,27.1,24.2,0.186,677339.5,677339.5,841,0,0,0,L,1122011218,0,120.88,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491833715,1840243.00
04/10/2017 10:15,2,0.926,ACTIVE,211.93,347.46,60.012,1491833703,"201051344000890","219011344069620",31.65,5.00,0,333.03,369.40,29.8,26.8,0.212,659679.6,659679.6,839,0,0,0,L,1122011218,0,121.55,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491833716,1840244.00
04/10/2017 10:15,2,0.924,ACTIVE,212.16,346.26,59.996,1491833703,"201051344000438","219011344069620",31.53,4.00,0,334.24,372.41,29.6,26.6,0.212,662600.4,662600.4,838,0,0,0,L,1122011218,0,121.78,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491833716,1840245.00
04/10/2017 10:15,2,0.941,ACTIVE,212.16,342.05,60.002,1491833703,"201051344000417","219011344069620",20.52,4.00,0,327.62,354.37,19.6,17.0,0.133,626975.5,626975.5,843,0,0,0,L,1122011218,0,121.33,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491833717,1840246.00
04/10/2017 10:15,2,0.754,ACTIVE,210.80,344.15,59.981,1491833703,"274151322000083","219011344069620",30.61,6.70,0,329.13,353.77,23.4,20.7,0.159,916369.1,916369.1,838,0,0,0,L,1151911521,0,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491833718,1840247.00
04/10/2017 10:15,2,0.797,ACTIVE,211.25,341.45,59.981,1491833703,"274151322000076","219011344069620",31.09,6.30,0,334.24,360.69,25.0,22.2,0.164,976563.8,976563.8,839,0,0,0,L,1151911521,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491833719,1840248.00
04/10/2017 10:15,2,0.834,ACTIVE,211.93,342.95,59.991,1491833703,"201051344000868","219011344069620",30.91,4.50,0,332.13,364.89,26.1,23.3,0.190,658396.1,658396.1,841,0,0,0,L,1122011218,0,120.88,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491833720,1840249.00
04/10/2017 10:15,2,0.775,ACTIVE,211.03,339.34,59.981,1491833703,"274151322000095","219011344069620",30.85,6.00,0,332.73,357.38,24.2,21.4,0.155,967239.3,967239.3,838,0,0,0,L,1151911521,0,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491833721,1840250.00
04/10/2017 10:15,2,0.811,ACTIVE,211.93,342.05,59.991,1491833703,"201051344000988","219011344069620",20.38,5.00,0,315.00,354.97,16.8,14.3,0.119,602136.9,602136.9,839,0,0,0,L,1122011218,0,120.88,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491833722,1840251.00
04/10/2017 10:15,2,0.922,ACTIVE,211.70,343.85,59.986,1491833703,"201051344001025","219011344069620",30.99,4.00,0,333.63,367.30,29.0,26.0,0.212,661810.0,661810.0,840,0,0,0,L,1122011218,0,121.10,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491833723,1840252.00
04/10/2017 10:15,2,0.830,ACTIVE,211.93,342.35,59.986,1491833703,"201051344000458","219011344069620",30.89,6.70,0,332.73,366.10,26.0,23.2,0.190,670656.9,670656.9,837,0,0,0,L,1122011218,0,121.10,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491833724,1840253.00
04/10/2017 10:15,2,0.826,ACTIVE,212.38,344.45,59.991,1491833703,"201051344000853","219011344069620",30.77,5.00,0,329.73,364.59,25.8,23.0,0.190,670964.7,670964.7,838,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491833725,1840254.00
04/10/2017 10:15,2,0.896,ACTIVE,212.16,345.06,59.970,1491833703,"201051344000685","219011344069620",31.21,4.50,0,333.93,366.10,28.4,25.5,0.217,662739.4,662739.4,840,0,0,0,L,1122011218,0,122.23,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491833725,1840255.00
