ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/10/2017 10:15,2,0.879,ACTIVE,212.16,345.36,59.986,1491833703,"201051344000917","219011344069620",31.11,6.00,0,333.63,367.60,27.8,24.9,0.203,659370.7,659370.7,842,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491833726,1840256.00
04/10/2017 10:15,2,0.865,ACTIVE,212.16,346.56,59.986,1491833703,"201051344001145","219011344069620",31.55,4.50,0,332.73,367.60,27.7,24.8,0.208,667214.7,667214.7,840,0,0,0,L,1122011218,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491833727,1840257.00
04/10/2017 10:15,2,0.918,ACTIVE,211.93,345.06,59.981,1491833703,"201051344000651","219011344069620",31.33,3.70,0,334.54,367.60,29.1,26.2,0.212,655925.8,655925.8,837,0,0,0,L,1122011218,0,121.78,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491833728,1840258.00
04/10/2017 10:15,2,0.723,ACTIVE,210.57,340.25,59.970,1491833703,"274151322000088","219011344069620",30.24,6.30,0,329.13,353.17,22.2,19.5,0.141,878129.7,878129.7,840,0,0,0,L,1151911521,0,121.78,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491833729,1840259.00
04/10/2017 10:15,2,0.518,ACTIVE,211.48,435.53,59.981,1491833703,"274151322000068","219011344069620",40.91,8.50,0,331.23,455.06,21.5,18.8,0.128,755831.1,755831.1,864,0,0,0,L,1151911521,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491833730,1840260.00
04/10/2017 10:15,2,0.895,ACTIVE,211.70,342.95,59.986,1491833703,"201051344001135","219011344069620",31.17,4.00,0,334.24,368.20,28.3,25.4,0.212,651697.0,651697.0,840,0,0,0,L,1122011218,0,121.33,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491833731,1840261.00
04/10/2017 10:15,2,0.826,ACTIVE,211.70,344.76,59.933,1491833703,"201051344000594","219011344069620",31.37,5.00,0,331.83,366.70,26.3,23.5,0.186,672449.2,672449.2,841,0,0,0,L,1122011218,0,120.88,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491833732,1840262.00
04/10/2017 10:15,2,0.896,ACTIVE,212.16,343.55,59.965,1491833703,"201051344001203","219011344069620",30.89,4.50,0,332.73,368.20,28.1,25.2,0.212,660249.5,660249.5,838,0,0,0,L,1122011218,0,122.01,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491833733,1840263.00
04/10/2017 10:15,2,0.738,ACTIVE,210.57,342.35,59.938,1491833703,"274151322000054","219011344069620",30.34,6.70,0,332.13,353.17,22.7,20.0,0.133,896336.3,896336.3,837,0,0,0,L,1151911521,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491833734,1840264.00
04/10/2017 10:15,2,0.807,ACTIVE,212.38,342.65,59.975,1491833703,"201051344000867","219011344069620",31.23,6.00,0,329.43,363.39,25.6,22.8,0.181,657428.7,657428.7,843,0,0,0,L,1122011218,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491833734,1840265.00
04/10/2017 10:15,2,0.902,ACTIVE,211.93,347.76,59.981,1491833703,"201051344001093","219011344069620",31.65,6.00,0,333.03,367.00,29.0,26.1,0.199,659052.4,659052.4,840,0,0,0,L,1122011218,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491833735,1840266.00
04/10/2017 10:15,2,0.762,ACTIVE,212.16,343.25,59.981,1491833703,"201051344000900","219011344069620",30.65,5.00,0,330.63,363.69,23.7,20.9,0.186,678633.8,678633.8,842,0,0,0,L,1122011218,0,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491833736,1840267.00
04/10/2017 10:15,2,0.822,ACTIVE,212.16,342.65,59.981,1491833703,"201051344000648","219011344069620",30.87,4.50,0,331.53,364.89,25.7,22.9,0.186,668159.1,668159.1,841,0,0,0,L,1122011218,0,120.65,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491833737,1840268.00
04/10/2017 10:15,2,0.820,ACTIVE,212.38,343.25,59.996,1491833703,"201051344000569","219011344069620",31.15,5.50,0,333.03,365.80,25.9,23.1,0.186,680848.3,680848.3,839,0,0,0,L,1122011218,0,120.65,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491833738,1840269.00
04/10/2017 10:15,2,0.793,ACTIVE,212.16,342.95,59.970,1491833703,"201051344000983","219011344069620",31.17,5.50,0,334.24,363.99,25.1,22.3,0.186,671589.4,671589.4,839,0,0,0,L,1122011218,0,121.10,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491833739,1840270.00
04/10/2017 10:15,2,0.801,ACTIVE,212.38,343.25,59.975,1491833703,"201051344001158","219011344069620",30.89,4.50,0,332.43,366.10,25.1,22.3,0.194,657382.5,657382.5,841,0,0,0,L,1122011218,0,120.88,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491833740,1840271.00
04/10/2017 10:15,2,0.818,ACTIVE,212.61,343.85,60.007,1491833703,"201051344000576","219011344069620",30.63,5.00,0,333.03,365.19,25.4,22.6,0.181,671386.2,671386.2,842,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491833741,1840272.00
04/10/2017 10:15,2,0.742,ACTIVE,210.80,339.95,59.975,1491833703,"274151322000087","219011344069620",30.06,9.00,0,329.73,353.47,22.6,19.9,0.137,868360.0,868360.0,845,0,0,0,L,1151911521,0,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491833742,1840273.00
04/10/2017 10:30,2,0.717,ACTIVE,212.61,342.05,59.996,1491834603,"201051344000645","219011344069620",30.91,6.30,0,332.73,355.58,22.5,19.8,0.155,670574.6,670574.6,840,0,0,0,L,1122011218,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491834604,1840274.00
04/10/2017 10:30,2,0.648,ACTIVE,211.03,338.74,59.991,1491834603,"274151322000085","219011344069620",29.76,6.70,0,329.13,348.36,19.6,17.0,0.119,893579.0,893579.0,836,0,0,0,L,1151911521,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491834605,1840275.00
04/10/2017 10:30,2,0.723,ACTIVE,212.61,344.45,59.996,1491834603,"201051344000633","219011344069620",31.39,5.00,0,333.03,358.58,23.1,20.3,0.168,657007.6,657007.6,842,0,0,0,L,1122011218,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491834606,1840276.00
04/10/2017 10:30,2,0.752,ACTIVE,212.38,342.05,59.991,1491834603,"201051344000469","219011344069620",30.57,4.00,0,332.13,361.89,23.3,20.6,0.168,659741.2,659741.2,841,0,0,0,L,1122011218,0,120.65,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491834607,1840277.00
04/10/2017 10:30,2,0.797,ACTIVE,211.93,342.95,59.991,1491834603,"201051344000646","219011344069620",31.09,4.00,0,332.13,362.19,25.1,22.3,0.186,653308.0,653308.0,841,0,0,0,L,1122011218,0,121.78,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491834608,1840278.00
04/10/2017 10:30,2,0.678,ACTIVE,210.57,339.04,59.986,1491834603,"274151322000052","219011344069620",30.38,6.00,0,329.13,349.56,20.9,18.2,0.141,925594.8,925594.8,840,0,0,0,L,1151911521,0,120.88,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491834609,1840279.00
04/10/2017 10:30,2,0.811,ACTIVE,212.16,343.55,59.991,1491834603,"201051344000585","219011344069620",31.13,5.00,0,333.33,362.79,25.6,22.8,0.181,664224.1,664224.1,840,0,0,0,L,1122011218,0,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491834610,1840280.00
04/10/2017 10:30,2,0.791,ACTIVE,211.93,342.35,59.986,1491834603,"201051344001230","219011344069620",30.63,5.00,0,332.73,360.08,24.6,21.8,0.181,657633.2,657633.2,841,0,0,0,L,1122011218,0,121.78,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491834610,1840281.00
04/10/2017 10:30,2,0.805,ACTIVE,212.61,343.25,59.981,1491834603,"201051344000582","219011344069620",30.99,4.50,0,333.33,362.49,25.3,22.5,0.177,647643.5,647643.5,837,0,0,0,L,1122011218,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491834611,1840282.00
04/10/2017 10:30,2,0.822,ACTIVE,211.48,344.45,59.996,1491834603,"201051344000955","219011344069620",31.33,4.50,0,331.53,362.49,26.1,23.3,0.186,665877.3,665877.3,841,0,0,0,L,1122011218,0,121.10,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491834612,1840283.00
04/10/2017 10:30,2,0.426,ACTIVE,211.03,430.42,59.986,1491834603,"274151322000094","219011344069620",40.51,7.70,0,334.24,452.36,17.4,14.9,0.115,755515.2,755515.2,865,0,0,0,L,1151911521,0,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491834613,1840284.00
04/10/2017 10:30,2,0.736,ACTIVE,212.38,347.16,59.991,1491834603,"201051344000579","219011344069620",31.77,5.50,0,331.53,363.39,23.7,21.0,0.159,677345.3,677345.3,842,0,0,0,L,1122011218,0,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491834614,1840285.00
04/10/2017 10:30,2,0.836,ACTIVE,211.93,342.65,59.986,1491834603,"201051344000890","219011344069620",31.17,5.00,0,332.43,363.39,26.4,23.6,0.177,659686.0,659686.0,840,0,0,0,L,1122011218,0,121.78,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491834615,1840286.00
04/10/2017 10:30,2,0.816,ACTIVE,212.16,344.45,59.986,1491834603,"201051344000438","219011344069620",31.35,4.50,0,333.33,363.99,26.0,23.1,0.181,662606.8,662606.8,839,0,0,0,L,1122011218,0,121.78,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491834616,1840287.00
04/10/2017 10:30,2,0.857,ACTIVE,212.38,340.85,59.986,1491834603,"201051344000417","219011344069620",19.76,4.00,0,332.73,352.27,17.1,14.6,0.115,626979.5,626979.5,844,0,0,0,L,1122011218,0,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491834617,1840288.00
04/10/2017 10:30,2,0.648,ACTIVE,211.03,342.05,59.981,1491834603,"274151322000083","219011344069620",30.20,6.70,0,330.63,349.26,19.8,17.2,0.124,916374.0,916374.0,839,0,0,0,L,1151911521,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491834618,1840289.00
04/10/2017 10:30,2,0.686,ACTIVE,211.48,342.65,59.986,1491834603,"274151322000076","219011344069620",30.99,6.70,0,330.63,353.47,21.5,18.8,0.150,976569.0,976569.0,840,0,0,0,L,1151911521,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491834619,1840290.00
04/10/2017 10:30,2,0.725,ACTIVE,212.38,341.45,59.996,1491834603,"201051344000868","219011344069620",30.91,5.00,0,331.53,356.18,22.8,20.0,0.159,658401.7,658401.7,842,0,0,0,L,1122011218,0,121.10,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491834620,1840291.00
04/10/2017 10:30,2,0.678,ACTIVE,210.57,342.65,59.996,1491834603,"274151322000095","219011344069620",30.32,6.30,0,330.33,350.77,20.8,18.2,0.133,967244.4,967244.4,839,0,0,0,L,1151911521,0,121.55,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491834621,1840292.00
04/10/2017 10:30,2,0.711,ACTIVE,212.16,340.85,59.991,1491834603,"201051344000988","219011344069620",20.18,5.00,0,332.13,351.07,14.6,12.1,0.102,602140.3,602140.3,840,0,0,0,L,1122011218,0,120.88,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491834622,1840293.00
04/10/2017 10:30,2,0.801,ACTIVE,211.93,343.55,60.007,1491834603,"201051344001025","219011344069620",31.37,4.00,0,331.83,361.89,25.5,22.7,0.181,661816.3,661816.3,841,0,0,0,L,1122011218,0,121.33,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491834623,1840294.00
04/10/2017 10:30,2,0.727,ACTIVE,212.38,341.15,60.002,1491834603,"201051344000458","219011344069620",30.89,6.70,0,332.73,355.88,22.8,20.1,0.159,670662.5,670662.5,838,0,0,0,L,1122011218,0,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491834624,1840295.00
04/10/2017 10:30,2,0.725,ACTIVE,212.61,343.25,59.996,1491834603,"201051344000853","219011344069620",30.65,5.50,0,333.93,356.18,22.5,19.8,0.155,670970.2,670970.2,839,0,0,0,L,1122011218,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491834625,1840296.00
04/10/2017 10:30,2,0.789,ACTIVE,212.16,343.55,60.034,1491834603,"201051344000685","219011344069620",31.03,4.50,0,333.33,358.58,24.8,22.0,0.186,662745.6,662745.6,841,0,0,0,L,1122011218,0,122.23,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491834626,1840297.00
04/10/2017 10:30,2,0.775,ACTIVE,212.16,343.85,59.991,1491834603,"201051344000917","219011344069620",31.05,6.00,0,332.13,359.48,24.4,21.6,0.172,659376.8,659376.8,843,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491834626,1840298.00
04/10/2017 10:30,2,0.766,ACTIVE,212.16,343.25,60.002,1491834603,"201051344001145","219011344069620",31.27,4.50,0,334.24,360.99,24.3,21.5,0.168,667220.7,667220.7,841,0,0,0,L,1122011218,0,121.55,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491834627,1840299.00
04/10/2017 10:30,2,0.820,ACTIVE,212.16,342.95,60.028,1491834603,"201051344000651","219011344069620",30.81,3.70,0,333.03,360.38,25.6,22.8,0.181,655932.1,655932.1,838,0,0,0,L,1122011218,0,122.01,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491834628,1840300.00
04/10/2017 10:30,2,0.621,ACTIVE,210.57,340.25,59.986,1491834603,"274151322000088","219011344069620",29.54,6.70,0,329.13,348.66,18.6,16.0,0.115,878134.3,878134.3,841,0,0,0,L,1151911521,0,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491834629,1840301.00
04/10/2017 10:30,2,0.432,ACTIVE,211.48,437.33,59.986,1491834603,"274151322000068","219011344069620",41.21,9.00,0,334.84,452.36,18.0,15.4,0.102,755835.6,755835.6,865,0,0,0,L,1151911521,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491834630,1840302.00
04/10/2017 10:30,2,0.787,ACTIVE,211.48,341.75,59.981,1491834603,"201051344001135","219011344069620",30.93,4.50,0,333.03,360.99,24.7,21.9,0.172,651703.1,651703.1,841,0,0,0,L,1122011218,0,121.33,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491834631,1840303.00
04/10/2017 10:30,2,0.736,ACTIVE,211.70,340.55,60.018,1491834603,"201051344000594","219011344069620",30.79,5.00,0,330.63,360.69,23.0,20.3,0.155,672454.9,672454.9,842,0,0,0,L,1122011218,0,120.88,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491834632,1840304.00
04/10/2017 10:30,2,0.793,ACTIVE,212.38,342.05,59.986,1491834603,"201051344001203","219011344069620",30.69,5.00,0,333.33,359.78,24.6,21.9,0.186,660255.7,660255.7,839,0,0,0,L,1122011218,0,122.23,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491834633,1840305.00
04/10/2017 10:30,2,0.625,ACTIVE,210.57,339.04,59.975,1491834603,"274151322000054","219011344069620",30.43,7.00,0,330.03,348.96,19.2,16.7,0.119,896341.1,896341.1,838,0,0,0,L,1151911521,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491834634,1840306.00
04/10/2017 10:30,2,0.709,ACTIVE,212.61,341.15,59.981,1491834603,"201051344000867","219011344069620",31.05,6.30,0,332.13,357.68,22.3,19.6,0.150,657434.2,657434.2,844,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491834635,1840307.00
04/10/2017 10:30,2,0.820,ACTIVE,212.16,343.25,60.007,1491834603,"201051344001093","219011344069620",30.95,6.00,0,332.43,360.69,25.8,23.0,0.177,659058.8,659058.8,841,0,0,0,L,1122011218,0,121.55,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491834636,1840308.00
04/10/2017 10:30,2,0.652,ACTIVE,212.16,342.35,59.986,1491834603,"201051344000900","219011344069620",30.87,5.50,0,332.13,354.37,20.4,17.8,0.150,678638.8,678638.8,843,0,0,0,L,1122011218,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491834637,1840309.00
04/10/2017 10:30,2,0.711,ACTIVE,212.38,341.45,59.975,1491834603,"201051344000648","219011344069620",31.23,4.50,0,332.43,357.68,22.5,19.8,0.155,668164.6,668164.6,842,0,0,0,L,1122011218,0,120.88,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491834638,1840310.00
04/10/2017 10:30,2,0.723,ACTIVE,212.16,341.15,59.975,1491834603,"201051344000569","219011344069620",30.77,6.00,0,332.13,358.88,22.5,19.8,0.159,680853.8,680853.8,840,0,0,0,L,1122011218,0,120.65,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491834638,1840311.00
04/10/2017 10:30,2,0.701,ACTIVE,212.16,340.85,59.975,1491834603,"201051344000983","219011344069620",30.81,5.50,0,331.23,356.18,21.9,19.3,0.155,671594.8,671594.8,840,0,0,0,L,1122011218,0,121.10,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491834639,1840312.00
04/10/2017 10:30,2,0.693,ACTIVE,212.38,342.05,59.975,1491834603,"201051344001158","219011344069620",30.91,4.50,0,332.43,356.78,21.8,19.1,0.155,657387.9,657387.9,842,0,0,0,L,1122011218,0,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491834640,1840313.00
04/10/2017 10:30,2,0.699,ACTIVE,212.83,342.95,59.959,1491834603,"201051344000576","219011344069620",31.29,5.50,0,333.33,356.48,22.2,19.5,0.155,671391.7,671391.7,843,0,0,0,L,1122011218,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491834641,1840314.00
04/10/2017 10:30,2,0.635,ACTIVE,211.03,339.04,59.959,1491834603,"274151322000087","219011344069620",29.74,9.00,0,328.22,348.36,19.1,16.5,0.110,868364.7,868364.7,846,0,0,0,L,1151911521,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491834642,1840315.00
04/10/2017 10:45,2,0.730,ACTIVE,212.61,342.35,59.981,1491835503,"201051344000645","219011344069620",31.01,6.30,0,332.43,353.77,23.0,20.2,0.159,670579.6,670579.6,841,0,0,0,L,1122011218,0,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491835504,1840316.00
04/10/2017 10:45,2,0.646,ACTIVE,210.80,337.84,59.991,1491835503,"274151322000085","219011344069620",30.32,6.70,0,330.03,347.16,19.9,17.2,0.124,893583.3,893583.3,837,0,0,0,L,1151911521,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491835505,1840317.00
04/10/2017 10:45,2,0.740,ACTIVE,212.61,343.25,59.996,1491835503,"201051344000633","219011344069620",31.17,5.00,0,333.03,357.08,23.4,20.7,0.172,657012.7,657012.7,843,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491835506,1840318.00
04/10/2017 10:45,2,0.758,ACTIVE,212.38,341.75,59.996,1491835503,"201051344000469","219011344069620",30.79,4.50,0,330.93,361.29,23.6,20.9,0.168,659746.4,659746.4,842,0,0,0,L,1122011218,0,120.65,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491835507,1840319.00
04/10/2017 10:45,2,0.805,ACTIVE,211.48,342.95,60.002,1491835503,"201051344000646","219011344069620",31.03,4.00,0,331.23,358.58,25.3,22.5,0.186,653313.6,653313.6,842,0,0,0,L,1122011218,0,121.55,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491835508,1840320.00
04/10/2017 10:45,2,0.689,ACTIVE,210.57,338.74,60.002,1491835503,"274151322000052","219011344069620",30.04,6.30,0,329.43,347.76,21.1,18.4,0.146,925599.4,925599.4,841,0,0,0,L,1151911521,0,120.42,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491835509,1840321.00
04/10/2017 10:45,2,0.820,ACTIVE,211.70,343.25,59.986,1491835503,"201051344000585","219011344069620",30.99,5.00,0,332.43,358.58,25.8,22.9,0.186,664229.8,664229.8,841,0,0,0,L,1122011218,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491835510,1840322.00
04/10/2017 10:45,2,0.791,ACTIVE,211.70,341.75,59.991,1491835503,"201051344001230","219011344069620",30.97,4.50,0,331.23,356.78,24.9,22.1,0.181,657638.7,657638.7,842,0,0,0,L,1122011218,0,121.55,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491835511,1840323.00
04/10/2017 10:45,2,0.812,ACTIVE,212.38,343.55,59.996,1491835503,"201051344000582","219011344069620",30.97,4.50,0,333.33,357.38,25.6,22.8,0.177,647649.2,647649.2,838,0,0,0,L,1122011218,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491835512,1840324.00
04/10/2017 10:45,2,0.826,ACTIVE,211.48,344.76,59.981,1491835503,"201051344000955","219011344069620",31.37,4.50,0,331.23,360.08,26.3,23.5,0.186,665883.1,665883.1,842,0,0,0,L,1122011218,0,120.88,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491835513,1840325.00
04/10/2017 10:45,2,0.410,ACTIVE,210.57,437.93,59.970,1491835503,"274151322000094","219011344069620",41.43,7.70,0,334.24,453.26,17.2,14.7,0.097,755519.0,755519.0,866,0,0,0,L,1151911521,0,120.65,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491835513,1840326.00
04/10/2017 10:45,2,0.754,ACTIVE,212.38,343.85,59.991,1491835503,"201051344000579","219011344069620",31.45,5.50,0,332.13,361.59,24.0,21.3,0.164,677350.6,677350.6,843,0,0,0,L,1122011218,0,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491835514,1840327.00
04/10/2017 10:45,2,0.844,ACTIVE,211.48,342.05,59.991,1491835503,"201051344000890","219011344069620",31.05,5.00,0,331.23,360.38,26.6,23.8,0.181,659692.0,659692.0,841,0,0,0,L,1122011218,0,121.55,120.20,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491835515,1840328.00
04/10/2017 10:45,2,0.816,ACTIVE,211.93,346.56,59.996,1491835503,"201051344000438","219011344069620",31.67,4.00,0,332.43,361.59,26.2,23.3,0.181,662612.6,662612.6,840,0,0,0,L,1122011218,0,121.78,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491835516,1840329.00
04/10/2017 10:45,2,0.855,ACTIVE,211.93,340.85,59.991,1491835503,"201051344000417","219011344069620",20.06,4.00,0,332.73,350.17,17.4,14.9,0.115,626983.3,626983.3,845,0,0,0,L,1122011218,0,121.33,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491835517,1840330.00
04/10/2017 10:45,2,0.652,ACTIVE,210.57,337.84,60.007,1491835503,"274151322000083","219011344069620",30.24,6.70,0,329.43,347.76,20.0,17.4,0.133,916378.4,916378.4,840,0,0,0,L,1151911521,0,120.88,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491835518,1840331.00
04/10/2017 10:45,2,0.686,ACTIVE,211.03,344.45,59.970,1491835503,"274151322000076","219011344069620",31.23,6.30,0,330.63,351.67,21.7,19.0,0.146,976573.9,976573.9,841,0,0,0,L,1151911521,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491835519,1840332.00
04/10/2017 10:45,2,0.732,ACTIVE,211.93,341.15,59.991,1491835503,"201051344000868","219011344069620",30.91,5.00,0,331.83,352.87,23.0,20.2,0.159,658406.8,658406.8,843,0,0,0,L,1122011218,0,120.88,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491835520,1840333.00
04/10/2017 10:45,2,0.684,ACTIVE,210.35,341.15,59.975,1491835503,"274151322000095","219011344069620",30.45,6.00,0,329.13,348.36,21.1,18.5,0.141,967249.0,967249.0,840,0,0,0,L,1151911521,0,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491835521,1840334.00
04/10/2017 10:45,2,0.717,ACTIVE,211.93,340.85,59.975,1491835503,"201051344000988","219011344069620",20.24,5.00,0,331.83,349.56,14.7,12.3,0.102,602143.4,602143.4,841,0,0,0,L,1122011218,0,120.65,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491835522,1840335.00
04/10/2017 10:45,2,0.820,ACTIVE,211.70,341.75,59.970,1491835503,"201051344001025","219011344069620",31.05,4.50,0,332.13,358.28,25.8,23.0,0.186,661822.1,661822.1,842,0,0,0,L,1122011218,0,121.33,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491835522,1840336.00
04/10/2017 10:45,2,0.734,ACTIVE,212.16,341.45,59.986,1491835503,"201051344000458","219011344069620",30.75,6.70,0,331.83,354.97,22.9,20.2,0.164,670667.6,670667.6,839,0,0,0,L,1122011218,0,121.10,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491835523,1840337.00
04/10/2017 10:45,2,0.725,ACTIVE,212.83,343.25,59.991,1491835503,"201051344000853","219011344069620",30.89,5.50,0,333.63,356.48,22.7,20.0,0.164,670975.3,670975.3,840,0,0,0,L,1122011218,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491835524,1840338.00
04/10/2017 10:45,2,0.811,ACTIVE,211.93,343.25,59.991,1491835503,"201051344000685","219011344069620",30.81,4.50,0,332.13,358.28,25.4,22.5,0.194,662751.2,662751.2,842,0,0,0,L,1122011218,0,122.01,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491835525,1840339.00
04/10/2017 10:45,2,0.785,ACTIVE,212.16,343.85,59.975,1491835503,"201051344000917","219011344069620",31.25,6.30,0,332.43,356.78,24.9,22.1,0.177,659382.3,659382.3,844,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491835526,1840340.00
04/10/2017 10:45,2,0.787,ACTIVE,211.93,342.65,59.996,1491835503,"201051344001145","219011344069620",31.15,4.50,0,333.03,357.98,24.8,22.0,0.181,667226.2,667226.2,842,0,0,0,L,1122011218,0,121.55,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491835527,1840341.00
04/10/2017 10:45,2,0.824,ACTIVE,211.93,343.55,60.002,1491835503,"201051344000651","219011344069620",31.31,4.00,0,332.43,357.68,26.2,23.4,0.186,655938.0,655938.0,839,0,0,0,L,1122011218,0,122.01,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491835528,1840342.00
04/10/2017 10:45,2,0.627,ACTIVE,210.12,339.95,59.938,1491835503,"274151322000088","219011344069620",29.80,6.00,0,329.43,347.16,18.9,16.4,0.124,878138.4,878138.4,842,0,0,0,L,1151911521,0,121.33,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491835529,1840343.00
04/10/2017 10:45,2,0.455,ACTIVE,211.03,425.31,59.975,1491835503,"274151322000068","219011344069620",40.14,9.00,0,334.84,455.97,18.6,16.0,0.106,755839.6,755839.6,866,0,0,0,L,1151911521,0,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491835530,1840344.00
04/10/2017 10:45,2,0.803,ACTIVE,211.48,341.75,59.986,1491835503,"201051344001135","219011344069620",31.11,4.50,0,332.13,358.88,25.3,22.5,0.186,651708.7,651708.7,842,0,0,0,L,1122011218,0,121.33,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491835531,1840345.00
04/10/2017 10:45,2,0.752,ACTIVE,211.70,341.45,60.023,1491835503,"201051344000594","219011344069620",30.73,5.00,0,330.63,357.08,23.5,20.7,0.168,672460.1,672460.1,843,0,0,0,L,1122011218,0,120.88,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491835531,1840346.00
04/10/2017 10:45,2,0.814,ACTIVE,211.93,342.05,59.986,1491835503,"201051344001203","219011344069620",30.91,5.00,0,333.03,358.58,25.6,22.8,0.186,660261.3,660261.3,840,0,0,0,L,1122011218,0,122.01,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491835532,1840347.00
04/10/2017 10:45,2,0.654,ACTIVE,210.57,338.44,59.991,1491835503,"274151322000054","219011344069620",29.84,7.00,0,328.82,347.46,19.8,17.2,0.128,896345.5,896345.5,839,0,0,0,L,1151911521,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491835533,1840348.00
04/10/2017 10:45,2,0.732,ACTIVE,212.16,340.85,59.986,1491835503,"201051344000867","219011344069620",30.79,6.30,0,331.83,354.07,22.9,20.2,0.155,657439.3,657439.3,845,0,0,0,L,1122011218,0,121.10,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491835534,1840349.00
04/10/2017 10:45,2,0.844,ACTIVE,211.93,343.55,60.012,1491835503,"201051344001093","219011344069620",31.25,5.50,0,332.13,358.58,26.8,23.9,0.186,659064.7,659064.7,842,0,0,0,L,1122011218,0,121.55,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491835535,1840350.00
04/10/2017 10:45,2,0.678,ACTIVE,211.93,341.45,59.986,1491835503,"201051344000900","219011344069620",30.67,5.50,0,331.53,354.07,21.1,18.4,0.159,678643.5,678643.5,844,0,0,0,L,1122011218,0,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491835536,1840351.00
04/10/2017 10:45,2,0.742,ACTIVE,212.38,341.15,59.975,1491835503,"201051344000648","219011344069620",30.67,4.50,0,332.73,354.07,23.1,20.4,0.155,668169.8,668169.8,843,0,0,0,L,1122011218,0,120.65,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491835537,1840352.00
04/10/2017 10:45,2,0.740,ACTIVE,212.38,341.75,59.986,1491835503,"201051344000569","219011344069620",31.03,6.00,0,331.83,356.18,23.3,20.6,0.164,680859.0,680859.0,841,0,0,0,L,1122011218,0,120.65,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491835538,1840353.00
04/10/2017 10:45,2,0.721,ACTIVE,212.16,341.15,59.981,1491835503,"201051344000983","219011344069620",30.99,6.00,0,331.83,354.97,22.7,20.0,0.168,671599.8,671599.8,841,0,0,0,L,1122011218,0,121.10,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491835539,1840354.00
04/10/2017 10:45,2,0.725,ACTIVE,212.61,342.05,59.991,1491835503,"201051344001158","219011344069620",30.67,4.50,0,332.43,354.67,22.6,19.8,0.168,657392.9,657392.9,843,0,0,0,L,1122011218,0,120.88,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491835540,1840355.00
04/10/2017 10:45,2,0.742,ACTIVE,212.61,342.65,59.975,1491835503,"201051344000576","219011344069620",30.61,5.50,0,333.03,354.97,23.1,20.4,0.164,671396.8,671396.8,844,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491835541,1840356.00
04/10/2017 10:45,2,0.656,ACTIVE,210.57,342.05,59.970,1491835503,"274151322000087","219011344069620",29.94,9.30,0,328.82,347.16,19.9,17.3,0.119,868369.0,868369.0,847,0,0,0,L,1151911521,0,121.10,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491835542,1840357.00
04/10/2017 11:00,2,0.600,ACTIVE,212.38,340.55,60.007,1491836403,"201051344000645","219011344069620",30.57,6.30,0,332.73,353.47,18.6,16.0,0.119,670584.2,670584.2,842,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491836404,1840358.00
04/10/2017 11:00,2,0.518,ACTIVE,211.03,338.44,59.949,1491836403,"274151322000085","219011344069620",29.70,6.30,0,333.03,346.56,15.6,13.1,0.093,893587.2,893587.2,838,0,0,0,L,1151911521,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491836405,1840359.00
04/10/2017 11:00,2,0.617,ACTIVE,212.38,341.75,59.954,1491836403,"201051344000633","219011344069620",30.24,5.00,0,331.83,355.58,19.0,16.4,0.128,657017.5,657017.5,844,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491836406,1840360.00
04/10/2017 11:00,2,0.631,ACTIVE,211.93,339.95,60.002,1491836403,"201051344000469","219011344069620",30.10,4.00,0,330.93,360.69,19.3,16.7,0.128,659751.2,659751.2,843,0,0,0,L,1122011218,0,120.65,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491836407,1840361.00
04/10/2017 11:00,2,0.652,ACTIVE,211.48,340.55,59.970,1491836403,"201051344000646","219011344069620",30.53,4.00,0,331.23,358.28,20.2,17.6,0.133,653318.8,653318.8,843,0,0,0,L,1122011218,0,121.55,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491836408,1840362.00
04/10/2017 11:00,2,0.555,ACTIVE,210.57,337.24,59.959,1491836403,"274151322000052","219011344069620",29.68,6.30,0,328.22,347.46,16.7,14.2,0.097,925603.6,925603.6,842,0,0,0,L,1151911521,0,120.42,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491836408,1840363.00
04/10/2017 11:00,2,0.660,ACTIVE,211.93,341.45,59.965,1491836403,"201051344000585","219011344069620",30.61,5.00,0,331.83,357.68,20.5,17.9,0.141,664235.1,664235.1,842,0,0,0,L,1122011218,0,120.88,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491836409,1840364.00
04/10/2017 11:00,2,0.643,ACTIVE,211.70,339.34,59.959,1491836403,"201051344001230","219011344069620",30.47,4.50,0,330.93,357.38,19.9,17.3,0.137,657643.8,657643.8,843,0,0,0,L,1122011218,0,121.55,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491836410,1840365.00
04/10/2017 11:00,2,0.658,ACTIVE,212.38,341.15,59.917,1491836403,"201051344000582","219011344069620",30.65,4.00,0,332.73,357.98,20.4,17.8,0.133,647654.4,647654.4,839,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491836411,1840366.00
04/10/2017 11:00,2,0.672,ACTIVE,211.48,340.25,59.949,1491836403,"201051344000955","219011344069620",31.03,4.50,0,331.53,360.99,21.2,18.5,0.137,665888.6,665888.6,843,0,0,0,L,1122011218,0,120.88,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491836412,1840367.00
04/10/2017 11:00,2,0.342,ACTIVE,210.80,415.99,59.954,1491836403,"274151322000094","219011344069620",39.36,7.70,0,334.24,451.46,13.7,11.3,0.080,755522.4,755522.4,867,0,0,0,L,1151911521,0,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491836413,1840368.00
04/10/2017 11:00,2,0.645,ACTIVE,211.93,339.04,59.933,1491836403,"201051344000579","219011344069620",30.06,5.50,0,332.43,362.19,19.6,17.0,0.124,677355.6,677355.6,844,0,0,0,L,1122011218,0,120.88,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491836414,1840369.00
04/10/2017 11:00,2,0.691,ACTIVE,211.70,340.55,59.991,1491836403,"201051344000890","219011344069620",30.43,5.00,0,331.23,360.08,21.4,18.7,0.141,659697.5,659697.5,842,0,0,0,L,1122011218,0,121.55,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491836415,1840370.00
04/10/2017 11:00,2,0.670,ACTIVE,211.93,340.55,59.986,1491836403,"201051344000438","219011344069620",31.03,4.00,0,332.73,361.29,21.1,18.5,0.137,662618.1,662618.1,841,0,0,0,L,1122011218,0,121.78,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491836416,1840371.00
04/10/2017 11:00,2,0.693,ACTIVE,212.16,339.34,59.970,1491836403,"201051344000417","219011344069620",20.02,4.00,0,332.13,348.96,14.1,11.7,0.084,626986.7,626986.7,846,0,0,0,L,1122011218,0,121.33,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491836416,1840372.00
04/10/2017 11:00,2,0.520,ACTIVE,210.80,338.74,59.959,1491836403,"274151322000083","219011344069620",29.92,6.70,0,332.73,347.16,15.7,13.3,0.097,916382.4,916382.4,841,0,0,0,L,1151911521,0,120.88,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491836417,1840373.00
04/10/2017 11:00,2,0.555,ACTIVE,211.48,338.14,59.959,1491836403,"274151322000076","219011344069620",30.40,6.30,0,330.93,351.37,17.1,14.5,0.102,976578.2,976578.2,842,0,0,0,L,1151911521,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491836418,1840374.00
04/10/2017 11:00,2,0.600,ACTIVE,211.70,339.04,59.965,1491836403,"201051344000868","219011344069620",30.51,5.00,0,331.53,353.17,18.6,16.0,0.124,658411.5,658411.5,844,0,0,0,L,1122011218,0,120.88,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491836419,1840375.00
04/10/2017 11:00,2,0.541,ACTIVE,210.57,337.54,59.954,1491836403,"274151322000095","219011344069620",30.02,6.00,0,329.43,348.96,16.4,14.0,0.102,967253.3,967253.3,841,0,0,0,L,1151911521,0,121.33,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491836420,1840376.00
04/10/2017 11:00,2,0.584,ACTIVE,211.70,339.34,59.959,1491836403,"201051344000988","219011344069620",19.86,5.00,0,331.53,349.26,11.8,9.4,0.080,602146.2,602146.2,842,0,0,0,L,1122011218,0,120.65,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491836421,1840377.00
04/10/2017 11:00,2,0.660,ACTIVE,211.70,339.34,59.944,1491836403,"201051344001025","219011344069620",30.34,4.00,0,332.43,358.58,20.3,17.7,0.133,661827.4,661827.4,843,0,0,0,L,1122011218,0,121.10,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491836422,1840378.00
04/10/2017 11:00,2,0.607,ACTIVE,211.93,339.34,59.959,1491836403,"201051344000458","219011344069620",30.02,6.70,0,331.83,354.37,18.5,16.0,0.124,670672.3,670672.3,840,0,0,0,L,1122011218,0,121.10,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491836423,1840379.00
04/10/2017 11:00,2,0.604,ACTIVE,212.61,340.85,59.970,1491836403,"201051344000853","219011344069620",29.76,5.50,0,333.93,354.67,18.2,15.6,0.119,670980.0,670980.0,841,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491836424,1840380.00
04/10/2017 11:00,2,0.633,ACTIVE,211.93,341.45,59.959,1491836403,"201051344000685","219011344069620",31.11,4.50,0,331.53,358.88,20.0,17.4,0.141,662756.4,662756.4,843,0,0,0,L,1122011218,0,122.01,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491836425,1840381.00
04/10/2017 11:00,2,0.633,ACTIVE,211.93,341.15,59.954,1491836403,"201051344000917","219011344069620",30.47,6.00,0,332.13,357.08,19.6,17.0,0.137,659387.4,659387.4,845,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491836426,1840382.00
04/10/2017 11:00,2,0.625,ACTIVE,212.16,340.85,59.981,1491836403,"201051344001145","219011344069620",30.45,4.00,0,333.03,357.38,19.3,16.7,0.133,667231.2,667231.2,843,0,0,0,L,1122011218,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491836427,1840383.00
04/10/2017 11:00,2,0.660,ACTIVE,211.93,340.25,59.959,1491836403,"201051344000651","219011344069620",30.77,3.70,0,332.43,358.58,20.6,17.9,0.133,655943.3,655943.3,840,0,0,0,L,1122011218,0,121.78,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491836427,1840384.00
04/10/2017 11:00,2,0.490,ACTIVE,210.57,337.24,59.949,1491836403,"274151322000088","219011344069620",29.24,6.30,0,331.23,346.26,14.5,12.1,0.088,878142.1,878142.1,843,0,0,0,L,1151911521,0,121.78,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491836428,1840385.00
04/10/2017 11:00,2,0.352,ACTIVE,211.48,426.51,59.949,1491836403,"274151322000068","219011344069620",40.31,8.50,0,334.54,455.06,14.3,11.9,0.071,755843.1,755843.1,867,0,0,0,L,1151911521,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491836429,1840386.00
04/10/2017 11:00,2,0.637,ACTIVE,211.70,339.34,59.949,1491836403,"201051344001135","219011344069620",30.53,4.50,0,332.13,358.28,19.7,17.1,0.137,651713.9,651713.9,843,0,0,0,L,1122011218,0,121.33,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491836430,1840387.00
04/10/2017 11:00,2,0.613,ACTIVE,211.48,338.74,59.944,1491836403,"201051344000594","219011344069620",30.14,5.00,0,330.63,357.68,18.8,16.2,0.119,672464.9,672464.9,844,0,0,0,L,1122011218,0,120.88,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491836431,1840388.00
04/10/2017 11:00,2,0.639,ACTIVE,211.93,340.25,59.959,1491836403,"201051344001203","219011344069620",30.51,4.50,0,332.13,359.48,19.8,17.1,0.137,660266.5,660266.5,841,0,0,0,L,1122011218,0,122.01,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491836432,1840389.00
04/10/2017 11:00,2,0.502,ACTIVE,210.57,337.84,59.944,1491836403,"274151322000054","219011344069620",29.86,6.70,0,330.93,346.86,15.2,12.7,0.097,896349.4,896349.4,840,0,0,0,L,1151911521,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491836433,1840390.00
04/10/2017 11:00,2,0.586,ACTIVE,212.38,339.04,59.970,1491836403,"201051344000867","219011344069620",30.59,6.30,0,331.23,352.87,18.2,15.6,0.115,657443.9,657443.9,846,0,0,0,L,1122011218,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491836434,1840391.00
04/10/2017 11:00,2,0.678,ACTIVE,211.93,340.85,59.996,1491836403,"201051344001093","219011344069620",30.63,5.50,0,332.43,357.98,21.1,18.4,0.133,659070.2,659070.2,843,0,0,0,L,1122011218,0,121.55,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491836435,1840392.00
04/10/2017 11:00,2,0.521,ACTIVE,211.93,340.25,59.954,1491836403,"201051344000900","219011344069620",30.77,5.50,0,331.23,353.17,16.3,13.8,0.119,678647.7,678647.7,845,0,0,0,L,1122011218,0,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491836436,1840393.00
04/10/2017 11:00,2,0.596,ACTIVE,212.16,339.65,59.959,1491836403,"201051344000648","219011344069620",30.65,4.50,0,332.13,352.87,18.5,15.9,0.115,668174.5,668174.5,844,0,0,0,L,1122011218,0,120.65,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491836437,1840394.00
04/10/2017 11:00,2,0.578,ACTIVE,212.16,341.15,59.954,1491836403,"201051344000569","219011344069620",31.25,6.00,0,332.43,355.58,18.3,15.8,0.119,680863.7,680863.7,842,0,0,0,L,1122011218,0,120.65,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491836438,1840395.00
04/10/2017 11:00,2,0.578,ACTIVE,211.70,339.04,59.912,1491836403,"201051344000983","219011344069620",30.24,6.00,0,331.83,354.07,17.7,15.2,0.119,671604.4,671604.4,842,0,0,0,L,1122011218,0,120.88,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491836439,1840396.00
04/10/2017 11:00,2,0.576,ACTIVE,211.93,339.65,59.944,1491836403,"201051344001158","219011344069620",30.20,4.50,0,332.13,353.77,17.6,15.1,0.124,657397.4,657397.4,844,0,0,0,L,1122011218,0,120.88,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491836440,1840397.00
04/10/2017 11:00,2,0.592,ACTIVE,212.61,340.25,59.938,1491836403,"201051344000576","219011344069620",30.34,5.50,0,332.73,353.17,18.2,15.7,0.119,671401.4,671401.4,845,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491836440,1840398.00
04/10/2017 11:00,2,0.504,ACTIVE,210.80,336.34,59.949,1491836403,"274151322000087","219011344069620",29.50,9.00,0,332.13,346.56,15.1,12.6,0.075,868372.9,868372.9,848,0,0,0,L,1151911521,0,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491836441,1840399.00
04/10/2017 11:15,2,0.545,ACTIVE,212.38,340.25,59.970,1491837303,"201051344000645","219011344069620",29.40,6.00,0,331.83,349.56,16.2,13.8,0.097,670587.9,670587.9,843,0,0,0,L,1122011218,0,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491837304,1840400.00
