ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/10/2017 11:15,2,0.455,ACTIVE,210.80,337.24,59.965,1491837303,"274151322000085","219011344069620",29.02,6.30,0,331.23,343.85,13.4,11.0,0.075,893590.1,893590.1,839,0,0,0,L,1151911521,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491837305,1840401.00
04/10/2017 11:15,2,0.553,ACTIVE,212.38,341.15,59.975,1491837303,"201051344000633","219011344069620",30.45,4.50,0,331.53,351.37,17.1,14.5,0.106,657021.3,657021.3,845,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491837306,1840402.00
04/10/2017 11:15,2,0.557,ACTIVE,212.16,339.65,59.970,1491837303,"201051344000469","219011344069620",30.61,4.00,0,330.03,352.87,17.3,14.8,0.110,659755.0,659755.0,844,0,0,0,L,1122011218,0,120.65,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491837307,1840403.00
04/10/2017 11:15,2,0.584,ACTIVE,211.48,339.95,59.975,1491837303,"201051344000646","219011344069620",30.06,3.70,0,330.93,354.67,17.8,15.3,0.119,653322.9,653322.9,844,0,0,0,L,1122011218,0,121.78,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491837307,1840404.00
04/10/2017 11:15,2,0.490,ACTIVE,210.35,336.34,59.970,1491837303,"274151322000052","219011344069620",29.30,6.00,0,330.93,344.15,14.6,12.1,0.080,925606.9,925606.9,843,0,0,0,L,1151911521,0,120.42,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491837308,1840405.00
04/10/2017 11:15,2,0.590,ACTIVE,211.70,340.25,59.970,1491837303,"201051344000585","219011344069620",30.42,4.50,0,331.53,351.97,18.2,15.7,0.124,664239.2,664239.2,843,0,0,0,L,1122011218,0,121.10,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491837309,1840406.00
04/10/2017 11:15,2,0.582,ACTIVE,211.48,338.74,59.970,1491837303,"201051344001230","219011344069620",30.00,4.50,0,330.03,351.37,17.8,15.2,0.115,657647.9,657647.9,844,0,0,0,L,1122011218,0,121.55,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491837310,1840407.00
04/10/2017 11:15,2,0.596,ACTIVE,211.93,340.25,59.944,1491837303,"201051344000582","219011344069620",30.20,4.00,0,330.63,350.77,18.2,15.7,0.115,647658.6,647658.6,840,0,0,0,L,1122011218,0,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491837311,1840408.00
04/10/2017 11:15,2,0.611,ACTIVE,211.03,339.04,59.970,1491837303,"201051344000955","219011344069620",30.65,4.50,0,331.23,352.57,19.0,16.4,0.119,665892.9,665892.9,844,0,0,0,L,1122011218,0,120.88,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491837312,1840409.00
04/10/2017 11:15,2,0.297,ACTIVE,210.80,419.00,59.949,1491837303,"274151322000094","219011344069620",39.52,7.30,0,333.63,434.93,11.9,9.5,0.062,755525.0,755525.0,868,0,0,0,L,1151911521,0,120.88,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491837313,1840410.00
04/10/2017 11:15,2,0.586,ACTIVE,212.16,339.34,59.938,1491837303,"201051344000579","219011344069620",29.84,5.00,0,330.63,349.86,17.7,15.2,0.106,677359.6,677359.6,845,0,0,0,L,1122011218,0,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491837314,1840411.00
04/10/2017 11:15,2,0.607,ACTIVE,211.48,339.34,59.965,1491837303,"201051344000890","219011344069620",30.93,4.50,0,330.03,354.07,19.1,16.5,0.115,659701.8,659701.8,843,0,0,0,L,1122011218,0,121.55,120.20,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491837315,1840412.00
04/10/2017 11:15,2,0.607,ACTIVE,211.70,340.25,59.970,1491837303,"201051344000438","219011344069620",30.69,4.00,0,331.83,355.88,18.9,16.4,0.115,662622.4,662622.4,842,0,0,0,L,1122011218,0,121.78,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491837316,1840413.00
04/10/2017 11:15,2,0.629,ACTIVE,211.93,338.74,59.949,1491837303,"201051344000417","219011344069620",19.94,4.00,0,331.23,346.56,12.7,10.3,0.075,626989.5,626989.5,847,0,0,0,L,1122011218,0,121.33,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491837316,1840414.00
04/10/2017 11:15,2,0.459,ACTIVE,210.57,338.44,59.975,1491837303,"274151322000083","219011344069620",29.50,6.30,0,331.83,344.15,13.8,11.4,0.084,916385.4,916385.4,842,0,0,0,L,1151911521,0,120.88,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491837317,1840415.00
04/10/2017 11:15,2,0.488,ACTIVE,211.25,337.84,59.975,1491837303,"274151322000076","219011344069620",30.22,6.30,0,332.73,345.06,14.9,12.5,0.084,976581.6,976581.6,843,0,0,0,L,1151911521,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491837318,1840416.00
04/10/2017 11:15,2,0.547,ACTIVE,211.93,339.65,60.002,1491837303,"201051344000868","219011344069620",30.24,5.00,0,330.03,348.66,16.8,14.3,0.106,658415.2,658415.2,845,0,0,0,L,1122011218,0,120.88,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491837319,1840417.00
04/10/2017 11:15,2,0.475,ACTIVE,210.57,339.34,59.975,1491837303,"274151322000095","219011344069620",30.00,6.00,0,331.83,343.85,14.4,12.0,0.088,967256.5,967256.5,842,0,0,0,L,1151911521,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491837320,1840418.00
04/10/2017 11:15,2,0.527,ACTIVE,211.93,339.95,59.996,1491837303,"201051344000988","219011344069620",19.72,4.50,0,330.33,346.86,10.6,8.3,0.066,602148.4,602148.4,843,0,0,0,L,1122011218,0,120.88,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491837321,1840419.00
04/10/2017 11:15,2,0.596,ACTIVE,211.70,339.34,59.986,1491837303,"201051344001025","219011344069620",30.47,3.70,0,330.93,351.97,18.4,15.9,0.119,661831.6,661831.6,844,0,0,0,L,1122011218,0,121.33,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491837322,1840420.00
04/10/2017 11:15,2,0.551,ACTIVE,211.93,339.34,59.975,1491837303,"201051344000458","219011344069620",30.28,6.70,0,331.23,348.96,16.9,14.4,0.106,670676.1,670676.1,841,0,0,0,L,1122011218,0,121.10,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491837323,1840421.00
04/10/2017 11:15,2,0.557,ACTIVE,212.61,341.15,59.981,1491837303,"201051344000853","219011344069620",29.34,5.00,0,333.03,354.97,16.6,14.0,0.106,670983.6,670983.6,842,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491837324,1840422.00
04/10/2017 11:15,2,0.586,ACTIVE,211.93,341.15,59.986,1491837303,"201051344000685","219011344069620",30.36,4.50,0,331.83,350.77,18.1,15.5,0.124,662760.5,662760.5,844,0,0,0,L,1122011218,0,122.23,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491837324,1840423.00
04/10/2017 11:15,2,0.574,ACTIVE,211.70,340.25,59.970,1491837303,"201051344000917","219011344069620",30.30,6.00,0,331.23,352.27,17.7,15.2,0.110,659391.4,659391.4,846,0,0,0,L,1122011218,0,121.33,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491837325,1840424.00
04/10/2017 11:15,2,0.562,ACTIVE,211.93,340.85,59.996,1491837303,"201051344001145","219011344069620",30.47,4.00,0,332.13,351.97,17.4,14.9,0.115,667235.2,667235.2,844,0,0,0,L,1122011218,0,121.55,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491837326,1840425.00
04/10/2017 11:15,2,0.602,ACTIVE,211.70,340.55,59.981,1491837303,"201051344000651","219011344069620",30.73,3.70,0,331.53,350.77,18.7,16.1,0.119,655947.6,655947.6,841,0,0,0,L,1122011218,0,122.01,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491837327,1840426.00
04/10/2017 11:15,2,0.436,ACTIVE,210.35,339.04,59.970,1491837303,"274151322000088","219011344069620",29.04,6.30,0,330.03,343.55,12.8,10.4,0.066,878144.9,878144.9,844,0,0,0,L,1151911521,0,121.78,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491837328,1840427.00
04/10/2017 11:15,2,0.314,ACTIVE,211.25,416.89,59.986,1491837303,"274151322000068","219011344069620",39.48,8.50,0,334.54,442.74,12.7,10.3,0.062,755845.9,755845.9,868,0,0,0,L,1151911521,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491837329,1840428.00
04/10/2017 11:15,2,0.559,ACTIVE,211.48,341.15,59.996,1491837303,"201051344001135","219011344069620",31.25,4.50,0,331.23,351.67,17.7,15.2,0.115,651717.9,651717.9,844,0,0,0,L,1122011218,0,121.33,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491837330,1840429.00
04/10/2017 11:15,2,0.553,ACTIVE,211.48,339.34,59.981,1491837303,"201051344000594","219011344069620",30.77,5.00,0,329.73,354.37,17.3,14.8,0.102,672468.8,672468.8,845,0,0,0,L,1122011218,0,120.88,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491837331,1840430.00
04/10/2017 11:15,2,0.572,ACTIVE,211.93,339.65,59.986,1491837303,"201051344001203","219011344069620",30.75,4.50,0,331.53,354.97,17.9,15.4,0.124,660270.5,660270.5,842,0,0,0,L,1122011218,0,122.01,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491837332,1840431.00
04/10/2017 11:15,2,0.453,ACTIVE,210.35,339.34,59.959,1491837303,"274151322000054","219011344069620",29.44,6.70,0,330.93,343.85,13.5,11.1,0.080,896352.3,896352.3,841,0,0,0,L,1151911521,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491837333,1840432.00
04/10/2017 11:15,2,0.545,ACTIVE,212.16,338.74,59.970,1491837303,"201051344000867","219011344069620",29.96,6.30,0,330.93,348.66,16.6,14.1,0.097,657447.7,657447.7,847,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491837334,1840433.00
04/10/2017 11:15,2,0.615,ACTIVE,211.48,340.55,59.975,1491837303,"201051344001093","219011344069620",30.57,5.50,0,332.13,352.57,19.1,16.5,0.110,659074.5,659074.5,844,0,0,0,L,1122011218,0,121.33,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491837335,1840434.00
04/10/2017 11:15,2,0.471,ACTIVE,211.93,339.65,59.981,1491837303,"201051344000900","219011344069620",30.63,5.00,0,331.23,348.06,14.6,12.2,0.102,678650.9,678650.9,846,0,0,0,L,1122011218,0,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491837336,1840435.00
04/10/2017 11:15,2,0.555,ACTIVE,212.38,339.34,59.986,1491837303,"201051344000648","219011344069620",30.28,4.50,0,331.53,348.66,17.0,14.5,0.102,668178.3,668178.3,845,0,0,0,L,1122011218,0,120.65,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491837336,1840436.00
04/10/2017 11:15,2,0.553,ACTIVE,211.93,339.34,59.981,1491837303,"201051344000569","219011344069620",30.14,5.50,0,332.43,350.77,16.9,14.4,0.106,680867.5,680867.5,843,0,0,0,L,1122011218,0,120.65,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491837337,1840437.00
04/10/2017 11:15,2,0.527,ACTIVE,212.16,339.34,59.986,1491837303,"201051344000983","219011344069620",30.45,5.50,0,330.93,348.06,16.3,13.8,0.106,671608.0,671608.0,843,0,0,0,L,1122011218,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491837338,1840438.00
04/10/2017 11:15,2,0.525,ACTIVE,212.16,339.65,59.981,1491837303,"201051344001158","219011344069620",30.28,4.00,0,330.33,348.66,16.1,13.6,0.106,657401.0,657401.0,845,0,0,0,L,1122011218,0,120.88,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491837339,1840439.00
04/10/2017 11:15,2,0.551,ACTIVE,212.38,340.55,59.975,1491837303,"201051344000576","219011344069620",30.16,5.00,0,332.13,352.57,16.9,14.3,0.097,671405.2,671405.2,846,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491837340,1840440.00
04/10/2017 11:15,2,0.453,ACTIVE,211.03,337.84,59.970,1491837303,"274151322000087","219011344069620",29.38,8.50,0,331.53,343.55,13.4,11.1,0.071,868375.9,868375.9,849,0,0,0,L,1151911521,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491837341,1840441.00
04/10/2017 11:30,2,0.582,ACTIVE,212.38,340.25,60.039,1491838203,"201051344000645","219011344069620",30.81,6.00,0,323.72,349.86,18.2,15.7,0.119,670591.6,670591.6,844,0,0,0,L,1122011218,0,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491838205,1840442.00
04/10/2017 11:30,2,0.506,ACTIVE,210.12,336.64,59.996,1491838203,"274151322000085","219011344069620",29.98,6.30,0,320.71,344.15,15.4,12.9,0.093,893593.2,893593.2,840,0,0,0,L,1151911521,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491838205,1840443.00
04/10/2017 11:30,2,0.611,ACTIVE,212.61,341.75,59.996,1491838203,"201051344000633","219011344069620",30.26,4.50,0,325.22,351.37,18.8,16.2,0.133,657025.2,657025.2,846,0,0,0,L,1122011218,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491838206,1840444.00
04/10/2017 11:30,2,0.623,ACTIVE,211.93,339.65,60.012,1491838203,"201051344000469","219011344069620",30.16,4.00,0,328.22,355.58,19.1,16.5,0.124,659759.0,659759.0,845,0,0,0,L,1122011218,0,120.42,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491838207,1840445.00
04/10/2017 11:30,2,0.633,ACTIVE,211.48,342.95,60.012,1491838203,"201051344000646","219011344069620",31.41,3.70,0,330.63,354.97,20.1,17.5,0.137,653327.1,653327.1,845,0,0,0,L,1122011218,0,121.55,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491838208,1840446.00
04/10/2017 11:30,2,0.545,ACTIVE,210.35,338.74,59.986,1491838203,"274151322000052","219011344069620",29.90,6.00,0,320.11,344.76,16.5,14.0,0.106,925610.2,925610.2,844,0,0,0,L,1151911521,0,120.42,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491838209,1840447.00
04/10/2017 11:30,2,0.662,ACTIVE,211.70,341.15,60.023,1491838203,"201051344000585","219011344069620",30.83,4.50,0,331.83,352.27,20.7,18.1,0.146,664243.5,664243.5,844,0,0,0,L,1122011218,0,121.10,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491838210,1840448.00
04/10/2017 11:30,2,0.637,ACTIVE,211.48,339.65,59.986,1491838203,"201051344001230","219011344069620",30.91,4.50,0,327.02,352.57,20.0,17.4,0.137,657652.0,657652.0,845,0,0,0,L,1122011218,0,121.55,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491838211,1840449.00
04/10/2017 11:30,2,0.660,ACTIVE,212.16,340.85,59.996,1491838203,"201051344000582","219011344069620",30.77,4.00,0,327.62,351.37,20.6,18.0,0.133,647662.8,647662.8,841,0,0,0,L,1122011218,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491838212,1840450.00
04/10/2017 11:30,2,0.686,ACTIVE,211.25,340.25,60.007,1491838203,"201051344000955","219011344069620",30.67,4.00,0,327.92,351.67,21.4,18.7,0.141,665897.3,665897.3,845,0,0,0,L,1122011218,0,120.88,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491838213,1840451.00
04/10/2017 11:30,2,0.342,ACTIVE,210.57,411.48,59.996,1491838203,"274151322000094","219011344069620",38.92,7.30,0,333.33,438.53,13.5,11.1,0.075,755527.6,755527.6,869,0,0,0,L,1151911521,0,120.65,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491838214,1840452.00
04/10/2017 11:30,2,0.643,ACTIVE,212.16,339.95,60.002,1491838203,"201051344000579","219011344069620",30.08,5.00,0,322.21,357.38,19.6,17.0,0.128,677363.7,677363.7,846,0,0,0,L,1122011218,0,120.88,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491838215,1840453.00
04/10/2017 11:30,2,0.693,ACTIVE,211.48,340.25,60.007,1491838203,"201051344000890","219011344069620",30.59,4.50,0,330.93,355.88,21.5,18.8,0.141,659706.3,659706.3,844,0,0,0,L,1122011218,0,121.55,120.20,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491838215,1840454.00
04/10/2017 11:30,2,0.682,ACTIVE,211.70,340.55,59.991,1491838203,"201051344000438","219011344069620",30.69,4.00,0,330.63,354.07,21.3,18.6,0.137,662626.8,662626.8,843,0,0,0,L,1122011218,0,121.55,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491838216,1840455.00
04/10/2017 11:30,2,0.684,ACTIVE,211.70,339.04,59.996,1491838203,"201051344000417","219011344069620",20.46,4.00,0,322.81,345.96,14.2,11.8,0.088,626992.2,626992.2,848,0,0,0,L,1122011218,0,121.33,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491838217,1840456.00
04/10/2017 11:30,2,0.521,ACTIVE,210.57,339.04,60.007,1491838203,"274151322000083","219011344069620",29.88,6.70,0,320.71,344.15,15.8,13.3,0.102,916388.6,916388.6,843,0,0,0,L,1151911521,0,120.88,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491838218,1840457.00
04/10/2017 11:30,2,0.549,ACTIVE,210.80,340.85,59.996,1491838203,"274151322000076","219011344069620",30.71,6.30,0,325.82,345.36,17.2,14.6,0.106,976585.0,976585.0,844,0,0,0,L,1151911521,0,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491838219,1840458.00
04/10/2017 11:30,2,0.604,ACTIVE,211.93,338.74,59.991,1491838203,"201051344000868","219011344069620",30.47,5.00,0,328.52,348.96,18.7,16.1,0.124,658419.1,658419.1,846,0,0,0,L,1122011218,0,120.88,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491838220,1840459.00
04/10/2017 11:30,2,0.545,ACTIVE,210.57,339.04,60.002,1491838203,"274151322000095","219011344069620",29.98,5.50,0,320.71,343.85,16.6,14.0,0.102,967259.8,967259.8,843,0,0,0,L,1151911521,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491838221,1840460.00
04/10/2017 11:30,2,0.582,ACTIVE,211.70,339.65,59.991,1491838203,"201051344000988","219011344069620",20.12,5.00,0,321.91,347.46,11.9,9.5,0.080,602150.7,602150.7,844,0,0,0,L,1122011218,0,120.65,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491838222,1840461.00
04/10/2017 11:30,2,0.670,ACTIVE,211.48,339.65,60.012,1491838203,"201051344001025","219011344069620",30.71,4.00,0,327.02,352.57,20.9,18.2,0.141,661835.9,661835.9,845,0,0,0,L,1122011218,0,121.10,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491838223,1840462.00
04/10/2017 11:30,2,0.609,ACTIVE,211.93,339.34,60.002,1491838203,"201051344000458","219011344069620",30.38,6.30,0,328.82,349.86,18.8,16.3,0.124,670680.0,670680.0,842,0,0,0,L,1122011218,0,121.10,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491838223,1840463.00
04/10/2017 11:30,2,0.596,ACTIVE,212.61,341.15,60.007,1491838203,"201051344000853","219011344069620",30.73,5.00,0,326.12,352.87,18.5,16.0,0.124,670987.5,670987.5,843,0,0,0,L,1122011218,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491838224,1840464.00
04/10/2017 11:30,2,0.658,ACTIVE,211.93,341.75,59.996,1491838203,"201051344000685","219011344069620",30.57,4.00,0,323.41,356.48,20.4,17.8,0.146,662764.7,662764.7,845,0,0,0,L,1122011218,0,122.23,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491838225,1840465.00
04/10/2017 11:30,2,0.645,ACTIVE,211.70,342.35,60.002,1491838203,"201051344000917","219011344069620",30.57,6.00,0,324.92,351.67,20.0,17.4,0.137,659395.5,659395.5,847,0,0,0,L,1122011218,0,121.33,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491838226,1840466.00
04/10/2017 11:30,2,0.627,ACTIVE,211.70,341.15,60.002,1491838203,"201051344001145","219011344069620",31.03,4.00,0,330.63,352.27,19.8,17.2,0.137,667239.3,667239.3,845,0,0,0,L,1122011218,0,121.33,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491838227,1840467.00
04/10/2017 11:30,2,0.680,ACTIVE,211.93,341.15,60.012,1491838203,"201051344000651","219011344069620",30.65,3.70,0,326.42,351.07,21.1,18.5,0.137,655952.0,655952.0,842,0,0,0,L,1122011218,0,121.78,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491838228,1840468.00
04/10/2017 11:30,2,0.492,ACTIVE,210.35,336.64,60.007,1491838203,"274151322000088","219011344069620",29.54,6.30,0,319.21,343.55,14.7,12.3,0.093,878147.9,878147.9,845,0,0,0,L,1151911521,0,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491838229,1840469.00
04/10/2017 11:30,2,0.357,ACTIVE,211.25,423.81,60.007,1491838203,"274151322000068","219011344069620",40.04,8.50,0,334.24,443.94,14.5,12.1,0.075,755848.8,755848.8,869,0,0,0,L,1151911521,0,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491838230,1840470.00
04/10/2017 11:30,2,0.658,ACTIVE,211.25,339.65,59.996,1491838203,"201051344001135","219011344069620",30.22,4.00,0,331.53,352.57,20.2,17.6,0.137,651722.1,651722.1,845,0,0,0,L,1122011218,0,121.10,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491838231,1840471.00
04/10/2017 11:30,2,0.623,ACTIVE,211.48,339.04,60.007,1491838203,"201051344000594","219011344069620",30.14,5.00,0,326.12,360.08,19.1,16.5,0.124,672472.8,672472.8,846,0,0,0,L,1122011218,0,120.65,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491838232,1840472.00
04/10/2017 11:30,2,0.648,ACTIVE,211.70,340.25,59.996,1491838203,"201051344001203","219011344069620",30.83,4.50,0,328.52,350.77,20.4,17.7,0.137,660274.7,660274.7,843,0,0,0,L,1122011218,0,121.78,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491838232,1840473.00
04/10/2017 11:30,2,0.512,ACTIVE,210.12,336.94,60.002,1491838203,"274151322000054","219011344069620",29.86,6.70,0,320.71,344.15,15.5,13.1,0.097,896355.4,896355.4,842,0,0,0,L,1151911521,0,120.88,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491838233,1840474.00
04/10/2017 11:30,2,0.596,ACTIVE,211.93,338.74,60.002,1491838203,"201051344000867","219011344069620",30.53,6.00,0,325.22,348.96,18.5,15.9,0.119,657451.5,657451.5,848,0,0,0,L,1122011218,0,121.10,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491838234,1840475.00
04/10/2017 11:30,2,0.691,ACTIVE,211.48,340.25,60.012,1491838203,"201051344001093","219011344069620",30.61,5.50,0,324.32,352.57,21.5,18.8,0.133,659079.0,659079.0,845,0,0,0,L,1122011218,0,121.33,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491838235,1840476.00
04/10/2017 11:30,2,0.549,ACTIVE,211.48,339.04,60.002,1491838203,"201051344000900","219011344069620",29.82,5.00,0,322.21,351.37,16.6,14.1,0.124,678654.3,678654.3,847,0,0,0,L,1122011218,0,120.88,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491838236,1840477.00
04/10/2017 11:30,2,0.605,ACTIVE,211.93,339.04,60.007,1491838203,"201051344000648","219011344069620",30.61,4.50,0,322.81,349.26,18.8,16.2,0.119,668182.2,668182.2,846,0,0,0,L,1122011218,0,120.42,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491838237,1840478.00
04/10/2017 11:30,2,0.605,ACTIVE,211.70,339.04,60.002,1491838203,"201051344000569","219011344069620",30.55,5.50,0,323.11,351.07,18.8,16.2,0.128,680871.4,680871.4,844,0,0,0,L,1122011218,0,120.42,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491838238,1840479.00
04/10/2017 11:30,2,0.590,ACTIVE,211.48,339.34,60.002,1491838203,"201051344000983","219011344069620",30.18,5.50,0,323.72,350.77,18.1,15.6,0.128,671611.8,671611.8,844,0,0,0,L,1122011218,0,120.88,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491838239,1840480.00
04/10/2017 11:30,2,0.588,ACTIVE,211.93,339.34,59.991,1491838203,"201051344001158","219011344069620",30.24,4.00,0,324.62,349.26,18.1,15.5,0.128,657404.8,657404.8,846,0,0,0,L,1122011218,0,120.65,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491838240,1840481.00
04/10/2017 11:30,2,0.602,ACTIVE,212.16,340.55,60.034,1491838203,"201051344000576","219011344069620",30.55,5.00,0,323.41,350.17,18.7,16.1,0.115,671409.1,671409.1,847,0,0,0,L,1122011218,0,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491838241,1840482.00
04/10/2017 11:30,2,0.518,ACTIVE,210.57,336.64,59.996,1491838203,"274151322000087","219011344069620",29.44,9.00,0,322.21,343.85,15.4,13.0,0.071,868379.0,868379.0,850,0,0,0,L,1151911521,0,120.88,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491838242,1840483.00
04/10/2017 11:45,2,0.811,ACTIVE,212.61,342.65,59.970,1491839103,"201051344000645","219011344069620",31.19,6.00,0,331.83,354.37,25.7,22.9,0.186,670596.3,670596.3,845,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491839104,1840484.00
04/10/2017 11:45,2,0.734,ACTIVE,210.57,337.84,59.975,1491839103,"274151322000085","219011344069620",30.32,6.30,0,327.62,346.86,22.5,19.8,0.146,893597.2,893597.2,841,0,0,0,L,1151911521,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491839105,1840485.00
04/10/2017 11:45,2,0.822,ACTIVE,212.61,346.26,60.012,1491839103,"201051344000633","219011344069620",31.47,4.50,0,331.83,358.58,26.3,23.4,0.199,657030.0,657030.0,847,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491839106,1840486.00
04/10/2017 11:45,2,0.826,ACTIVE,212.38,345.96,59.975,1491839103,"201051344000469","219011344069620",31.47,4.00,0,329.13,362.19,26.4,23.5,0.190,659763.9,659763.9,846,0,0,0,L,1122011218,0,120.65,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491839107,1840487.00
04/10/2017 11:45,2,0.906,ACTIVE,211.48,342.65,60.023,1491839103,"201051344000646","219011344069620",31.01,3.70,0,330.33,359.18,28.5,25.6,0.212,653332.3,653332.3,846,0,0,0,L,1122011218,0,121.55,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491839108,1840488.00
04/10/2017 11:45,2,0.777,ACTIVE,210.35,342.95,59.981,1491839103,"274151322000052","219011344069620",30.40,6.30,0,328.52,347.76,23.9,21.2,0.155,925614.5,925614.5,845,0,0,0,L,1151911521,0,120.65,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491839109,1840489.00
04/10/2017 11:45,2,0.916,ACTIVE,211.70,345.96,59.975,1491839103,"201051344000585","219011344069620",31.43,4.50,0,331.83,360.08,29.1,26.2,0.221,664248.9,664248.9,845,0,0,0,L,1122011218,0,121.10,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491839110,1840490.00
04/10/2017 11:45,2,0.895,ACTIVE,211.48,344.15,59.970,1491839103,"201051344001230","219011344069620",31.21,4.50,0,329.13,359.18,28.3,25.4,0.212,657657.2,657657.2,846,0,0,0,L,1122011218,0,121.55,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491839111,1840491.00
04/10/2017 11:45,2,0.914,ACTIVE,212.16,343.55,60.018,1491839103,"201051344000582","219011344069620",31.17,3.70,0,332.13,357.98,28.9,26.0,0.208,647668.2,647668.2,842,0,0,0,L,1122011218,0,121.78,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491839112,1840492.00
04/10/2017 11:45,2,0.932,ACTIVE,211.25,345.66,59.975,1491839103,"201051344000955","219011344069620",31.35,4.00,0,330.33,362.49,29.7,26.7,0.217,665902.9,665902.9,846,0,0,0,L,1122011218,0,120.88,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491839112,1840493.00
04/10/2017 11:45,2,0.484,ACTIVE,210.80,437.63,59.986,1491839103,"274151322000094","219011344069620",41.37,7.30,0,333.33,451.46,20.3,17.7,0.124,755531.1,755531.1,870,0,0,0,L,1151911521,0,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491839113,1840494.00
04/10/2017 11:45,2,0.857,ACTIVE,212.16,342.35,59.986,1491839103,"201051344000579","219011344069620",31.13,5.00,0,331.53,363.39,27.1,24.2,0.194,677368.7,677368.7,847,0,0,0,L,1122011218,0,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491839114,1840495.00
04/10/2017 11:45,2,0.938,ACTIVE,211.48,346.86,60.007,1491839103,"201051344000890","219011344069620",31.57,4.50,0,330.63,361.59,30.0,27.0,0.212,659712.0,659712.0,845,0,0,0,L,1122011218,0,121.55,120.20,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491839115,1840496.00
04/10/2017 11:45,2,0.934,ACTIVE,211.93,345.66,59.981,1491839103,"201051344000438","219011344069620",31.39,4.00,0,332.13,363.09,29.7,26.7,0.217,662632.4,662632.4,844,0,0,0,L,1122011218,0,121.78,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491839116,1840497.00
04/10/2017 11:45,2,0.973,ACTIVE,211.70,340.55,59.975,1491839103,"201051344000417","219011344069620",19.96,3.70,0,332.13,348.96,19.6,17.0,0.137,626995.8,626995.8,849,0,0,0,L,1122011218,0,121.33,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491839117,1840498.00
04/10/2017 11:45,2,0.748,ACTIVE,210.57,337.24,59.965,1491839103,"274151322000083","219011344069620",30.59,6.30,0,329.13,347.46,23.2,20.5,0.146,916392.7,916392.7,844,0,0,0,L,1151911521,0,120.88,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491839118,1840499.00
04/10/2017 11:45,2,0.801,ACTIVE,211.25,338.44,59.981,1491839103,"274151322000076","219011344069620",30.99,6.30,0,330.63,353.17,25.2,22.4,0.159,976589.5,976589.5,845,0,0,0,L,1151911521,0,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491839119,1840500.00
04/10/2017 11:45,2,0.838,ACTIVE,211.93,342.05,60.018,1491839103,"201051344000868","219011344069620",30.79,5.00,0,330.63,354.37,26.2,23.3,0.194,658423.9,658423.9,847,0,0,0,L,1122011218,0,120.88,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491839120,1840501.00
04/10/2017 11:45,2,0.781,ACTIVE,210.35,342.05,59.970,1491839103,"274151322000095","219011344069620",30.93,6.00,0,329.13,349.26,24.5,21.7,0.159,967264.1,967264.1,844,0,0,0,L,1151911521,0,121.33,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491839121,1840502.00
04/10/2017 11:45,2,0.822,ACTIVE,212.16,341.45,59.981,1491839103,"201051344000988","219011344069620",20.28,4.50,0,330.33,349.26,16.9,14.4,0.124,602153.6,602153.6,845,0,0,0,L,1122011218,0,120.88,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491839121,1840503.00
04/10/2017 11:45,2,0.934,ACTIVE,211.70,342.95,59.975,1491839103,"201051344001025","219011344069620",31.03,4.00,0,331.83,359.48,29.4,26.4,0.212,661841.3,661841.3,846,0,0,0,L,1122011218,0,121.33,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491839122,1840504.00
04/10/2017 11:45,2,0.834,ACTIVE,212.38,341.75,59.975,1491839103,"201051344000458","219011344069620",30.93,6.70,0,331.53,355.28,26.2,23.3,0.194,670684.8,670684.8,843,0,0,0,L,1122011218,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491839123,1840505.00
04/10/2017 11:45,2,0.828,ACTIVE,212.61,343.25,59.981,1491839103,"201051344000853","219011344069620",30.89,5.00,0,333.33,356.18,26.0,23.2,0.194,670992.3,670992.3,844,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491839124,1840506.00
04/10/2017 11:45,2,0.920,ACTIVE,211.93,344.45,59.975,1491839103,"201051344000685","219011344069620",30.87,4.50,0,331.83,357.98,28.8,25.9,0.221,662770.1,662770.1,846,0,0,0,L,1122011218,0,122.23,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491839125,1840507.00
04/10/2017 11:45,2,0.893,ACTIVE,211.93,345.96,59.928,1491839103,"201051344000917","219011344069620",31.45,6.00,0,330.33,359.78,28.5,25.6,0.212,659400.8,659400.8,848,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491839126,1840508.00
04/10/2017 11:45,2,0.896,ACTIVE,211.93,343.25,59.949,1491839103,"201051344001145","219011344069620",31.15,4.00,0,331.83,359.78,28.3,25.4,0.212,667244.5,667244.5,846,0,0,0,L,1122011218,0,121.55,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491839127,1840509.00
04/10/2017 11:45,2,0.928,ACTIVE,211.70,345.96,59.975,1491839103,"201051344000651","219011344069620",31.53,3.70,0,332.43,361.29,29.6,26.7,0.212,655957.5,655957.5,843,0,0,0,L,1122011218,0,121.78,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491839128,1840510.00
04/10/2017 11:45,2,0.717,ACTIVE,210.12,340.55,59.959,1491839103,"274151322000088","219011344069620",30.30,6.30,0,326.42,346.56,22.1,19.4,0.141,878151.7,878151.7,846,0,0,0,L,1151911521,0,121.33,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491839129,1840511.00
04/10/2017 11:45,2,0.518,ACTIVE,211.25,433.72,59.959,1491839103,"274151322000068","219011344069620",40.75,8.50,0,333.93,455.67,21.4,18.7,0.124,755852.5,755852.5,870,0,0,0,L,1151911521,0,121.10,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491839130,1840512.00
04/10/2017 11:45,2,0.900,ACTIVE,211.48,345.06,59.975,1491839103,"201051344001135","219011344069620",31.41,4.00,0,330.33,358.88,28.7,25.8,0.212,651727.4,651727.4,846,0,0,0,L,1122011218,0,121.33,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491839131,1840513.00
04/10/2017 11:45,2,0.850,ACTIVE,211.70,342.05,59.965,1491839103,"201051344000594","219011344069620",31.07,5.00,0,330.03,358.88,26.8,23.9,0.194,672477.7,672477.7,847,0,0,0,L,1122011218,0,120.88,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491839132,1840514.00
04/10/2017 11:45,2,0.904,ACTIVE,211.70,344.45,59.965,1491839103,"201051344001203","219011344069620",31.37,4.50,0,331.83,359.48,28.8,25.8,0.221,660280.1,660280.1,844,0,0,0,L,1122011218,0,122.01,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491839132,1840515.00
04/10/2017 11:45,2,0.748,ACTIVE,210.57,338.74,59.949,1491839103,"274151322000054","219011344069620",30.32,6.70,0,327.62,347.46,23.0,20.3,0.150,896359.5,896359.5,843,0,0,0,L,1151911521,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491839133,1840516.00
04/10/2017 11:45,2,0.834,ACTIVE,212.16,341.15,59.965,1491839103,"201051344000867","219011344069620",30.91,6.30,0,330.63,355.28,26.1,23.3,0.186,657456.3,657456.3,849,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491839134,1840517.00
04/10/2017 11:45,2,0.939,ACTIVE,211.70,346.26,59.959,1491839103,"201051344001093","219011344069620",31.49,5.50,0,330.63,359.78,30.0,27.1,0.212,659084.7,659084.7,846,0,0,0,L,1122011218,0,121.55,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491839135,1840518.00
04/10/2017 11:45,2,0.779,ACTIVE,212.16,342.35,59.959,1491839103,"201051344000900","219011344069620",30.83,5.50,0,330.63,357.68,24.4,21.6,0.190,678658.7,678658.7,848,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491839136,1840519.00
04/10/2017 11:45,2,0.824,ACTIVE,212.16,344.15,59.965,1491839103,"201051344000648","219011344069620",31.37,4.50,0,331.83,357.68,26.2,23.4,0.186,668187.1,668187.1,847,0,0,0,L,1122011218,0,120.65,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491839137,1840520.00
04/10/2017 11:45,2,0.842,ACTIVE,212.16,342.35,59.965,1491839103,"201051344000569","219011344069620",30.99,5.50,0,331.53,356.18,26.4,23.6,0.194,680876.3,680876.3,845,0,0,0,L,1122011218,0,120.65,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491839138,1840521.00
04/10/2017 11:45,2,0.816,ACTIVE,212.16,341.45,59.965,1491839103,"201051344000983","219011344069620",31.05,5.50,0,328.82,356.78,25.7,22.8,0.194,671616.5,671616.5,845,0,0,0,L,1122011218,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491839139,1840522.00
04/10/2017 11:45,2,0.816,ACTIVE,212.38,342.65,59.970,1491839103,"201051344001158","219011344069620",31.09,4.00,0,331.53,357.38,25.7,22.9,0.194,657409.5,657409.5,847,0,0,0,L,1122011218,0,120.88,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491839140,1840523.00
04/10/2017 11:45,2,0.830,ACTIVE,212.61,343.25,59.959,1491839103,"201051344000576","219011344069620",30.97,5.00,0,331.23,354.97,26.1,23.3,0.186,671414.0,671414.0,848,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491839141,1840524.00
04/10/2017 11:45,2,0.738,ACTIVE,210.57,341.45,59.954,1491839103,"274151322000087","219011344069620",30.47,9.00,0,328.22,346.86,22.8,20.0,0.128,868383.1,868383.1,851,0,0,0,L,1151911521,0,121.10,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491839142,1840525.00
04/10/2017 12:00,2,1.129,ACTIVE,213.29,346.86,59.965,1491840004,"201051344000645","219011344069620",31.41,6.00,0,332.13,363.69,36.0,32.8,0.274,670602.7,670602.7,846,0,0,0,L,1122011218,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491840005,1840526.00
04/10/2017 12:00,2,1.070,ACTIVE,211.25,346.26,59.986,1491840004,"274151322000085","219011344069620",30.30,6.30,0,328.52,352.87,32.8,29.8,0.217,893602.8,893602.8,842,0,0,0,L,1151911521,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491840006,1840527.00
04/10/2017 12:00,2,1.156,ACTIVE,213.29,347.76,59.970,1491840004,"201051344000633","219011344069620",31.41,5.00,0,332.73,367.30,36.9,33.7,0.292,657036.6,657036.6,848,0,0,0,L,1122011218,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491840007,1840528.00
04/10/2017 12:00,2,1.156,ACTIVE,212.83,348.96,60.012,1491840004,"201051344000469","219011344069620",31.53,3.70,0,331.53,365.49,37.0,33.8,0.292,659770.5,659770.5,847,0,0,0,L,1122011218,0,120.88,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491840008,1840529.00
04/10/2017 12:00,2,1.277,ACTIVE,211.93,349.56,59.996,1491840004,"201051344000646","219011344069620",31.47,4.00,0,331.23,369.40,40.7,37.4,0.327,653339.5,653339.5,847,0,0,0,L,1122011218,0,122.23,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491840008,1840530.00
04/10/2017 12:00,2,1.111,ACTIVE,210.57,347.16,60.012,1491840004,"274151322000052","219011344069620",30.79,6.30,0,328.52,356.48,34.7,31.6,0.221,925620.4,925620.4,846,0,0,0,L,1151911521,0,120.65,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491840009,1840531.00
04/10/2017 12:00,2,1.289,ACTIVE,212.38,353.47,60.007,1491840004,"201051344000585","219011344069620",31.91,4.50,0,331.53,369.40,41.7,38.3,0.331,664256.3,664256.3,846,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491840010,1840532.00
04/10/2017 12:00,2,1.287,ACTIVE,212.16,348.06,59.996,1491840004,"201051344001230","219011344069620",31.35,4.50,0,331.23,368.50,40.9,37.5,0.318,657664.3,657664.3,847,0,0,0,L,1122011218,0,122.01,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491840011,1840533.00
04/10/2017 12:00,2,1.295,ACTIVE,213.06,349.56,59.975,1491840004,"201051344000582","219011344069620",31.43,4.00,0,332.13,369.40,41.2,37.9,0.318,647675.4,647675.4,843,0,0,0,L,1122011218,0,122.23,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491840012,1840534.00
04/10/2017 12:00,2,1.312,ACTIVE,211.70,351.97,60.028,1491840004,"201051344000955","219011344069620",31.67,4.00,0,331.53,370.90,42.1,38.8,0.331,665910.3,665910.3,847,0,0,0,L,1122011218,0,121.33,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491840013,1840535.00
04/10/2017 12:00,2,0.738,ACTIVE,210.80,429.22,59.991,1491840004,"274151322000094","219011344069620",40.26,7.30,0,333.03,448.45,30.2,27.2,0.199,755536.2,755536.2,871,0,0,0,L,1151911521,0,120.88,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491840014,1840536.00
04/10/2017 12:00,2,1.174,ACTIVE,213.29,351.37,60.034,1491840004,"201051344000579","219011344069620",31.83,5.00,0,331.23,367.30,37.9,34.7,0.287,677375.5,677375.5,848,0,0,0,L,1122011218,0,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491840015,1840537.00
04/10/2017 12:00,2,1.336,ACTIVE,212.16,350.47,59.991,1491840004,"201051344000890","219011344069620",31.53,5.00,0,331.23,372.71,42.7,39.3,0.323,659719.5,659719.5,846,0,0,0,L,1122011218,0,122.01,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491840016,1840538.00
04/10/2017 12:00,2,1.318,ACTIVE,212.38,351.37,60.002,1491840004,"201051344000438","219011344069620",31.67,4.00,0,333.03,372.71,42.3,38.9,0.331,662639.8,662639.8,845,0,0,0,L,1122011218,0,122.23,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491840016,1840539.00
04/10/2017 12:00,2,1.352,ACTIVE,212.61,345.06,60.018,1491840004,"201051344000417","219011344069620",20.44,4.00,0,331.53,355.58,28.0,25.1,0.217,627000.6,627000.6,850,0,0,0,L,1122011218,0,121.78,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491840017,1840540.00
04/10/2017 12:00,2,1.094,ACTIVE,211.03,344.76,60.023,1491840004,"274151322000083","219011344069620",30.71,6.30,0,328.82,354.97,34.0,30.9,0.225,916398.5,916398.5,845,0,0,0,L,1151911521,0,120.88,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491840018,1840541.00
04/10/2017 12:00,2,1.152,ACTIVE,211.48,350.77,60.002,1491840004,"274151322000076","219011344069620",31.55,6.30,0,330.33,361.29,36.8,33.6,0.252,976595.9,976595.9,846,0,0,0,L,1151911521,0,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491840019,1840542.00
04/10/2017 12:00,2,1.164,ACTIVE,212.61,348.66,60.039,1491840004,"201051344000868","219011344069620",31.45,5.00,0,331.23,365.80,37.1,33.9,0.287,658430.5,658430.5,848,0,0,0,L,1122011218,0,121.10,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491840020,1840543.00
04/10/2017 12:00,2,1.143,ACTIVE,210.80,342.95,60.007,1491840004,"274151322000095","219011344069620",31.23,6.00,0,329.43,359.18,36.2,33.0,0.247,967270.3,967270.3,845,0,0,0,L,1151911521,0,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491840021,1840544.00
04/10/2017 12:00,2,1.174,ACTIVE,212.83,345.06,60.060,1491840004,"201051344000988","219011344069620",20.36,4.50,0,331.53,356.18,24.3,21.5,0.190,602157.7,602157.7,846,0,0,0,L,1122011218,0,121.10,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491840022,1840545.00
