ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/10/2017 12:00,2,1.322,ACTIVE,212.16,348.96,60.023,1491840004,"201051344001025","219011344069620",31.45,4.00,0,331.23,369.70,42.1,38.7,0.327,661848.8,661848.8,847,0,0,0,L,1122011218,0,121.55,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491840023,1840546.00
04/10/2017 12:00,2,1.154,ACTIVE,212.83,346.56,60.012,1491840004,"201051344000458","219011344069620",31.37,6.70,0,331.83,363.99,36.7,33.5,0.287,670691.3,670691.3,844,0,0,0,L,1122011218,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491840024,1840547.00
04/10/2017 12:00,2,1.164,ACTIVE,213.51,347.46,60.018,1491840004,"201051344000853","219011344069620",31.21,5.00,0,333.63,364.89,36.8,33.6,0.287,670998.8,670998.8,845,0,0,0,L,1122011218,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491840025,1840548.00
04/10/2017 12:00,2,1.295,ACTIVE,212.38,349.86,60.028,1491840004,"201051344000685","219011344069620",31.51,4.50,0,331.23,369.10,41.4,38.0,0.340,662777.4,662777.4,847,0,0,0,L,1122011218,0,122.46,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491840025,1840549.00
04/10/2017 12:00,2,1.295,ACTIVE,212.38,348.66,59.986,1491840004,"201051344000917","219011344069620",31.13,6.00,0,332.13,369.70,40.9,37.5,0.327,659408.0,659408.0,849,0,0,0,L,1122011218,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491840026,1840550.00
04/10/2017 12:00,2,1.260,ACTIVE,212.38,353.17,60.028,1491840004,"201051344001145","219011344069620",31.93,4.00,0,332.43,370.00,40.8,37.4,0.327,667251.7,667251.7,847,0,0,0,L,1122011218,0,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491840027,1840551.00
04/10/2017 12:00,2,1.324,ACTIVE,212.38,349.26,60.018,1491840004,"201051344000651","219011344069620",31.41,3.70,0,332.73,370.60,42.2,38.8,0.327,655965.0,655965.0,844,0,0,0,L,1122011218,0,122.23,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491840028,1840552.00
04/10/2017 12:00,2,1.047,ACTIVE,210.80,342.05,60.007,1491840004,"274151322000088","219011344069620",30.67,6.30,0,327.32,353.17,32.5,29.5,0.208,878157.3,878157.3,847,0,0,0,L,1151911521,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491840029,1840553.00
04/10/2017 12:00,2,0.752,ACTIVE,211.70,433.72,60.002,1491840004,"274151322000068","219011344069620",40.45,9.00,0,333.93,453.56,30.8,27.8,0.190,755857.8,755857.8,871,0,0,0,L,1151911521,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491840030,1840554.00
04/10/2017 12:00,2,1.285,ACTIVE,212.16,348.96,60.023,1491840004,"201051344001135","219011344069620",31.47,4.00,0,332.73,373.31,41.0,37.7,0.327,651734.7,651734.7,847,0,0,0,L,1122011218,0,122.01,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491840031,1840555.00
04/10/2017 12:00,2,1.166,ACTIVE,212.38,351.97,60.028,1491840004,"201051344000594","219011344069620",31.81,5.00,0,330.03,368.20,37.6,34.4,0.292,672484.5,672484.5,848,0,0,0,L,1122011218,0,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491840032,1840556.00
04/10/2017 12:00,2,1.301,ACTIVE,212.38,347.46,60.023,1491840004,"201051344001203","219011344069620",31.19,4.50,0,333.03,370.30,41.1,37.8,0.327,660287.4,660287.4,845,0,0,0,L,1122011218,0,122.46,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491840033,1840557.00
04/10/2017 12:00,2,1.078,ACTIVE,210.80,344.15,60.007,1491840004,"274151322000054","219011344069620",30.53,6.70,0,326.72,354.07,33.2,30.2,0.225,896365.3,896365.3,844,0,0,0,L,1151911521,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491840034,1840558.00
04/10/2017 12:00,2,1.145,ACTIVE,213.29,348.66,60.023,1491840004,"201051344000867","219011344069620",31.61,6.00,0,330.63,365.80,36.7,33.5,0.278,657462.8,657462.8,850,0,0,0,L,1122011218,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491840035,1840559.00
04/10/2017 12:00,2,1.314,ACTIVE,212.38,351.67,60.039,1491840004,"201051344001093","219011344069620",31.67,5.50,0,331.83,369.70,42.1,38.7,0.314,659092.2,659092.2,847,0,0,0,L,1122011218,0,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491840036,1840560.00
04/10/2017 12:00,2,1.098,ACTIVE,213.06,346.86,60.018,1491840004,"201051344000900","219011344069620",31.25,5.00,0,331.53,364.59,34.8,31.6,0.283,678664.8,678664.8,849,0,0,0,L,1122011218,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491840037,1840561.00
04/10/2017 12:00,2,1.148,ACTIVE,213.06,346.26,59.996,1491840004,"201051344000648","219011344069620",31.37,4.00,0,331.83,365.80,36.5,33.3,0.283,668193.7,668193.7,848,0,0,0,L,1122011218,0,121.10,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491840038,1840562.00
04/10/2017 12:00,2,1.156,ACTIVE,213.06,346.56,60.012,1491840004,"201051344000569","219011344069620",31.27,5.00,0,331.83,364.89,36.7,33.5,0.283,680882.9,680882.9,846,0,0,0,L,1122011218,0,121.10,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491840039,1840563.00
04/10/2017 12:00,2,1.129,ACTIVE,213.06,346.56,60.018,1491840004,"201051344000983","219011344069620",31.27,5.50,0,331.83,365.49,35.8,32.6,0.287,671623.0,671623.0,846,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491840040,1840564.00
04/10/2017 12:00,2,1.137,ACTIVE,213.29,346.86,60.023,1491840004,"201051344001158","219011344069620",31.31,4.00,0,331.53,367.00,36.1,32.9,0.292,657415.9,657415.9,848,0,0,0,L,1122011218,0,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491840041,1840565.00
04/10/2017 12:00,2,1.127,ACTIVE,213.51,350.17,60.012,1491840004,"201051344000576","219011344069620",31.67,5.50,0,331.83,365.49,36.2,33.0,0.274,671420.5,671420.5,849,0,0,0,L,1122011218,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491840042,1840566.00
04/10/2017 12:00,2,1.045,ACTIVE,211.25,343.55,60.012,1491840004,"274151322000087","219011344069620",30.85,9.00,0,327.32,353.17,32.7,29.7,0.208,868388.8,868388.8,852,0,0,0,L,1151911521,0,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491840042,1840567.00
04/10/2017 12:15,2,0.902,ACTIVE,213.06,344.76,60.002,1491840904,"201051344000645","219011344069620",30.71,6.30,0,334.24,364.59,28.1,25.2,0.208,670609.8,670609.8,847,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491840905,1840568.00
04/10/2017 12:15,2,0.805,ACTIVE,211.03,338.74,59.996,1491840904,"274151322000085","219011344069620",30.53,6.30,0,330.03,353.17,24.9,22.1,0.155,893609.1,893609.1,843,0,0,0,L,1151911521,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491840906,1840569.00
04/10/2017 12:15,2,0.902,ACTIVE,213.06,345.96,60.007,1491840904,"201051344000633","219011344069620",31.27,5.00,0,334.54,368.20,28.7,25.7,0.217,657043.8,657043.8,849,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491840907,1840570.00
04/10/2017 12:15,2,0.924,ACTIVE,212.83,344.45,59.944,1491840904,"201051344000469","219011344069620",30.79,4.00,0,333.03,368.80,28.9,25.9,0.217,659777.7,659777.7,848,0,0,0,L,1122011218,0,120.88,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491840908,1840571.00
04/10/2017 12:15,2,0.980,ACTIVE,211.70,343.55,60.023,1491840904,"201051344000646","219011344069620",30.97,3.70,0,332.73,369.40,30.8,27.8,0.239,653347.4,653347.4,848,0,0,0,L,1122011218,0,122.01,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491840909,1840572.00
04/10/2017 12:15,2,0.844,ACTIVE,210.80,343.55,60.007,1491840904,"274151322000052","219011344069620",30.69,6.30,0,330.03,355.28,26.2,23.4,0.172,925627.1,925627.1,847,0,0,0,L,1151911521,0,120.65,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491840910,1840573.00
04/10/2017 12:15,2,0.996,ACTIVE,211.93,344.76,59.996,1491840904,"201051344000585","219011344069620",31.11,4.50,0,333.33,368.80,31.4,28.4,0.239,664264.4,664264.4,847,0,0,0,L,1122011218,0,121.33,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491840911,1840574.00
04/10/2017 12:15,2,0.959,ACTIVE,211.70,345.66,59.996,1491840904,"201051344001230","219011344069620",31.41,4.50,0,331.53,368.20,30.5,27.5,0.230,657672.2,657672.2,848,0,0,0,L,1122011218,0,122.01,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491840912,1840575.00
04/10/2017 12:15,2,0.975,ACTIVE,212.61,345.36,59.996,1491840904,"201051344000582","219011344069620",31.37,4.00,0,333.93,367.60,30.9,27.9,0.230,647683.4,647683.4,844,0,0,0,L,1122011218,0,122.01,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491840913,1840576.00
04/10/2017 12:15,2,0.994,ACTIVE,211.48,347.46,59.996,1491840904,"201051344000955","219011344069620",31.49,4.50,0,332.13,370.00,31.8,28.7,0.234,665918.5,665918.5,848,0,0,0,L,1122011218,0,121.33,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491840914,1840577.00
04/10/2017 12:15,2,0.543,ACTIVE,211.03,426.81,59.996,1491840904,"274151322000094","219011344069620",40.39,7.70,0,330.33,449.35,22.2,19.5,0.137,755541.8,755541.8,872,0,0,0,L,1151911521,0,120.65,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491840915,1840578.00
04/10/2017 12:15,2,0.938,ACTIVE,212.83,344.15,59.991,1491840904,"201051344000579","219011344069620",30.77,5.00,0,333.63,368.80,29.3,26.3,0.208,677382.9,677382.9,849,0,0,0,L,1122011218,0,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491840916,1840579.00
04/10/2017 12:15,2,1.008,ACTIVE,211.93,346.26,59.991,1491840904,"201051344000890","219011344069620",31.47,5.00,0,332.73,370.90,32.2,29.1,0.225,659727.8,659727.8,847,0,0,0,L,1122011218,0,122.01,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491840916,1840580.00
04/10/2017 12:15,2,0.979,ACTIVE,212.16,350.47,59.996,1491840904,"201051344000438","219011344069620",31.83,4.00,0,333.93,373.01,31.6,28.6,0.234,662648.0,662648.0,846,0,0,0,L,1122011218,0,122.23,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491840917,1840581.00
04/10/2017 12:15,2,1.029,ACTIVE,212.16,341.75,59.996,1491840904,"201051344000417","219011344069620",20.04,3.70,0,332.13,357.38,20.9,18.3,0.146,627005.8,627005.8,851,0,0,0,L,1122011218,0,121.78,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491840918,1840582.00
04/10/2017 12:15,2,0.814,ACTIVE,211.03,340.25,59.975,1491840904,"274151322000083","219011344069620",30.49,6.30,0,330.63,355.58,25.1,22.3,0.164,916404.9,916404.9,846,0,0,0,L,1151911521,0,120.65,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491840919,1840583.00
04/10/2017 12:15,2,0.861,ACTIVE,211.70,346.86,59.954,1491840904,"274151322000076","219011344069620",31.19,6.30,0,333.63,361.89,27.2,24.4,0.177,976602.9,976602.9,847,0,0,0,L,1151911521,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491840920,1840584.00
04/10/2017 12:15,2,0.885,ACTIVE,212.61,345.06,60.034,1491840904,"201051344000868","219011344069620",31.37,5.00,0,333.03,366.40,28.2,25.3,0.208,658437.6,658437.6,849,0,0,0,L,1122011218,0,121.10,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491840921,1840585.00
04/10/2017 12:15,2,0.850,ACTIVE,211.25,339.34,59.981,1491840904,"274151322000095","219011344069620",30.83,6.00,0,331.83,358.58,26.6,23.7,0.172,967277.2,967277.2,846,0,0,0,L,1151911521,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491840922,1840586.00
04/10/2017 12:15,2,0.900,ACTIVE,212.61,342.05,59.981,1491840904,"201051344000988","219011344069620",19.92,4.50,0,332.43,357.08,18.2,15.6,0.137,602162.2,602162.2,847,0,0,0,L,1122011218,0,121.10,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491840923,1840587.00
04/10/2017 12:15,2,0.984,ACTIVE,211.93,343.85,59.991,1491840904,"201051344001025","219011344069620",31.21,4.00,0,333.03,370.00,31.1,28.1,0.230,661856.9,661856.9,848,0,0,0,L,1122011218,0,121.55,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491840924,1840588.00
04/10/2017 12:15,2,0.893,ACTIVE,212.61,342.95,59.986,1491840904,"201051344000458","219011344069620",31.03,6.70,0,334.24,364.59,28.1,25.2,0.208,670698.5,670698.5,845,0,0,0,L,1122011218,0,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491840925,1840589.00
04/10/2017 12:15,2,0.883,ACTIVE,213.29,344.76,59.944,1491840904,"201051344000853","219011344069620",31.09,5.00,0,333.93,364.59,27.8,24.9,0.208,671005.9,671005.9,846,0,0,0,L,1122011218,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491840926,1840590.00
04/10/2017 12:15,2,0.955,ACTIVE,212.16,346.56,59.975,1491840904,"201051344000685","219011344069620",31.43,4.00,0,333.03,368.80,30.4,27.4,0.239,662785.3,662785.3,848,0,0,0,L,1122011218,0,122.46,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491840927,1840591.00
04/10/2017 12:15,2,0.949,ACTIVE,212.16,344.45,60.023,1491840904,"201051344000917","219011344069620",31.21,6.00,0,333.03,367.90,30.1,27.1,0.221,659415.8,659415.8,850,0,0,0,L,1122011218,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491840927,1840592.00
04/10/2017 12:15,2,0.938,ACTIVE,211.93,345.96,59.975,1491840904,"201051344001145","219011344069620",31.45,4.00,0,335.74,370.60,29.9,27.0,0.221,667259.5,667259.5,848,0,0,0,L,1122011218,0,121.78,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491840928,1840593.00
04/10/2017 12:15,2,0.977,ACTIVE,212.16,346.26,59.949,1491840904,"201051344000651","219011344069620",31.49,3.70,0,334.24,369.10,31.1,28.1,0.225,655973.2,655973.2,845,0,0,0,L,1122011218,0,122.23,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491840929,1840594.00
04/10/2017 12:15,2,0.777,ACTIVE,210.57,341.15,59.959,1491840904,"274151322000088","219011344069620",30.16,6.30,0,329.73,352.87,23.7,21.0,0.150,878163.4,878163.4,848,0,0,0,L,1151911521,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491840930,1840595.00
04/10/2017 12:15,2,0.553,ACTIVE,211.93,431.62,59.970,1491840904,"274151322000068","219011344069620",40.83,8.50,0,330.33,451.76,22.9,20.2,0.124,755863.6,755863.6,872,0,0,0,L,1151911521,0,121.55,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491840931,1840596.00
04/10/2017 12:15,2,0.949,ACTIVE,211.93,344.15,59.975,1491840904,"201051344001135","219011344069620",31.27,4.00,0,333.93,369.40,30.1,27.1,0.230,651742.6,651742.6,848,0,0,0,L,1122011218,0,121.78,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491840932,1840597.00
04/10/2017 12:15,2,0.889,ACTIVE,212.38,346.26,59.949,1491840904,"201051344000594","219011344069620",31.47,5.00,0,331.83,367.60,28.4,25.5,0.208,672491.8,672491.8,849,0,0,0,L,1122011218,0,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491840933,1840598.00
04/10/2017 12:15,2,0.963,ACTIVE,212.38,344.45,59.965,1491840904,"201051344001203","219011344069620",30.93,4.50,0,333.63,370.00,30.2,27.2,0.234,660295.3,660295.3,846,0,0,0,L,1122011218,0,122.46,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491840934,1840599.00
04/10/2017 12:15,2,0.799,ACTIVE,211.03,343.25,59.949,1491840904,"274151322000054","219011344069620",30.16,6.70,0,330.03,354.67,24.5,21.7,0.164,896371.6,896371.6,845,0,0,0,L,1151911521,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491840935,1840600.00
04/10/2017 12:15,2,0.873,ACTIVE,212.83,342.95,59.975,1491840904,"201051344000867","219011344069620",31.21,6.30,0,333.63,365.80,27.6,24.7,0.194,657469.9,657469.9,851,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491840935,1840601.00
04/10/2017 12:15,2,0.990,ACTIVE,212.16,344.15,59.970,1491840904,"201051344001093","219011344069620",31.07,5.50,0,332.73,369.70,31.2,28.2,0.221,659100.4,659100.4,848,0,0,0,L,1122011218,0,122.01,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491840936,1840602.00
04/10/2017 12:15,2,0.824,ACTIVE,212.38,343.85,60.028,1491840904,"201051344000900","219011344069620",30.85,5.00,0,332.13,363.69,25.8,23.0,0.199,678671.5,678671.5,850,0,0,0,L,1122011218,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491840937,1840603.00
04/10/2017 12:15,2,0.885,ACTIVE,212.38,342.65,59.965,1491840904,"201051344000648","219011344069620",30.95,4.50,0,333.63,364.29,27.8,24.9,0.199,668200.8,668200.8,849,0,0,0,L,1122011218,0,120.65,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491840938,1840604.00
04/10/2017 12:15,2,0.885,ACTIVE,212.83,343.25,60.023,1491840904,"201051344000569","219011344069620",31.07,5.50,0,333.63,363.99,27.9,25.0,0.203,680890.0,680890.0,847,0,0,0,L,1122011218,0,120.88,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491840939,1840605.00
04/10/2017 12:15,2,0.850,ACTIVE,212.83,345.36,60.012,1491840904,"201051344000983","219011344069620",31.41,5.50,0,332.43,364.59,27.0,24.2,0.208,671629.9,671629.9,847,0,0,0,L,1122011218,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491840940,1840606.00
04/10/2017 12:15,2,0.850,ACTIVE,212.83,344.76,59.970,1491840904,"201051344001158","219011344069620",31.39,4.00,0,333.63,363.69,27.0,24.2,0.208,657422.9,657422.9,849,0,0,0,L,1122011218,0,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491840941,1840607.00
04/10/2017 12:15,2,0.867,ACTIVE,213.29,345.06,59.970,1491840904,"201051344000576","219011344069620",31.27,5.50,0,333.03,364.89,27.5,24.6,0.203,671427.6,671427.6,850,0,0,0,L,1122011218,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491840942,1840608.00
04/10/2017 12:15,2,0.791,ACTIVE,211.25,339.95,59.991,1491840904,"274151322000087","219011344069620",30.00,9.30,0,329.73,353.47,24.1,21.3,0.146,868395.0,868395.0,853,0,0,0,L,1151911521,0,121.10,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491840943,1840609.00
04/10/2017 12:30,2,0.717,ACTIVE,212.61,342.05,59.996,1491841804,"201051344000645","219011344069620",30.65,6.30,0,333.63,357.68,22.3,19.6,0.155,670615.2,670615.2,848,0,0,0,L,1122011218,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491841805,1840610.00
04/10/2017 12:30,2,0.639,ACTIVE,211.03,341.75,59.981,1491841804,"274151322000085","219011344069620",29.80,6.30,0,329.13,349.56,19.3,16.7,0.115,893613.8,893613.8,844,0,0,0,L,1151911521,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491841806,1840611.00
04/10/2017 12:30,2,0.717,ACTIVE,212.61,342.95,60.012,1491841804,"201051344000633","219011344069620",31.19,5.00,0,332.43,359.48,22.7,20.0,0.164,657049.4,657049.4,850,0,0,0,L,1122011218,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491841807,1840612.00
04/10/2017 12:30,2,0.713,ACTIVE,212.38,345.06,60.002,1491841804,"201051344000469","219011344069620",31.49,4.00,0,331.83,363.39,22.8,20.0,0.159,659783.3,659783.3,849,0,0,0,L,1122011218,0,120.42,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491841808,1840613.00
04/10/2017 12:30,2,0.777,ACTIVE,211.93,343.25,59.986,1491841804,"201051344000646","219011344069620",30.77,4.00,0,330.93,359.48,24.2,21.4,0.181,653353.4,653353.4,849,0,0,0,L,1122011218,0,121.78,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491841809,1840614.00
04/10/2017 12:30,2,0.664,ACTIVE,210.35,340.55,59.981,1491841804,"274151322000052","219011344069620",30.06,6.30,0,328.52,350.17,20.2,17.6,0.133,925632.1,925632.1,848,0,0,0,L,1151911521,0,120.88,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491841809,1840615.00
04/10/2017 12:30,2,0.775,ACTIVE,212.38,343.55,59.970,1491841804,"201051344000585","219011344069620",31.21,4.50,0,332.13,360.99,24.6,21.8,0.177,664270.5,664270.5,848,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491841810,1840616.00
04/10/2017 12:30,2,0.748,ACTIVE,212.16,343.25,59.991,1491841804,"201051344001230","219011344069620",31.27,4.50,0,333.03,359.48,23.7,21.0,0.168,657678.2,657678.2,849,0,0,0,L,1122011218,0,121.78,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491841811,1840617.00
04/10/2017 12:30,2,0.766,ACTIVE,212.61,344.15,59.986,1491841804,"201051344000582","219011344069620",31.15,4.00,0,333.33,360.38,24.2,21.4,0.164,647689.5,647689.5,845,0,0,0,L,1122011218,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491841812,1840618.00
04/10/2017 12:30,2,0.793,ACTIVE,211.70,342.95,59.986,1491841804,"201051344000955","219011344069620",31.19,4.50,0,332.13,363.09,25.1,22.3,0.177,665924.7,665924.7,849,0,0,0,L,1122011218,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491841813,1840619.00
04/10/2017 12:30,2,0.404,ACTIVE,210.57,429.52,59.981,1491841804,"274151322000094","219011344069620",40.69,7.70,0,333.63,453.86,16.6,14.1,0.102,755545.9,755545.9,873,0,0,0,L,1151911521,0,120.88,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491841814,1840620.00
04/10/2017 12:30,2,0.725,ACTIVE,212.38,343.25,59.986,1491841804,"201051344000579","219011344069620",31.41,5.00,0,331.83,362.79,23.1,20.4,0.155,677388.6,677388.6,850,0,0,0,L,1122011218,0,120.88,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491841815,1840621.00
04/10/2017 12:30,2,0.781,ACTIVE,211.93,346.26,59.986,1491841804,"201051344000890","219011344069620",31.63,5.00,0,333.03,364.29,25.1,22.3,0.164,659734.2,659734.2,848,0,0,0,L,1122011218,0,121.78,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491841816,1840622.00
04/10/2017 12:30,2,0.785,ACTIVE,212.38,343.25,59.991,1491841804,"201051344000438","219011344069620",31.23,4.00,0,333.03,365.19,24.9,22.1,0.164,662654.3,662654.3,847,0,0,0,L,1122011218,0,122.01,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491841817,1840623.00
04/10/2017 12:30,2,0.807,ACTIVE,212.38,340.85,59.986,1491841804,"201051344000417","219011344069620",20.08,3.70,0,330.33,351.97,16.4,13.9,0.106,627009.8,627009.8,852,0,0,0,L,1122011218,0,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491841818,1840624.00
04/10/2017 12:30,2,0.623,ACTIVE,210.35,338.74,59.991,1491841804,"274151322000083","219011344069620",30.06,6.30,0,329.73,350.17,19.0,16.4,0.124,916409.7,916409.7,847,0,0,0,L,1151911521,0,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491841818,1840625.00
04/10/2017 12:30,2,0.660,ACTIVE,211.03,338.74,59.981,1491841804,"274151322000076","219011344069620",30.59,6.30,0,330.93,353.77,20.5,17.8,0.137,976608.1,976608.1,848,0,0,0,L,1151911521,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491841819,1840626.00
04/10/2017 12:30,2,0.697,ACTIVE,212.16,340.55,59.944,1491841804,"201051344000868","219011344069620",30.85,5.00,0,331.53,357.08,21.8,19.1,0.146,658443.1,658443.1,850,0,0,0,L,1122011218,0,120.65,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491841820,1840627.00
04/10/2017 12:30,2,0.648,ACTIVE,210.57,339.95,59.986,1491841804,"274151322000095","219011344069620",30.20,6.00,0,328.82,350.77,19.8,17.2,0.115,967282.2,967282.2,847,0,0,0,L,1151911521,0,121.78,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491841821,1840628.00
04/10/2017 12:30,2,0.701,ACTIVE,211.93,340.25,59.991,1491841804,"201051344000988","219011344069620",19.36,4.50,0,331.83,352.57,13.8,11.4,0.097,602165.5,602165.5,848,0,0,0,L,1122011218,0,120.65,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491841822,1840629.00
04/10/2017 12:30,2,0.762,ACTIVE,212.16,342.35,59.981,1491841804,"201051344001025","219011344069620",31.15,4.00,0,332.43,362.19,24.1,21.3,0.168,661863.0,661863.0,849,0,0,0,L,1122011218,0,121.33,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491841823,1840630.00
04/10/2017 12:30,2,0.693,ACTIVE,212.16,339.95,59.981,1491841804,"201051344000458","219011344069620",30.95,6.70,0,332.13,356.78,21.8,19.1,0.150,670703.9,670703.9,846,0,0,0,L,1122011218,0,120.88,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491841824,1840631.00
04/10/2017 12:30,2,0.682,ACTIVE,212.83,341.45,59.949,1491841804,"201051344000853","219011344069620",31.01,5.00,0,333.93,357.08,21.5,18.8,0.150,671011.3,671011.3,847,0,0,0,L,1122011218,0,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491841825,1840632.00
04/10/2017 12:30,2,0.742,ACTIVE,212.61,343.55,59.986,1491841804,"201051344000685","219011344069620",31.23,4.50,0,333.63,360.38,23.5,20.8,0.168,662791.3,662791.3,849,0,0,0,L,1122011218,0,122.46,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491841826,1840633.00
04/10/2017 12:30,2,0.736,ACTIVE,212.38,343.55,60.002,1491841804,"201051344000917","219011344069620",30.97,6.00,0,331.83,358.88,23.1,20.4,0.159,659421.7,659421.7,851,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491841827,1840634.00
04/10/2017 12:30,2,0.730,ACTIVE,212.38,342.95,59.986,1491841804,"201051344001145","219011344069620",30.99,4.00,0,334.24,360.69,22.9,20.2,0.164,667265.4,667265.4,849,0,0,0,L,1122011218,0,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491841828,1840635.00
04/10/2017 12:30,2,0.762,ACTIVE,212.38,343.25,59.981,1491841804,"201051344000651","219011344069620",31.13,3.70,0,333.63,361.89,24.1,21.3,0.159,655979.3,655979.3,846,0,0,0,L,1122011218,0,122.23,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491841829,1840636.00
04/10/2017 12:30,2,0.586,ACTIVE,210.35,337.24,59.991,1491841804,"274151322000088","219011344069620",29.48,6.30,0,329.13,348.96,17.5,15.0,0.106,878167.9,878167.9,849,0,0,0,L,1151911521,0,121.78,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491841830,1840637.00
04/10/2017 12:30,2,0.416,ACTIVE,211.25,428.01,59.975,1491841804,"274151322000068","219011344069620",40.49,8.50,0,334.84,456.27,17.1,14.5,0.093,755867.9,755867.9,873,0,0,0,L,1151911521,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491841831,1840638.00
04/10/2017 12:30,2,0.742,ACTIVE,211.70,341.45,59.996,1491841804,"201051344001135","219011344069620",30.83,4.50,0,332.73,359.78,23.2,20.5,0.159,651748.5,651748.5,849,0,0,0,L,1122011218,0,121.55,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491841832,1840639.00
04/10/2017 12:30,2,0.705,ACTIVE,211.70,340.25,59.933,1491841804,"201051344000594","219011344069620",30.63,5.00,0,330.93,361.29,21.9,19.2,0.155,672497.3,672497.3,850,0,0,0,L,1122011218,0,120.88,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491841833,1840640.00
04/10/2017 12:30,2,0.742,ACTIVE,212.16,342.05,59.981,1491841804,"201051344001203","219011344069620",30.77,4.50,0,333.33,359.18,23.2,20.4,0.168,660301.2,660301.2,847,0,0,0,L,1122011218,0,122.01,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491841834,1840641.00
04/10/2017 12:30,2,0.598,ACTIVE,210.57,340.25,59.970,1491841804,"274151322000054","219011344069620",29.92,6.70,0,328.82,349.56,18.1,15.6,0.115,896376.3,896376.3,846,0,0,0,L,1151911521,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491841835,1840642.00
04/10/2017 12:30,2,0.682,ACTIVE,212.16,339.65,59.975,1491841804,"201051344000867","219011344069620",30.34,6.00,0,332.43,357.98,21.0,18.4,0.141,657475.3,657475.3,852,0,0,0,L,1122011218,0,121.10,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491841836,1840643.00
04/10/2017 12:30,2,0.770,ACTIVE,211.93,342.95,59.949,1491841804,"201051344001093","219011344069620",31.21,5.50,0,331.53,359.78,24.4,21.6,0.159,659106.7,659106.7,849,0,0,0,L,1122011218,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491841837,1840644.00
04/10/2017 12:30,2,0.633,ACTIVE,211.93,340.55,59.949,1491841804,"201051344000900","219011344069620",30.06,5.50,0,332.13,355.88,19.3,16.7,0.146,678676.5,678676.5,851,0,0,0,L,1122011218,0,120.88,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491841837,1840645.00
04/10/2017 12:30,2,0.689,ACTIVE,212.16,340.25,59.981,1491841804,"201051344000648","219011344069620",30.53,4.50,0,332.43,356.18,21.4,18.7,0.141,668206.2,668206.2,850,0,0,0,L,1122011218,0,120.65,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491841838,1840646.00
04/10/2017 12:30,2,0.688,ACTIVE,212.16,340.25,59.981,1491841804,"201051344000569","219011344069620",30.71,5.50,0,332.43,357.98,21.4,18.7,0.146,680895.5,680895.5,848,0,0,0,L,1122011218,0,120.65,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491841839,1840647.00
04/10/2017 12:30,2,0.652,ACTIVE,211.93,342.05,59.986,1491841804,"201051344000983","219011344069620",31.21,6.00,0,331.83,358.58,20.7,18.0,0.146,671635.2,671635.2,848,0,0,0,L,1122011218,0,120.88,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491841840,1840648.00
04/10/2017 12:30,2,0.654,ACTIVE,212.16,340.25,59.991,1491841804,"201051344001158","219011344069620",30.95,4.00,0,333.03,357.68,20.6,17.9,0.150,657428.2,657428.2,850,0,0,0,L,1122011218,0,120.88,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491841841,1840649.00
04/10/2017 12:30,2,0.676,ACTIVE,212.38,340.85,60.018,1491841804,"201051344000576","219011344069620",30.77,5.50,0,332.43,356.78,21.1,18.4,0.141,671433.0,671433.0,851,0,0,0,L,1122011218,0,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491841842,1840650.00
04/10/2017 12:30,2,0.594,ACTIVE,210.80,337.54,59.981,1491841804,"274151322000087","219011344069620",29.72,9.30,0,327.62,348.66,17.9,15.3,0.088,868399.7,868399.7,854,0,0,0,L,1151911521,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491841843,1840651.00
04/10/2017 12:45,2,0.615,ACTIVE,212.38,339.95,59.986,1491842703,"201051344000645","219011344069620",30.99,6.30,0,332.13,352.87,19.4,16.8,0.128,670619.2,670619.2,849,0,0,0,L,1122011218,0,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491842704,1840652.00
04/10/2017 12:45,2,0.541,ACTIVE,210.57,336.94,59.996,1491842703,"274151322000085","219011344069620",30.10,6.30,0,332.13,345.66,16.6,14.0,0.097,893617.1,893617.1,845,0,0,0,L,1151911521,0,121.78,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491842705,1840653.00
04/10/2017 12:45,2,0.641,ACTIVE,212.38,341.75,59.981,1491842703,"201051344000633","219011344069620",30.67,5.00,0,331.83,353.47,19.9,17.3,0.137,657053.5,657053.5,851,0,0,0,L,1122011218,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491842706,1840654.00
04/10/2017 12:45,2,0.654,ACTIVE,212.16,339.95,59.991,1491842703,"201051344000469","219011344069620",30.42,3.70,0,330.93,359.78,20.2,17.6,0.133,659787.5,659787.5,850,0,0,0,L,1122011218,0,120.42,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491842707,1840655.00
04/10/2017 12:45,2,0.699,ACTIVE,211.70,342.05,59.991,1491842703,"201051344000646","219011344069620",30.87,3.70,0,331.53,356.48,21.9,19.2,0.159,653357.8,653357.8,850,0,0,0,L,1122011218,0,121.55,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491842708,1840656.00
04/10/2017 12:45,2,0.578,ACTIVE,210.35,339.95,59.991,1491842703,"274151322000052","219011344069620",30.40,6.00,0,330.33,345.96,17.8,15.2,0.110,925635.6,925635.6,849,0,0,0,L,1151911521,0,120.65,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491842709,1840657.00
04/10/2017 12:45,2,0.711,ACTIVE,212.38,342.65,59.986,1491842703,"201051344000585","219011344069620",31.05,4.50,0,332.73,356.18,22.4,19.7,0.159,664275.0,664275.0,849,0,0,0,L,1122011218,0,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491842710,1840658.00
04/10/2017 12:45,2,0.688,ACTIVE,212.16,341.75,59.996,1491842703,"201051344001230","219011344069620",30.99,4.50,0,331.53,355.88,21.6,18.9,0.155,657682.5,657682.5,850,0,0,0,L,1122011218,0,121.78,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491842711,1840659.00
04/10/2017 12:45,2,0.705,ACTIVE,212.83,343.55,59.986,1491842703,"201051344000582","219011344069620",31.09,4.00,0,332.43,355.88,22.2,19.5,0.146,647694.0,647694.0,846,0,0,0,L,1122011218,0,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491842712,1840660.00
04/10/2017 12:45,2,0.727,ACTIVE,211.93,342.65,59.986,1491842703,"201051344000955","219011344069620",31.29,4.00,0,331.53,354.67,23.0,20.3,0.159,665929.4,665929.4,850,0,0,0,L,1122011218,0,121.33,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491842713,1840661.00
04/10/2017 12:45,2,0.363,ACTIVE,210.80,425.01,59.986,1491842703,"274151322000094","219011344069620",40.30,7.30,0,333.33,449.95,14.8,12.4,0.088,755548.8,755548.8,874,0,0,0,L,1151911521,0,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491842713,1840662.00
04/10/2017 12:45,2,0.654,ACTIVE,212.16,344.15,59.949,1491842703,"201051344000579","219011344069620",31.53,5.00,0,330.93,359.78,21.0,18.3,0.128,677392.9,677392.9,851,0,0,0,L,1122011218,0,120.88,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491842714,1840663.00
04/10/2017 12:45,2,0.729,ACTIVE,212.16,343.55,59.986,1491842703,"201051344000890","219011344069620",31.43,4.50,0,332.43,358.58,23.2,20.5,0.150,659738.9,659738.9,849,0,0,0,L,1122011218,0,121.78,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491842715,1840664.00
04/10/2017 12:45,2,0.730,ACTIVE,212.61,342.95,60.007,1491842703,"201051344000438","219011344069620",31.09,3.70,0,333.33,356.18,23.1,20.3,0.146,662659.0,662659.0,848,0,0,0,L,1122011218,0,122.01,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491842716,1840665.00
04/10/2017 12:45,2,0.750,ACTIVE,212.61,340.85,59.986,1491842703,"201051344000417","219011344069620",20.16,3.70,0,332.73,349.26,15.3,12.9,0.093,627012.8,627012.8,853,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491842717,1840666.00
04/10/2017 12:45,2,0.555,ACTIVE,210.57,340.25,59.970,1491842703,"274151322000083","219011344069620",30.36,6.30,0,331.53,345.66,17.1,14.5,0.110,916413.0,916413.0,848,0,0,0,L,1151911521,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491842718,1840667.00
04/10/2017 12:45,2,0.604,ACTIVE,211.25,338.14,59.986,1491842703,"274151322000076","219011344069620",30.32,6.00,0,333.03,346.86,18.5,15.9,0.115,976611.8,976611.8,849,0,0,0,L,1151911521,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491842719,1840668.00
04/10/2017 12:45,2,0.641,ACTIVE,211.93,339.95,59.981,1491842703,"201051344000868","219011344069620",30.75,5.00,0,330.33,351.07,20.0,17.4,0.133,658447.2,658447.2,851,0,0,0,L,1122011218,0,120.65,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491842720,1840669.00
04/10/2017 12:45,2,0.586,ACTIVE,210.80,340.25,59.975,1491842703,"274151322000095","219011344069620",30.38,5.50,0,331.23,345.66,18.1,15.5,0.115,967285.8,967285.8,848,0,0,0,L,1151911521,0,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491842721,1840670.00
04/10/2017 12:45,2,0.631,ACTIVE,212.16,339.95,59.986,1491842703,"201051344000988","219011344069620",19.96,4.50,0,331.23,348.66,12.8,10.4,0.093,602167.9,602167.9,849,0,0,0,L,1122011218,0,120.65,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491842722,1840671.00
04/10/2017 12:45,2,0.723,ACTIVE,212.16,341.75,59.975,1491842703,"201051344001025","219011344069620",30.93,3.70,0,333.03,354.37,22.7,20.0,0.155,661867.6,661867.6,850,0,0,0,L,1122011218,0,121.33,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491842723,1840672.00
04/10/2017 12:45,2,0.646,ACTIVE,212.16,339.95,59.991,1491842703,"201051344000458","219011344069620",30.83,6.70,0,330.93,351.07,20.2,17.6,0.137,670708.0,670708.0,847,0,0,0,L,1122011218,0,121.10,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491842724,1840673.00
04/10/2017 12:45,2,0.648,ACTIVE,212.61,341.75,59.986,1491842703,"201051344000853","219011344069620",30.08,5.00,0,333.03,354.37,19.8,17.2,0.137,671015.3,671015.3,848,0,0,0,L,1122011218,0,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491842724,1840674.00
04/10/2017 12:45,2,0.709,ACTIVE,212.38,343.55,59.991,1491842703,"201051344000685","219011344069620",30.95,4.00,0,333.33,355.88,22.2,19.5,0.164,662795.8,662795.8,850,0,0,0,L,1122011218,0,122.46,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491842725,1840675.00
04/10/2017 12:45,2,0.699,ACTIVE,212.38,343.25,59.954,1491842703,"201051344000917","219011344069620",30.75,6.00,0,331.83,354.07,21.8,19.1,0.150,659426.1,659426.1,852,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491842726,1840676.00
04/10/2017 12:45,2,0.693,ACTIVE,212.38,342.65,59.991,1491842703,"201051344001145","219011344069620",30.71,4.00,0,333.93,355.58,21.6,18.9,0.150,667269.7,667269.7,850,0,0,0,L,1122011218,0,121.78,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491842727,1840677.00
04/10/2017 12:45,2,0.719,ACTIVE,212.16,343.25,60.002,1491842703,"201051344000651","219011344069620",31.27,3.70,0,333.63,353.77,22.8,20.0,0.155,655984.0,655984.0,847,0,0,0,L,1122011218,0,122.01,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491842728,1840678.00
04/10/2017 12:45,2,0.541,ACTIVE,210.35,339.65,60.002,1491842703,"274151322000088","219011344069620",29.44,6.00,0,330.33,344.76,16.1,13.6,0.097,878171.0,878171.0,850,0,0,0,L,1151911521,0,121.78,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491842729,1840679.00
04/10/2017 12:45,2,0.363,ACTIVE,211.48,442.14,59.965,1491842703,"274151322000068","219011344069620",41.91,8.50,0,333.63,450.56,15.4,12.9,0.080,755870.9,755870.9,874,0,0,0,L,1151911521,0,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491842730,1840680.00
04/10/2017 12:45,2,0.707,ACTIVE,211.93,341.45,59.996,1491842703,"201051344001135","219011344069620",30.67,4.00,0,332.43,354.07,22.0,19.3,0.155,651753.0,651753.0,850,0,0,0,L,1122011218,0,121.55,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491842731,1840681.00
04/10/2017 12:45,2,0.664,ACTIVE,211.70,339.95,59.996,1491842703,"201051344000594","219011344069620",30.51,4.50,0,329.43,357.38,20.6,17.9,0.141,672501.5,672501.5,851,0,0,0,L,1122011218,0,120.65,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491842732,1840682.00
04/10/2017 12:45,2,0.709,ACTIVE,212.38,341.75,60.028,1491842703,"201051344001203","219011344069620",30.55,4.50,0,332.73,358.28,22.0,19.3,0.155,660305.7,660305.7,848,0,0,0,L,1122011218,0,122.23,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491842733,1840683.00
04/10/2017 12:45,2,0.553,ACTIVE,210.35,341.75,59.996,1491842703,"274151322000054","219011344069620",30.12,6.70,0,330.33,345.06,16.8,14.3,0.102,896379.5,896379.5,847,0,0,0,L,1151911521,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491842734,1840684.00
04/10/2017 12:45,2,0.633,ACTIVE,212.16,339.34,60.012,1491842703,"201051344000867","219011344069620",30.89,6.00,0,330.33,351.67,19.9,17.2,0.133,657479.4,657479.4,853,0,0,0,L,1122011218,0,121.10,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491842734,1840685.00
04/10/2017 12:45,2,0.729,ACTIVE,212.38,343.25,60.002,1491842703,"201051344001093","219011344069620",31.35,5.00,0,332.73,354.07,23.1,20.4,0.150,659111.4,659111.4,850,0,0,0,L,1122011218,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491842735,1840686.00
04/10/2017 12:45,2,0.586,ACTIVE,211.70,340.25,59.996,1491842703,"201051344000900","219011344069620",30.43,5.00,0,331.23,350.77,18.1,15.5,0.137,678680.0,678680.0,852,0,0,0,L,1122011218,0,120.88,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491842736,1840687.00
04/10/2017 12:45,2,0.650,ACTIVE,212.16,339.95,59.986,1491842703,"201051344000648","219011344069620",30.53,4.50,0,331.53,350.77,20.2,17.6,0.133,668210.3,668210.3,851,0,0,0,L,1122011218,0,120.65,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491842737,1840688.00
04/10/2017 12:45,2,0.637,ACTIVE,212.16,341.15,59.991,1491842703,"201051344000569","219011344069620",31.17,5.50,0,330.63,350.77,20.1,17.5,0.137,680899.6,680899.6,849,0,0,0,L,1122011218,0,120.42,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491842738,1840689.00
04/10/2017 12:45,2,0.625,ACTIVE,211.93,339.34,59.996,1491842703,"201051344000983","219011344069620",30.65,5.50,0,331.83,354.07,19.4,16.8,0.133,671639.2,671639.2,849,0,0,0,L,1122011218,0,120.88,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491842739,1840690.00
