ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/10/2017 12:45,2,0.633,ACTIVE,212.16,340.55,59.986,1491842703,"201051344001158","219011344069620",30.18,4.00,0,331.23,351.37,19.4,16.8,0.137,657432.2,657432.2,851,0,0,0,L,1122011218,0,120.65,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491842740,1840691.00
04/10/2017 12:45,2,0.641,ACTIVE,212.38,341.45,59.986,1491842703,"201051344000576","219011344069620",30.67,5.00,0,330.93,351.07,20.0,17.3,0.133,671437.0,671437.0,852,0,0,0,L,1122011218,0,121.10,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491842741,1840692.00
04/10/2017 12:45,2,0.561,ACTIVE,210.57,341.15,59.991,1491842703,"274151322000087","219011344069620",29.32,9.00,0,331.83,345.06,16.7,14.2,0.093,868403.0,868403.0,855,0,0,0,L,1151911521,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491842742,1840693.00
04/10/2017 13:00,2,0.795,ACTIVE,212.83,343.25,59.996,1491843603,"201051344000645","219011344069620",31.13,6.00,0,331.53,355.58,25.1,22.3,0.177,670624.5,670624.5,850,0,0,0,L,1122011218,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491843604,1840694.00
04/10/2017 13:00,2,0.725,ACTIVE,210.57,341.75,59.986,1491843603,"274151322000085","219011344069620",30.06,6.30,0,329.73,348.66,22.1,19.4,0.133,893621.6,893621.6,846,0,0,0,L,1151911521,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491843605,1840695.00
04/10/2017 13:00,2,0.811,ACTIVE,212.83,344.76,59.986,1491843603,"201051344000633","219011344069620",31.21,4.50,0,330.03,359.48,25.6,22.8,0.181,657058.9,657058.9,852,0,0,0,L,1122011218,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491843606,1840696.00
04/10/2017 13:00,2,0.803,ACTIVE,212.61,346.56,59.991,1491843603,"201051344000469","219011344069620",31.59,4.00,0,330.33,362.49,25.7,22.9,0.190,659792.9,659792.9,851,0,0,0,L,1122011218,0,120.65,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491843607,1840697.00
04/10/2017 13:00,2,0.887,ACTIVE,211.93,343.85,59.970,1491843603,"201051344000646","219011344069620",30.43,3.70,0,331.53,361.29,27.4,24.5,0.208,653363.7,653363.7,851,0,0,0,L,1122011218,0,122.01,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491843608,1840698.00
04/10/2017 13:00,2,0.752,ACTIVE,210.35,340.25,59.981,1491843603,"274151322000052","219011344069620",30.53,6.00,0,329.13,348.96,23.3,20.5,0.137,925640.5,925640.5,850,0,0,0,L,1151911521,0,120.65,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491843609,1840699.00
04/10/2017 13:00,2,0.887,ACTIVE,212.16,344.45,59.986,1491843603,"201051344000585","219011344069620",31.21,4.50,0,332.43,361.29,28.1,25.2,0.203,664281.1,664281.1,850,0,0,0,L,1122011218,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491843610,1840700.00
04/10/2017 13:00,2,0.867,ACTIVE,212.16,343.55,59.986,1491843603,"201051344001230","219011344069620",30.97,4.50,0,331.53,360.08,27.2,24.3,0.199,657688.4,657688.4,851,0,0,0,L,1122011218,0,122.01,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491843611,1840701.00
04/10/2017 13:00,2,0.883,ACTIVE,212.83,344.76,59.981,1491843603,"201051344000582","219011344069620",31.05,4.00,0,333.93,360.69,27.8,24.9,0.199,647700.0,647700.0,847,0,0,0,L,1122011218,0,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491843612,1840702.00
04/10/2017 13:00,2,0.900,ACTIVE,211.93,344.45,60.002,1491843603,"201051344000955","219011344069620",31.29,4.00,0,331.83,362.79,28.6,25.7,0.208,665935.6,665935.6,851,0,0,0,L,1122011218,0,121.33,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491843613,1840703.00
04/10/2017 13:00,2,0.482,ACTIVE,210.57,430.12,59.986,1491843603,"274151322000094","219011344069620",40.43,7.30,0,333.93,453.26,19.8,17.2,0.124,755552.8,755552.8,875,0,0,0,L,1151911521,0,120.88,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491843613,1840704.00
04/10/2017 13:00,2,0.816,ACTIVE,212.38,346.86,59.986,1491843603,"201051344000579","219011344069620",31.73,5.00,0,333.93,363.09,26.2,23.4,0.177,677398.5,677398.5,852,0,0,0,L,1122011218,0,120.88,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491843614,1840705.00
04/10/2017 13:00,2,0.916,ACTIVE,211.93,343.55,59.970,1491843603,"201051344000890","219011344069620",31.09,4.50,0,333.03,362.79,28.9,26.0,0.203,659745.2,659745.2,850,0,0,0,L,1122011218,0,121.78,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491843615,1840706.00
04/10/2017 13:00,2,0.887,ACTIVE,212.16,347.76,59.986,1491843603,"201051344000438","219011344069620",31.69,4.00,0,333.33,365.80,28.5,25.6,0.199,662665.2,662665.2,849,0,0,0,L,1122011218,0,122.01,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491843616,1840707.00
04/10/2017 13:00,2,0.920,ACTIVE,212.16,341.75,59.965,1491843603,"201051344000417","219011344069620",20.26,3.70,0,332.13,351.07,18.9,16.3,0.128,627016.7,627016.7,854,0,0,0,L,1122011218,0,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491843617,1840708.00
04/10/2017 13:00,2,0.729,ACTIVE,210.80,338.74,59.981,1491843603,"274151322000083","219011344069620",30.20,6.30,0,329.73,349.26,22.3,19.6,0.150,916417.7,916417.7,849,0,0,0,L,1151911521,0,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491843618,1840709.00
04/10/2017 13:00,2,0.762,ACTIVE,211.25,342.35,59.981,1491843603,"274151322000076","219011344069620",31.31,6.00,0,330.93,353.47,24.2,21.4,0.159,976616.9,976616.9,850,0,0,0,L,1151911521,0,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491843619,1840710.00
04/10/2017 13:00,2,0.812,ACTIVE,212.16,342.65,59.981,1491843603,"201051344000868","219011344069620",30.81,5.00,0,330.93,355.88,25.4,22.6,0.181,658452.5,658452.5,852,0,0,0,L,1122011218,0,120.88,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491843620,1840711.00
04/10/2017 13:00,2,0.754,ACTIVE,210.57,339.95,59.981,1491843603,"274151322000095","219011344069620",30.81,5.50,0,329.73,351.07,23.5,20.8,0.155,967290.7,967290.7,849,0,0,0,L,1151911521,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491843621,1840712.00
04/10/2017 13:00,2,0.797,ACTIVE,212.16,341.75,59.986,1491843603,"201051344000988","219011344069620",20.20,5.00,0,331.23,350.77,16.3,13.8,0.119,602171.2,602171.2,850,0,0,0,L,1122011218,0,120.88,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491843622,1840713.00
04/10/2017 13:00,2,0.895,ACTIVE,212.16,343.55,59.975,1491843603,"201051344001025","219011344069620",31.07,4.00,0,333.03,360.69,28.1,25.2,0.208,661873.7,661873.7,851,0,0,0,L,1122011218,0,121.33,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491843623,1840714.00
04/10/2017 13:00,2,0.795,ACTIVE,212.38,343.85,59.986,1491843603,"201051344000458","219011344069620",31.39,6.70,0,331.83,355.88,25.3,22.5,0.186,670713.3,670713.3,848,0,0,0,L,1122011218,0,121.10,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491843623,1840715.00
04/10/2017 13:00,2,0.797,ACTIVE,213.06,344.45,59.981,1491843603,"201051344000853","219011344069620",30.93,5.00,0,333.03,355.88,25.0,22.2,0.181,671020.6,671020.6,849,0,0,0,L,1122011218,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491843624,1840716.00
04/10/2017 13:00,2,0.873,ACTIVE,212.38,345.66,59.991,1491843603,"201051344000685","219011344069620",31.17,4.00,0,333.03,360.69,27.7,24.8,0.212,662801.8,662801.8,851,0,0,0,L,1122011218,0,122.46,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491843625,1840717.00
04/10/2017 13:00,2,0.857,ACTIVE,212.38,345.66,59.986,1491843603,"201051344000917","219011344069620",31.35,6.00,0,331.53,360.99,27.3,24.4,0.194,659432.0,659432.0,853,0,0,0,L,1122011218,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491843626,1840718.00
04/10/2017 13:00,2,0.852,ACTIVE,212.38,345.06,59.949,1491843603,"201051344001145","219011344069620",31.41,4.00,0,333.63,361.29,27.1,24.2,0.203,667275.6,667275.6,851,0,0,0,L,1122011218,0,121.78,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491843627,1840719.00
04/10/2017 13:00,2,0.895,ACTIVE,212.16,345.36,59.981,1491843603,"201051344000651","219011344069620",31.25,3.70,0,333.93,361.29,28.3,25.4,0.203,655990.1,655990.1,848,0,0,0,L,1122011218,0,122.01,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491843628,1840720.00
04/10/2017 13:00,2,0.689,ACTIVE,210.35,339.65,59.975,1491843603,"274151322000088","219011344069620",30.20,6.00,0,328.82,348.06,21.1,18.5,0.137,878175.3,878175.3,851,0,0,0,L,1151911521,0,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491843629,1840721.00
04/10/2017 13:00,2,0.492,ACTIVE,211.25,432.22,59.991,1491843603,"274151322000068","219011344069620",40.97,9.00,0,335.14,455.37,20.5,17.8,0.119,755875.1,755875.1,875,0,0,0,L,1151911521,0,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491843630,1840722.00
04/10/2017 13:00,2,0.869,ACTIVE,211.93,343.25,60.002,1491843603,"201051344001135","219011344069620",31.13,4.00,0,332.73,360.69,27.4,24.6,0.199,651758.9,651758.9,851,0,0,0,L,1122011218,0,121.55,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491843631,1840723.00
04/10/2017 13:00,2,0.828,ACTIVE,211.93,342.65,59.991,1491843603,"201051344000594","219011344069620",30.57,5.00,0,329.13,360.08,25.7,22.9,0.181,672507.0,672507.0,852,0,0,0,L,1122011218,0,120.88,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491843632,1840724.00
04/10/2017 13:00,2,0.883,ACTIVE,212.16,344.15,59.986,1491843603,"201051344001203","219011344069620",30.65,4.50,0,333.03,361.89,27.4,24.6,0.212,660311.7,660311.7,849,0,0,0,L,1122011218,0,122.23,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491843633,1840725.00
04/10/2017 13:00,2,0.719,ACTIVE,210.57,342.05,59.991,1491843603,"274151322000054","219011344069620",30.14,6.30,0,327.62,348.66,21.9,19.3,0.137,896384.2,896384.2,848,0,0,0,L,1151911521,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491843634,1840726.00
04/10/2017 13:00,2,0.793,ACTIVE,212.38,342.35,59.970,1491843603,"201051344000867","219011344069620",31.13,6.00,0,331.23,357.38,25.0,22.2,0.181,657484.7,657484.7,854,0,0,0,L,1122011218,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491843634,1840727.00
04/10/2017 13:00,2,0.902,ACTIVE,212.38,345.96,59.991,1491843603,"201051344001093","219011344069620",31.43,5.50,0,333.03,361.29,28.8,25.8,0.194,659117.8,659117.8,851,0,0,0,L,1122011218,0,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491843635,1840728.00
04/10/2017 13:00,2,0.734,ACTIVE,212.38,343.55,60.012,1491843603,"201051344000900","219011344069620",31.23,5.00,0,330.93,356.18,23.3,20.5,0.172,678685.0,678685.0,853,0,0,0,L,1122011218,0,121.10,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491843636,1840729.00
04/10/2017 13:00,2,0.809,ACTIVE,212.61,342.95,59.996,1491843603,"201051344000648","219011344069620",30.87,4.50,0,331.53,356.78,25.3,22.5,0.181,668215.7,668215.7,852,0,0,0,L,1122011218,0,120.65,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491843637,1840730.00
04/10/2017 13:00,2,0.811,ACTIVE,212.38,342.95,59.996,1491843603,"201051344000569","219011344069620",30.93,5.50,0,331.23,357.68,25.4,22.6,0.186,680905.0,680905.0,850,0,0,0,L,1122011218,0,120.65,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491843638,1840731.00
04/10/2017 13:00,2,0.787,ACTIVE,212.38,342.35,59.996,1491843603,"201051344000983","219011344069620",31.03,5.50,0,330.63,357.68,24.7,21.9,0.190,671644.4,671644.4,850,0,0,0,L,1122011218,0,121.10,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491843639,1840732.00
04/10/2017 13:00,2,0.789,ACTIVE,212.61,342.65,59.996,1491843603,"201051344001158","219011344069620",30.81,4.00,0,330.93,357.08,24.7,21.9,0.181,657437.4,657437.4,852,0,0,0,L,1122011218,0,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491843640,1840733.00
04/10/2017 13:00,2,0.799,ACTIVE,212.83,343.55,59.933,1491843603,"201051344000576","219011344069620",31.03,5.50,0,332.73,356.18,25.1,22.3,0.181,671442.4,671442.4,853,0,0,0,L,1122011218,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491843641,1840734.00
04/10/2017 13:00,2,0.713,ACTIVE,210.80,342.05,59.970,1491843603,"274151322000087","219011344069620",30.34,9.00,0,328.52,348.36,21.9,19.2,0.133,868407.5,868407.5,856,0,0,0,L,1151911521,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491843642,1840735.00
04/10/2017 13:15,2,0.883,ACTIVE,212.38,344.45,59.986,1491844503,"201051344000645","219011344069620",31.37,6.30,0,333.63,359.78,28.1,25.1,0.203,670630.9,670630.9,851,0,0,0,L,1122011218,0,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491844504,1840736.00
04/10/2017 13:15,2,0.814,ACTIVE,210.80,342.35,60.002,1491844503,"274151322000085","219011344069620",30.16,6.30,0,330.93,350.77,24.9,22.1,0.155,893627.3,893627.3,847,0,0,0,L,1151911521,0,121.78,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491844505,1840737.00
04/10/2017 13:15,2,0.891,ACTIVE,212.61,348.06,59.996,1491844503,"201051344000633","219011344069620",31.67,5.00,0,332.13,363.39,28.6,25.6,0.221,657065.5,657065.5,853,0,0,0,L,1122011218,0,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491844506,1840738.00
04/10/2017 13:15,2,0.902,ACTIVE,212.38,345.96,60.007,1491844503,"201051344000469","219011344069620",31.43,4.50,0,332.43,362.49,28.7,25.8,0.217,659799.5,659799.5,852,0,0,0,L,1122011218,0,120.42,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491844507,1840739.00
04/10/2017 13:15,2,0.965,ACTIVE,212.16,345.96,60.002,1491844503,"201051344000646","219011344069620",31.27,4.00,0,331.83,363.69,30.6,27.6,0.239,653370.8,653370.8,852,0,0,0,L,1122011218,0,121.78,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491844508,1840740.00
04/10/2017 13:15,2,0.840,ACTIVE,210.35,342.65,60.002,1491844503,"274151322000052","219011344069620",30.77,6.30,0,330.33,352.27,26.2,23.4,0.177,925646.4,925646.4,851,0,0,0,L,1151911521,0,120.65,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491844509,1840741.00
04/10/2017 13:15,2,0.988,ACTIVE,212.38,345.96,59.996,1491844503,"201051344000585","219011344069620",31.29,4.50,0,332.73,365.19,31.4,28.3,0.234,664288.3,664288.3,851,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491844510,1840742.00
04/10/2017 13:15,2,0.957,ACTIVE,212.16,345.06,59.991,1491844503,"201051344001230","219011344069620",31.25,4.50,0,332.13,363.99,30.4,27.4,0.234,657695.5,657695.5,852,0,0,0,L,1122011218,0,121.78,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491844511,1840743.00
04/10/2017 13:15,2,0.982,ACTIVE,212.61,346.56,59.991,1491844503,"201051344000582","219011344069620",30.97,4.50,0,333.93,363.39,30.9,27.9,0.225,647707.2,647707.2,848,0,0,0,L,1122011218,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491844512,1840744.00
04/10/2017 13:15,2,0.994,ACTIVE,211.93,345.96,59.954,1491844503,"201051344000955","219011344069620",31.39,4.00,0,332.73,365.19,31.6,28.6,0.239,665943.0,665943.0,852,0,0,0,L,1122011218,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491844512,1840745.00
04/10/2017 13:15,2,0.545,ACTIVE,210.57,429.22,59.986,1491844503,"274151322000094","219011344069620",40.35,7.70,0,334.54,448.75,22.4,19.7,0.141,755557.8,755557.8,876,0,0,0,L,1151911521,0,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491844513,1840746.00
04/10/2017 13:15,2,0.930,ACTIVE,212.16,343.85,59.991,1491844503,"201051344000579","219011344069620",31.17,5.00,0,332.73,364.59,29.4,26.4,0.208,677405.2,677405.2,853,0,0,0,L,1122011218,0,120.88,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491844514,1840747.00
04/10/2017 13:15,2,0.992,ACTIVE,212.16,349.26,60.002,1491844503,"201051344000890","219011344069620",31.79,5.00,0,332.73,364.89,32.0,28.9,0.225,659752.6,659752.6,851,0,0,0,L,1122011218,0,122.01,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491844515,1840748.00
04/10/2017 13:15,2,0.996,ACTIVE,212.61,346.26,59.975,1491844503,"201051344000438","219011344069620",31.31,4.00,0,334.84,367.30,31.6,28.6,0.234,662672.5,662672.5,850,0,0,0,L,1122011218,0,122.01,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491844516,1840749.00
04/10/2017 13:15,2,1.021,ACTIVE,212.38,343.25,59.991,1491844503,"201051344000417","219011344069620",20.18,4.00,0,332.13,353.47,20.9,18.2,0.141,627021.4,627021.4,855,0,0,0,L,1122011218,0,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491844517,1840750.00
04/10/2017 13:15,2,0.816,ACTIVE,210.35,342.95,60.018,1491844503,"274151322000083","219011344069620",30.47,6.30,0,330.93,351.37,25.2,22.4,0.168,916423.5,916423.5,850,0,0,0,L,1151911521,0,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491844518,1840751.00
04/10/2017 13:15,2,0.854,ACTIVE,211.25,343.85,59.986,1491844503,"274151322000076","219011344069620",31.55,6.30,0,331.83,357.98,27.2,24.4,0.172,976623.2,976623.2,851,0,0,0,L,1151911521,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491844519,1840752.00
04/10/2017 13:15,2,0.891,ACTIVE,211.93,343.25,59.991,1491844503,"201051344000868","219011344069620",31.17,5.00,0,332.13,360.08,28.2,25.3,0.203,658459.0,658459.0,853,0,0,0,L,1122011218,0,120.65,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491844520,1840753.00
04/10/2017 13:15,2,0.854,ACTIVE,210.57,343.55,59.975,1491844503,"274151322000095","219011344069620",30.79,6.00,0,330.03,355.58,26.6,23.8,0.168,967296.9,967296.9,850,0,0,0,L,1151911521,0,121.78,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491844521,1840754.00
04/10/2017 13:15,2,0.893,ACTIVE,211.93,342.65,60.007,1491844503,"201051344000988","219011344069620",20.18,5.00,0,332.13,352.57,18.2,15.7,0.133,602175.3,602175.3,851,0,0,0,L,1122011218,0,120.65,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491844521,1840755.00
04/10/2017 13:15,2,0.979,ACTIVE,211.93,345.36,60.002,1491844503,"201051344001025","219011344069620",31.37,4.00,0,333.03,366.70,31.2,28.2,0.234,661881.0,661881.0,852,0,0,0,L,1122011218,0,121.33,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491844522,1840756.00
04/10/2017 13:15,2,0.887,ACTIVE,212.16,342.65,59.991,1491844503,"201051344000458","219011344069620",31.21,6.70,0,333.33,362.19,28.1,25.2,0.212,670719.8,670719.8,849,0,0,0,L,1122011218,0,120.88,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491844523,1840757.00
04/10/2017 13:15,2,0.875,ACTIVE,212.61,344.76,60.007,1491844503,"201051344000853","219011344069620",31.37,5.50,0,333.03,359.18,27.9,25.0,0.208,671027.1,671027.1,850,0,0,0,L,1122011218,0,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491844524,1840758.00
04/10/2017 13:15,2,0.967,ACTIVE,212.38,346.56,60.012,1491844503,"201051344000685","219011344069620",31.19,4.50,0,333.03,364.89,30.5,27.5,0.243,662809.0,662809.0,852,0,0,0,L,1122011218,0,122.46,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491844525,1840759.00
04/10/2017 13:15,2,0.949,ACTIVE,212.38,345.66,59.991,1491844503,"201051344000917","219011344069620",31.29,6.00,0,333.33,366.10,30.1,27.1,0.225,659439.1,659439.1,854,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491844526,1840760.00
04/10/2017 13:15,2,0.938,ACTIVE,212.61,346.56,60.002,1491844503,"201051344001145","219011344069620",31.53,4.00,0,334.24,364.59,30.0,27.0,0.225,667282.6,667282.6,852,0,0,0,L,1122011218,0,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491844527,1840761.00
04/10/2017 13:15,2,0.975,ACTIVE,212.38,347.16,59.996,1491844503,"201051344000651","219011344069620",31.59,4.00,0,333.93,364.29,31.2,28.2,0.230,655997.5,655997.5,849,0,0,0,L,1122011218,0,122.01,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491844528,1840762.00
04/10/2017 13:15,2,0.779,ACTIVE,210.12,339.34,59.991,1491844503,"274151322000088","219011344069620",30.22,6.70,0,329.13,351.07,23.9,21.1,0.150,878180.9,878180.9,852,0,0,0,L,1151911521,0,121.55,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491844529,1840763.00
04/10/2017 13:15,2,0.561,ACTIVE,211.25,426.81,59.970,1491844503,"274151322000068","219011344069620",40.33,9.00,0,335.44,453.26,22.9,20.2,0.141,755880.3,755880.3,876,0,0,0,L,1151911521,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491844530,1840764.00
04/10/2017 13:15,2,0.961,ACTIVE,211.93,344.15,59.991,1491844503,"201051344001135","219011344069620",31.07,4.50,0,333.33,364.29,30.3,27.3,0.225,651766.0,651766.0,852,0,0,0,L,1122011218,0,121.55,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491844531,1840765.00
04/10/2017 13:15,2,0.902,ACTIVE,211.48,343.25,60.007,1491844503,"201051344000594","219011344069620",31.11,5.00,0,330.93,364.29,28.4,25.5,0.212,672513.7,672513.7,853,0,0,0,L,1122011218,0,120.65,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491844532,1840766.00
04/10/2017 13:15,2,0.957,ACTIVE,212.61,344.76,59.975,1491844503,"201051344001203","219011344069620",31.23,4.50,0,333.63,364.89,30.3,27.3,0.230,660318.8,660318.8,850,0,0,0,L,1122011218,0,122.23,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491844533,1840767.00
04/10/2017 13:15,2,0.803,ACTIVE,210.35,340.25,59.991,1491844503,"274151322000054","219011344069620",30.24,6.70,0,330.03,351.37,24.6,21.8,0.164,896389.9,896389.9,849,0,0,0,L,1151911521,0,121.33,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491844534,1840768.00
04/10/2017 13:15,2,0.875,ACTIVE,212.16,342.35,59.991,1491844503,"201051344000867","219011344069620",31.15,6.30,0,332.43,360.99,27.7,24.8,0.199,657491.2,657491.2,855,0,0,0,L,1122011218,0,121.10,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491844534,1840769.00
04/10/2017 13:15,2,0.992,ACTIVE,212.38,345.66,59.975,1491844503,"201051344001093","219011344069620",31.19,5.50,0,333.93,364.59,31.4,28.4,0.221,659125.2,659125.2,852,0,0,0,L,1122011218,0,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491844535,1840770.00
04/10/2017 13:15,2,0.826,ACTIVE,211.93,343.25,59.981,1491844503,"201051344000900","219011344069620",30.91,5.50,0,332.13,360.99,25.9,23.1,0.203,678691.0,678691.0,854,0,0,0,L,1122011218,0,120.88,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491844536,1840771.00
04/10/2017 13:15,2,0.895,ACTIVE,212.16,342.65,59.991,1491844503,"201051344000648","219011344069620",30.71,4.50,0,332.43,360.08,27.9,25.0,0.199,668222.3,668222.3,853,0,0,0,L,1122011218,0,120.42,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491844537,1840772.00
04/10/2017 13:15,2,0.875,ACTIVE,212.16,345.06,59.996,1491844503,"201051344000569","219011344069620",31.43,6.00,0,332.43,361.89,27.9,25.0,0.203,680911.6,680911.6,851,0,0,0,L,1122011218,0,120.42,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491844538,1840773.00
04/10/2017 13:15,2,0.865,ACTIVE,212.16,342.95,59.975,1491844503,"201051344000983","219011344069620",31.03,5.50,0,331.53,361.89,27.2,24.3,0.208,671650.8,671650.8,851,0,0,0,L,1122011218,0,120.88,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491844539,1840774.00
04/10/2017 13:15,2,0.850,ACTIVE,212.16,345.96,59.986,1491844503,"201051344001158","219011344069620",31.47,4.50,0,332.43,359.78,27.1,24.2,0.203,657443.8,657443.8,853,0,0,0,L,1122011218,0,120.65,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491844540,1840775.00
04/10/2017 13:15,2,0.883,ACTIVE,212.38,344.15,59.986,1491844503,"201051344000576","219011344069620",30.87,5.50,0,333.03,361.59,27.6,24.7,0.199,671448.9,671448.9,854,0,0,0,L,1122011218,0,121.10,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491844541,1840776.00
04/10/2017 13:15,2,0.795,ACTIVE,210.80,341.45,59.975,1491844503,"274151322000087","219011344069620",30.10,9.30,0,333.33,351.07,24.2,21.5,0.146,868413.2,868413.2,857,0,0,0,L,1151911521,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491844542,1840777.00
04/10/2017 13:30,2,0.807,ACTIVE,213.29,344.15,59.981,1491845403,"201051344000645","219011344069620",30.87,6.30,0,334.54,359.78,25.3,22.5,0.181,670637.1,670637.1,852,0,0,0,L,1122011218,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491845404,1840778.00
04/10/2017 13:30,2,0.727,ACTIVE,211.48,341.45,59.975,1491845403,"274151322000085","219011344069620",30.28,6.00,0,330.63,350.77,22.3,19.6,0.137,893632.7,893632.7,848,0,0,0,L,1151911521,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491845405,1840779.00
04/10/2017 13:30,2,0.818,ACTIVE,213.06,344.76,59.954,1491845403,"201051344000633","219011344069620",31.31,5.00,0,333.63,362.79,26.0,23.2,0.194,657071.8,657071.8,854,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491845406,1840780.00
04/10/2017 13:30,2,0.811,ACTIVE,212.83,346.56,59.975,1491845403,"201051344000469","219011344069620",31.57,4.00,0,332.73,363.69,25.9,23.1,0.186,659805.9,659805.9,853,0,0,0,L,1122011218,0,121.10,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491845407,1840781.00
04/10/2017 13:30,2,0.891,ACTIVE,212.16,344.76,59.975,1491845403,"201051344000646","219011344069620",31.09,3.70,0,333.03,364.59,28.1,25.2,0.208,653377.7,653377.7,853,0,0,0,L,1122011218,0,122.01,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491845408,1840782.00
04/10/2017 13:30,2,0.760,ACTIVE,211.03,344.15,59.970,1491845403,"274151322000052","219011344069620",30.63,6.30,0,330.63,351.67,23.6,20.8,0.155,925652.2,925652.2,852,0,0,0,L,1151911521,0,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491845409,1840783.00
04/10/2017 13:30,2,0.895,ACTIVE,212.83,347.76,59.975,1491845403,"201051344000585","219011344069620",31.67,4.50,0,333.63,365.19,28.7,25.8,0.212,664295.4,664295.4,852,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491845410,1840784.00
04/10/2017 13:30,2,0.881,ACTIVE,212.38,344.15,59.981,1491845403,"201051344001230","219011344069620",31.25,4.00,0,332.43,363.09,27.9,25.0,0.203,657702.3,657702.3,853,0,0,0,L,1122011218,0,122.01,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491845410,1840785.00
04/10/2017 13:30,2,0.896,ACTIVE,213.06,345.36,59.986,1491845403,"201051344000582","219011344069620",31.23,4.00,0,334.24,363.09,28.4,25.5,0.199,647714.2,647714.2,849,0,0,0,L,1122011218,0,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491845411,1840786.00
04/10/2017 13:30,2,0.912,ACTIVE,212.16,346.86,59.975,1491845403,"201051344000955","219011344069620",31.55,4.00,0,333.33,366.10,29.2,26.3,0.208,665950.2,665950.2,853,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491845412,1840787.00
04/10/2017 13:30,2,0.490,ACTIVE,211.25,427.71,59.996,1491845403,"274151322000094","219011344069620",40.37,7.30,0,334.84,442.14,20.1,17.4,0.124,755562.7,755562.7,877,0,0,0,L,1151911521,0,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491845413,1840788.00
04/10/2017 13:30,2,0.830,ACTIVE,212.61,347.46,59.986,1491845403,"201051344000579","219011344069620",31.73,5.00,0,332.43,364.59,26.7,23.9,0.181,677411.8,677411.8,854,0,0,0,L,1122011218,0,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491845414,1840789.00
04/10/2017 13:30,2,0.934,ACTIVE,212.16,343.85,59.981,1491845403,"201051344000890","219011344069620",31.17,4.50,0,332.73,365.19,29.5,26.6,0.203,659759.9,659759.9,852,0,0,0,L,1122011218,0,122.01,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491845415,1840790.00
04/10/2017 13:30,2,0.908,ACTIVE,212.61,348.06,59.975,1491845403,"201051344000438","219011344069620",31.71,4.00,0,334.24,367.00,29.2,26.3,0.208,662679.7,662679.7,851,0,0,0,L,1122011218,0,122.23,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491845416,1840791.00
04/10/2017 13:30,2,0.938,ACTIVE,212.61,342.95,60.002,1491845403,"201051344000417","219011344069620",20.30,3.70,0,332.73,353.47,19.3,16.7,0.137,627026.0,627026.0,856,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491845417,1840792.00
04/10/2017 13:30,2,0.742,ACTIVE,211.25,339.34,59.970,1491845403,"274151322000083","219011344069620",30.20,6.70,0,330.63,351.07,22.7,20.0,0.141,916429.1,916429.1,851,0,0,0,L,1151911521,0,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491845418,1840793.00
04/10/2017 13:30,2,0.787,ACTIVE,211.93,344.76,59.944,1491845403,"274151322000076","219011344069620",30.85,6.30,0,330.93,357.68,24.6,21.8,0.168,976629.3,976629.3,852,0,0,0,L,1151911521,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491845419,1840794.00
04/10/2017 13:30,2,0.814,ACTIVE,212.38,343.25,59.970,1491845403,"201051344000868","219011344069620",31.07,5.00,0,332.73,359.18,25.7,22.9,0.177,658465.4,658465.4,854,0,0,0,L,1122011218,0,121.10,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491845420,1840795.00
04/10/2017 13:30,2,0.771,ACTIVE,211.03,343.55,59.949,1491845403,"274151322000095","219011344069620",30.67,6.00,0,329.73,353.77,23.9,21.2,0.159,967302.8,967302.8,851,0,0,0,L,1151911521,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491845420,1840796.00
04/10/2017 13:30,2,0.805,ACTIVE,212.61,343.25,59.981,1491845403,"201051344000988","219011344069620",20.24,5.00,0,331.23,352.57,16.6,14.0,0.124,602179.2,602179.2,852,0,0,0,L,1122011218,0,121.10,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491845421,1840797.00
04/10/2017 13:30,2,0.910,ACTIVE,212.38,343.25,59.981,1491845403,"201051344001025","219011344069620",31.23,4.00,0,333.03,364.89,28.8,25.9,0.212,661888.1,661888.1,853,0,0,0,L,1122011218,0,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491845422,1840798.00
04/10/2017 13:30,2,0.818,ACTIVE,212.83,343.55,59.986,1491845403,"201051344000458","219011344069620",31.01,6.70,0,332.13,357.98,25.7,22.9,0.194,670726.1,670726.1,850,0,0,0,L,1122011218,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491845423,1840799.00
04/10/2017 13:30,2,0.805,ACTIVE,213.51,345.36,60.034,1491845403,"201051344000853","219011344069620",31.19,5.50,0,333.33,359.18,25.4,22.6,0.181,671033.3,671033.3,851,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491845424,1840800.00
04/10/2017 13:30,2,0.891,ACTIVE,212.61,345.36,59.981,1491845403,"201051344000685","219011344069620",31.27,4.50,0,333.63,363.39,28.2,25.3,0.212,662815.9,662815.9,853,0,0,0,L,1122011218,0,122.68,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491845425,1840801.00
04/10/2017 13:30,2,0.885,ACTIVE,212.61,345.06,59.970,1491845403,"201051344000917","219011344069620",30.99,6.00,0,333.03,362.49,27.8,24.9,0.203,659445.9,659445.9,855,0,0,0,L,1122011218,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491845426,1840802.00
04/10/2017 13:30,2,0.859,ACTIVE,212.61,347.76,59.970,1491845403,"201051344001145","219011344069620",31.71,4.00,0,334.24,363.39,27.6,24.7,0.203,667289.4,667289.4,853,0,0,0,L,1122011218,0,122.01,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491845427,1840803.00
04/10/2017 13:30,2,0.912,ACTIVE,212.61,345.06,59.975,1491845403,"201051344000651","219011344069620",31.23,3.70,0,334.84,364.59,28.9,26.0,0.203,656004.6,656004.6,850,0,0,0,L,1122011218,0,122.46,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491845428,1840804.00
04/10/2017 13:30,2,0.701,ACTIVE,210.80,342.95,59.970,1491845403,"274151322000088","219011344069620",30.18,6.30,0,330.33,350.47,21.4,18.8,0.128,878186.1,878186.1,853,0,0,0,L,1151911521,0,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491845429,1840805.00
04/10/2017 13:30,2,0.486,ACTIVE,211.93,441.84,59.975,1491845403,"274151322000068","219011344069620",41.83,8.50,0,335.74,446.95,20.6,18.0,0.119,755885.4,755885.4,877,0,0,0,L,1151911521,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491845429,1840806.00
04/10/2017 13:30,2,0.871,ACTIVE,212.38,345.96,59.975,1491845403,"201051344001135","219011344069620",31.53,4.00,0,333.33,365.19,27.9,25.0,0.203,651773.0,651773.0,853,0,0,0,L,1122011218,0,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491845430,1840807.00
04/10/2017 13:30,2,0.820,ACTIVE,212.38,345.66,59.949,1491845403,"201051344000594","219011344069620",31.41,5.00,0,330.93,362.49,26.2,23.3,0.181,672520.1,672520.1,854,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491845431,1840808.00
04/10/2017 13:30,2,0.871,ACTIVE,212.83,346.56,59.975,1491845403,"201051344001203","219011344069620",31.61,4.50,0,333.03,365.19,27.9,25.0,0.221,660325.7,660325.7,851,0,0,0,L,1122011218,0,122.46,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491845432,1840809.00
04/10/2017 13:30,2,0.729,ACTIVE,211.03,338.74,59.981,1491845403,"274151322000054","219011344069620",30.18,6.30,0,330.33,350.77,22.2,19.5,0.137,896395.4,896395.4,850,0,0,0,L,1151911521,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491845433,1840810.00
04/10/2017 13:30,2,0.811,ACTIVE,212.83,342.05,59.975,1491845403,"201051344000867","219011344069620",31.07,6.30,0,331.83,359.48,25.5,22.7,0.181,657497.4,657497.4,856,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491845434,1840811.00
04/10/2017 13:30,2,0.922,ACTIVE,212.38,345.06,59.949,1491845403,"201051344001093","219011344069620",31.29,5.50,0,332.73,363.69,29.2,26.3,0.199,659132.4,659132.4,853,0,0,0,L,1122011218,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491845435,1840812.00
04/10/2017 13:30,2,0.764,ACTIVE,212.61,343.55,59.986,1491845403,"201051344000900","219011344069620",30.49,5.50,0,331.23,358.58,23.6,20.9,0.181,678696.9,678696.9,855,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491845436,1840813.00
04/10/2017 13:30,2,0.814,ACTIVE,212.83,342.65,59.981,1491845403,"201051344000648","219011344069620",31.07,4.50,0,332.43,359.48,25.6,22.8,0.181,668228.6,668228.6,854,0,0,0,L,1122011218,0,121.10,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491845437,1840814.00
04/10/2017 13:30,2,0.811,ACTIVE,212.61,343.25,59.981,1491845403,"201051344000569","219011344069620",31.25,6.00,0,333.63,361.59,25.7,22.9,0.186,680917.9,680917.9,852,0,0,0,L,1122011218,0,121.10,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491845438,1840815.00
04/10/2017 13:30,2,0.795,ACTIVE,212.83,342.65,59.981,1491845403,"201051344000983","219011344069620",30.99,5.50,0,331.83,361.29,25.0,22.2,0.186,671656.9,671656.9,852,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491845439,1840816.00
04/10/2017 13:30,2,0.793,ACTIVE,212.83,342.65,59.986,1491845403,"201051344001158","219011344069620",31.09,4.00,0,333.93,359.78,25.0,22.2,0.186,657449.9,657449.9,854,0,0,0,L,1122011218,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491845440,1840817.00
04/10/2017 13:30,2,0.803,ACTIVE,213.06,344.15,59.981,1491845403,"201051344000576","219011344069620",31.17,5.50,0,332.43,359.48,25.4,22.6,0.181,671455.2,671455.2,855,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491845440,1840818.00
04/10/2017 13:30,2,0.721,ACTIVE,211.48,343.55,59.975,1491845403,"274151322000087","219011344069620",30.26,9.30,0,329.43,350.77,22.1,19.4,0.133,868418.7,868418.7,858,0,0,0,L,1151911521,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491845441,1840819.00
04/10/2017 13:45,2,0.932,ACTIVE,212.83,344.45,59.991,1491846304,"201051344000645","219011344069620",31.05,6.30,0,333.63,358.88,29.4,26.4,0.221,670642.8,670642.8,853,0,0,0,L,1122011218,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491846305,1840820.00
04/10/2017 13:45,2,0.846,ACTIVE,210.80,338.44,59.986,1491846304,"274151322000085","219011344069620",30.42,6.00,0,329.43,349.86,26.1,23.3,0.159,893637.7,893637.7,849,0,0,0,L,1151911521,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491846306,1840821.00
04/10/2017 13:45,2,0.938,ACTIVE,212.83,347.76,59.996,1491846304,"201051344000633","219011344069620",31.51,5.00,0,332.73,361.59,30.0,27.0,0.225,657077.7,657077.7,855,0,0,0,L,1122011218,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491846307,1840822.00
04/10/2017 13:45,2,0.938,ACTIVE,212.38,348.36,59.996,1491846304,"201051344000469","219011344069620",31.63,4.00,0,332.43,364.29,30.1,27.1,0.221,659811.8,659811.8,854,0,0,0,L,1122011218,0,120.65,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491846307,1840823.00
04/10/2017 13:45,2,1.023,ACTIVE,211.93,345.96,59.996,1491846304,"201051344000646","219011344069620",31.21,3.70,0,332.13,362.19,32.4,29.3,0.247,653384.1,653384.1,854,0,0,0,L,1122011218,0,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491846309,1840824.00
04/10/2017 13:45,2,0.891,ACTIVE,210.35,339.65,60.023,1491846304,"274151322000052","219011344069620",30.59,6.00,0,330.03,350.77,27.6,24.7,0.186,925657.5,925657.5,853,0,0,0,L,1151911521,0,120.65,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491846310,1840825.00
04/10/2017 13:45,2,1.035,ACTIVE,212.38,349.86,60.028,1491846304,"201051344000585","219011344069620",31.69,4.50,0,333.03,363.39,33.2,30.1,0.252,664301.9,664301.9,853,0,0,0,L,1122011218,0,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491846311,1840826.00
04/10/2017 13:45,2,1.016,ACTIVE,211.93,345.66,60.007,1491846304,"201051344001230","219011344069620",31.29,4.50,0,332.43,362.19,32.2,29.1,0.247,657708.6,657708.6,854,0,0,0,L,1122011218,0,121.78,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491846312,1840827.00
04/10/2017 13:45,2,1.025,ACTIVE,212.61,347.46,59.991,1491846304,"201051344000582","219011344069620",31.43,3.70,0,334.24,362.79,32.7,29.7,0.239,647720.6,647720.6,850,0,0,0,L,1122011218,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491846312,1840828.00
04/10/2017 13:45,2,1.041,ACTIVE,211.70,350.47,60.007,1491846304,"201051344000955","219011344069620",31.79,4.00,0,333.33,362.49,33.5,30.5,0.247,665956.8,665956.8,854,0,0,0,L,1122011218,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491846313,1840829.00
04/10/2017 13:45,2,0.580,ACTIVE,210.57,426.21,60.002,1491846304,"274151322000094","219011344069620",40.12,7.30,0,334.24,453.56,23.6,20.9,0.150,755567.1,755567.1,878,0,0,0,L,1151911521,0,120.65,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491846314,1840830.00
04/10/2017 13:45,2,0.969,ACTIVE,212.38,345.66,59.991,1491846304,"201051344000579","219011344069620",31.45,5.00,0,332.13,362.79,30.9,27.9,0.225,677417.8,677417.8,855,0,0,0,L,1122011218,0,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491846315,1840831.00
04/10/2017 13:45,2,1.059,ACTIVE,211.93,350.17,59.954,1491846304,"201051344000890","219011344069620",31.77,4.50,0,332.43,365.19,34.0,30.9,0.247,659766.6,659766.6,853,0,0,0,L,1122011218,0,121.78,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491846316,1840832.00
04/10/2017 13:45,2,1.059,ACTIVE,212.16,347.16,59.991,1491846304,"201051344000438","219011344069620",31.41,4.00,0,334.24,366.40,33.8,30.7,0.252,662686.3,662686.3,852,0,0,0,L,1122011218,0,121.78,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491846317,1840833.00
04/10/2017 13:45,2,1.082,ACTIVE,212.16,342.65,59.991,1491846304,"201051344000417","219011344069620",20.38,3.70,0,333.63,352.27,22.4,19.7,0.159,627030.3,627030.3,857,0,0,0,L,1122011218,0,121.33,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491846318,1840834.00
04/10/2017 13:45,2,0.867,ACTIVE,210.80,342.65,59.996,1491846304,"274151322000083","219011344069620",30.55,6.00,0,330.33,350.47,26.9,24.0,0.186,916434.2,916434.2,852,0,0,0,L,1151911521,0,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491846319,1840835.00
