ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/10/2017 13:45,2,0.916,ACTIVE,211.48,347.46,59.991,1491846304,"274151322000076","219011344069620",31.39,6.00,0,331.83,355.88,29.1,26.2,0.194,976634.9,976634.9,853,0,0,0,L,1151911521,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491846320,1840836.00
04/10/2017 13:45,2,0.951,ACTIVE,212.16,343.85,59.996,1491846304,"201051344000868","219011344069620",31.09,5.00,0,333.03,358.28,30.0,27.0,0.225,658471.2,658471.2,855,0,0,0,L,1122011218,0,120.88,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491846321,1840837.00
04/10/2017 13:45,2,0.902,ACTIVE,210.80,343.55,60.002,1491846304,"274151322000095","219011344069620",31.09,6.00,0,330.03,354.07,28.5,25.6,0.186,967308.2,967308.2,852,0,0,0,L,1151911521,0,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491846321,1840838.00
04/10/2017 13:45,2,0.957,ACTIVE,212.16,342.35,59.986,1491846304,"201051344000988","219011344069620",20.02,4.50,0,333.03,351.97,19.4,16.8,0.150,602182.8,602182.8,853,0,0,0,L,1122011218,0,120.65,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491846322,1840839.00
04/10/2017 13:45,2,1.057,ACTIVE,212.16,345.06,59.986,1491846304,"201051344001025","219011344069620",31.31,4.00,0,333.03,364.89,33.5,30.5,0.256,661894.7,661894.7,854,0,0,0,L,1122011218,0,121.33,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491846323,1840840.00
04/10/2017 13:45,2,0.941,ACTIVE,212.38,344.15,59.996,1491846304,"201051344000458","219011344069620",31.25,6.70,0,333.03,357.68,29.8,26.9,0.230,670732.0,670732.0,851,0,0,0,L,1122011218,0,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491846324,1840841.00
04/10/2017 13:45,2,0.930,ACTIVE,212.83,347.16,60.028,1491846304,"201051344000853","219011344069620",31.59,5.00,0,334.84,358.88,29.8,26.9,0.225,671039.1,671039.1,852,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491846325,1840842.00
04/10/2017 13:45,2,1.033,ACTIVE,212.38,346.26,59.986,1491846304,"201051344000685","219011344069620",31.37,4.00,0,333.63,362.79,32.9,29.8,0.261,662822.4,662822.4,854,0,0,0,L,1122011218,0,122.46,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491846326,1840843.00
04/10/2017 13:45,2,1.021,ACTIVE,212.38,347.16,59.996,1491846304,"201051344000917","219011344069620",31.41,5.50,0,332.43,362.79,32.5,29.5,0.247,659452.3,659452.3,856,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491846327,1840844.00
04/10/2017 13:45,2,1.020,ACTIVE,212.16,345.96,59.996,1491846304,"201051344001145","219011344069620",31.35,4.00,0,335.74,363.69,32.4,29.3,0.243,667295.8,667295.8,854,0,0,0,L,1122011218,0,121.55,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491846328,1840845.00
04/10/2017 13:45,2,1.057,ACTIVE,212.16,347.76,59.991,1491846304,"201051344000651","219011344069620",31.51,3.70,0,333.03,361.89,33.8,30.7,0.252,656011.2,656011.2,851,0,0,0,L,1122011218,0,122.01,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491846329,1840846.00
04/10/2017 13:45,2,0.844,ACTIVE,210.57,339.65,59.991,1491846304,"274151322000088","219011344069620",30.06,6.30,0,328.22,349.86,25.7,22.9,0.164,878191.0,878191.0,854,0,0,0,L,1151911521,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491846330,1840847.00
04/10/2017 13:45,2,0.600,ACTIVE,211.48,429.52,60.012,1491846304,"274151322000068","219011344069620",40.57,8.50,0,335.14,446.65,24.7,21.9,0.150,755890.1,755890.1,878,0,0,0,L,1151911521,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491846330,1840848.00
04/10/2017 13:45,2,1.029,ACTIVE,211.93,346.26,59.986,1491846304,"201051344001135","219011344069620",31.41,4.00,0,333.93,363.39,32.8,29.7,0.247,651779.4,651779.4,854,0,0,0,L,1122011218,0,121.33,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491846331,1840849.00
04/10/2017 13:45,2,0.971,ACTIVE,211.70,342.95,59.975,1491846304,"201051344000594","219011344069620",31.07,5.00,0,332.13,360.69,30.6,27.6,0.230,672526.0,672526.0,855,0,0,0,L,1122011218,0,120.88,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491846332,1840850.00
04/10/2017 13:45,2,1.041,ACTIVE,212.16,345.06,59.975,1491846304,"201051344001203","219011344069620",31.21,4.50,0,333.93,362.49,33.0,29.9,0.256,660332.1,660332.1,852,0,0,0,L,1122011218,0,122.01,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491846333,1840851.00
04/10/2017 13:45,2,0.873,ACTIVE,210.57,343.25,59.986,1491846304,"274151322000054","219011344069620",30.00,6.70,0,329.13,350.47,26.6,23.7,0.164,896400.4,896400.4,851,0,0,0,L,1151911521,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491846334,1840852.00
04/10/2017 13:45,2,0.939,ACTIVE,212.16,344.45,60.002,1491846304,"201051344000867","219011344069620",31.33,6.00,0,332.43,360.08,29.9,26.9,0.221,657503.2,657503.2,857,0,0,0,L,1122011218,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491846335,1840853.00
04/10/2017 13:45,2,1.076,ACTIVE,211.93,346.26,59.986,1491846304,"201051344001093","219011344069620",31.15,5.00,0,333.63,362.19,34.0,30.9,0.239,659139.1,659139.1,854,0,0,0,L,1122011218,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491846336,1840854.00
04/10/2017 13:45,2,0.896,ACTIVE,211.93,343.85,59.991,1491846304,"201051344000900","219011344069620",30.97,5.50,0,332.43,358.88,28.2,25.3,0.225,678702.2,678702.2,856,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491846337,1840855.00
04/10/2017 13:45,2,0.951,ACTIVE,212.16,343.55,59.986,1491846304,"201051344000648","219011344069620",31.19,4.50,0,332.73,358.58,30.1,27.1,0.221,668234.4,668234.4,855,0,0,0,L,1122011218,0,120.65,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491846338,1840856.00
04/10/2017 13:45,2,0.953,ACTIVE,212.16,344.45,59.996,1491846304,"201051344000569","219011344069620",31.27,5.50,0,332.73,359.78,30.2,27.3,0.225,680923.8,680923.8,853,0,0,0,L,1122011218,0,120.65,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491846339,1840857.00
04/10/2017 13:45,2,0.908,ACTIVE,211.93,350.17,59.986,1491846304,"201051344000983","219011344069620",31.87,5.50,0,332.13,361.29,29.4,26.4,0.230,671662.6,671662.6,853,0,0,0,L,1122011218,0,121.10,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491846340,1840858.00
04/10/2017 13:45,2,0.939,ACTIVE,212.16,344.15,59.991,1491846304,"201051344001158","219011344069620",31.13,4.00,0,333.03,359.78,29.6,26.7,0.230,657455.6,657455.6,855,0,0,0,L,1122011218,0,120.88,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491846340,1840859.00
04/10/2017 13:45,2,0.945,ACTIVE,212.61,344.45,59.954,1491846304,"201051344000576","219011344069620",31.23,5.50,0,333.33,359.78,29.9,27.0,0.221,671461.0,671461.0,856,0,0,0,L,1122011218,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491846341,1840860.00
04/10/2017 13:45,2,0.861,ACTIVE,210.35,340.55,59.996,1491846304,"274151322000087","219011344069620",30.40,9.00,0,329.73,349.86,26.5,23.7,0.150,868423.7,868423.7,859,0,0,0,L,1151911521,0,121.10,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491846342,1840861.00
04/10/2017 14:00,2,1.047,ACTIVE,212.83,345.06,59.965,1491847203,"201051344000645","219011344069620",31.25,6.30,0,333.33,360.69,33.1,30.1,0.256,670649.5,670649.5,854,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491847204,1840862.00
04/10/2017 14:00,2,0.957,ACTIVE,210.80,339.65,59.959,1491847203,"274151322000085","219011344069620",30.57,6.00,0,330.03,351.67,29.6,26.7,0.190,893643.6,893643.6,850,0,0,0,L,1151911521,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491847205,1840863.00
04/10/2017 14:00,2,1.045,ACTIVE,212.83,350.17,59.933,1491847203,"201051344000633","219011344069620",31.77,5.00,0,332.73,365.19,33.7,30.6,0.261,657084.6,657084.6,856,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491847206,1840864.00
04/10/2017 14:00,2,1.068,ACTIVE,212.61,346.26,59.954,1491847203,"201051344000469","219011344069620",31.27,4.00,0,331.53,365.49,33.8,30.7,0.261,659818.7,659818.7,855,0,0,0,L,1122011218,0,120.88,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491847207,1840865.00
04/10/2017 14:00,2,1.109,ACTIVE,211.93,350.17,59.965,1491847203,"201051344000646","219011344069620",31.67,3.70,0,332.73,367.90,35.6,32.4,0.278,653391.5,653391.5,855,0,0,0,L,1122011218,0,121.78,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491847208,1840866.00
04/10/2017 14:00,2,0.996,ACTIVE,210.57,346.26,59.954,1491847203,"274151322000052","219011344069620",30.87,6.00,0,329.73,353.47,31.2,28.2,0.199,925663.8,925663.8,854,0,0,0,L,1151911521,0,120.42,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491847209,1840867.00
04/10/2017 14:00,2,1.146,ACTIVE,212.16,347.16,59.970,1491847203,"201051344000585","219011344069620",31.31,4.50,0,332.73,368.20,36.4,33.2,0.287,664309.5,664309.5,854,0,0,0,L,1122011218,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491847210,1840868.00
04/10/2017 14:00,2,1.109,ACTIVE,211.70,348.06,59.965,1491847203,"201051344001230","219011344069620",31.51,4.50,0,332.43,367.00,35.5,32.3,0.274,657716.0,657716.0,855,0,0,0,L,1122011218,0,121.78,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491847210,1840869.00
04/10/2017 14:00,2,1.133,ACTIVE,212.61,346.56,59.970,1491847203,"201051344000582","219011344069620",31.27,4.00,0,333.03,366.10,35.9,32.7,0.270,647728.1,647728.1,851,0,0,0,L,1122011218,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491847211,1840870.00
04/10/2017 14:00,2,1.139,ACTIVE,211.70,351.67,59.975,1491847203,"201051344000955","219011344069620",31.87,4.00,0,332.13,369.40,36.8,33.6,0.278,665964.5,665964.5,855,0,0,0,L,1122011218,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491847212,1840871.00
04/10/2017 14:00,2,0.650,ACTIVE,210.80,434.33,59.970,1491847203,"274151322000094","219011344069620",40.77,7.30,0,333.63,449.05,26.9,24.0,0.177,755572.4,755572.4,879,0,0,0,L,1151911521,0,120.65,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491847213,1840872.00
04/10/2017 14:00,2,1.055,ACTIVE,212.38,352.57,59.944,1491847203,"201051344000579","219011344069620",32.08,5.00,0,331.83,367.00,34.3,31.2,0.252,677424.9,677424.9,856,0,0,0,L,1122011218,0,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491847214,1840873.00
04/10/2017 14:00,2,1.166,ACTIVE,211.70,348.66,59.944,1491847203,"201051344000890","219011344069620",31.53,4.50,0,332.73,368.20,37.3,34.0,0.274,659774.5,659774.5,854,0,0,0,L,1122011218,0,121.55,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491847215,1840874.00
04/10/2017 14:00,2,1.145,ACTIVE,212.16,351.07,59.975,1491847203,"201051344000438","219011344069620",31.79,3.70,0,333.63,370.60,36.9,33.7,0.274,662694.1,662694.1,853,0,0,0,L,1122011218,0,121.78,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491847216,1840875.00
04/10/2017 14:00,2,1.176,ACTIVE,212.16,343.25,59.981,1491847203,"201051344000417","219011344069620",20.52,4.00,0,332.13,354.37,24.4,21.7,0.181,627035.2,627035.2,858,0,0,0,L,1122011218,0,121.55,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491847217,1840876.00
04/10/2017 14:00,2,0.980,ACTIVE,210.80,346.26,59.954,1491847203,"274151322000083","219011344069620",30.51,6.30,0,330.63,352.57,30.3,27.3,0.194,916440.3,916440.3,853,0,0,0,L,1151911521,0,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491847218,1840877.00
04/10/2017 14:00,2,1.027,ACTIVE,211.25,349.56,59.981,1491847203,"274151322000076","219011344069620",31.61,6.30,0,333.93,359.78,32.9,29.8,0.217,976641.5,976641.5,854,0,0,0,L,1151911521,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491847219,1840878.00
04/10/2017 14:00,2,1.064,ACTIVE,212.16,344.45,59.975,1491847203,"201051344000868","219011344069620",31.07,4.50,0,331.53,362.79,33.5,30.4,0.256,658478.1,658478.1,856,0,0,0,L,1122011218,0,120.88,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491847220,1840879.00
04/10/2017 14:00,2,1.018,ACTIVE,210.80,340.85,59.981,1491847203,"274151322000095","219011344069620",31.17,6.00,0,332.73,356.78,32.1,29.1,0.212,967314.7,967314.7,853,0,0,0,L,1151911521,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491847221,1840880.00
04/10/2017 14:00,2,1.053,ACTIVE,212.16,343.25,59.986,1491847203,"201051344000988","219011344069620",20.54,5.00,0,331.83,353.17,21.9,19.2,0.172,602187.1,602187.1,854,0,0,0,L,1122011218,0,120.88,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491847221,1840881.00
04/10/2017 14:00,2,1.152,ACTIVE,211.93,347.16,59.981,1491847203,"201051344001025","219011344069620",31.35,3.70,0,332.73,369.10,36.6,33.4,0.278,661902.4,661902.4,855,0,0,0,L,1122011218,0,121.33,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491847222,1840882.00
04/10/2017 14:00,2,1.059,ACTIVE,212.38,344.45,59.986,1491847203,"201051344000458","219011344069620",31.03,6.70,0,331.23,363.09,33.3,30.2,0.261,670738.8,670738.8,852,0,0,0,L,1122011218,0,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491847223,1840883.00
04/10/2017 14:00,2,1.066,ACTIVE,212.83,346.26,59.986,1491847203,"201051344000853","219011344069620",30.75,5.50,0,334.24,362.49,33.2,30.2,0.256,671045.9,671045.9,853,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491847224,1840884.00
04/10/2017 14:00,2,1.121,ACTIVE,212.38,348.96,59.986,1491847203,"201051344000685","219011344069620",31.51,3.70,0,333.93,365.80,35.9,32.7,0.292,662829.9,662829.9,855,0,0,0,L,1122011218,0,122.46,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491847225,1840885.00
04/10/2017 14:00,2,1.115,ACTIVE,212.38,347.46,59.991,1491847203,"201051344000917","219011344069620",31.33,6.00,0,333.03,366.10,35.4,32.2,0.274,659459.7,659459.7,857,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491847226,1840886.00
04/10/2017 14:00,2,1.105,ACTIVE,212.38,348.06,59.986,1491847203,"201051344001145","219011344069620",31.49,4.00,0,334.84,366.40,35.3,32.1,0.270,667303.2,667303.2,855,0,0,0,L,1122011218,0,121.55,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491847227,1840887.00
04/10/2017 14:00,2,1.152,ACTIVE,212.38,347.46,59.981,1491847203,"201051344000651","219011344069620",31.43,3.70,0,334.54,366.70,36.7,33.5,0.274,656019.0,656019.0,852,0,0,0,L,1122011218,0,122.01,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491847228,1840888.00
04/10/2017 14:00,2,0.951,ACTIVE,210.35,339.04,59.975,1491847203,"274151322000088","219011344069620",30.14,6.30,0,328.52,351.67,29.0,26.1,0.186,878196.8,878196.8,855,0,0,0,L,1151911521,0,121.33,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491847229,1840889.00
04/10/2017 14:00,2,0.674,ACTIVE,211.48,429.22,59.970,1491847203,"274151322000068","219011344069620",40.59,8.50,0,334.54,452.36,27.8,24.9,0.172,755895.6,755895.6,879,0,0,0,L,1151911521,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491847230,1840890.00
04/10/2017 14:00,2,1.125,ACTIVE,211.70,347.16,59.986,1491847203,"201051344001135","219011344069620",31.35,4.00,0,333.93,367.90,35.8,32.6,0.278,651786.8,651786.8,855,0,0,0,L,1122011218,0,121.33,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491847231,1840891.00
04/10/2017 14:00,2,1.062,ACTIVE,211.93,349.56,59.986,1491847203,"201051344000594","219011344069620",31.61,5.00,0,330.63,364.89,34.0,30.9,0.261,672533.1,672533.1,856,0,0,0,L,1122011218,0,120.88,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491847232,1840892.00
04/10/2017 14:00,2,1.107,ACTIVE,212.38,350.77,59.991,1491847203,"201051344001203","219011344069620",31.79,4.50,0,333.33,367.60,35.7,32.5,0.278,660339.7,660339.7,853,0,0,0,L,1122011218,0,122.23,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491847233,1840893.00
04/10/2017 14:00,2,0.961,ACTIVE,211.03,339.95,59.965,1491847203,"274151322000054","219011344069620",30.77,6.30,0,329.43,353.47,29.9,27.0,0.190,896406.4,896406.4,852,0,0,0,L,1151911521,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491847233,1840894.00
04/10/2017 14:00,2,1.055,ACTIVE,212.38,344.45,60.007,1491847203,"201051344000867","219011344069620",31.11,6.00,0,332.43,363.09,33.2,30.2,0.247,657510.0,657510.0,858,0,0,0,L,1122011218,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491847234,1840895.00
04/10/2017 14:00,2,1.223,ACTIVE,212.16,347.76,59.991,1491847203,"201051344001093","219011344069620",20.44,5.50,0,332.43,366.70,24.8,22.0,0.186,659146.9,659146.9,855,0,0,0,L,1122011218,0,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491847235,1840896.00
04/10/2017 14:00,2,0.998,ACTIVE,212.16,345.36,59.986,1491847203,"201051344000900","219011344069620",31.25,5.50,0,331.83,362.79,31.6,28.6,0.252,678708.7,678708.7,857,0,0,0,L,1122011218,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491847236,1840897.00
04/10/2017 14:00,2,1.039,ACTIVE,212.38,347.46,59.996,1491847203,"201051344000648","219011344069620",31.59,4.50,0,332.13,364.29,33.3,30.2,0.252,668241.3,668241.3,856,0,0,0,L,1122011218,0,120.88,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491847237,1840898.00
04/10/2017 14:00,2,1.045,ACTIVE,212.38,348.36,59.991,1491847203,"201051344000569","219011344069620",31.55,6.00,0,332.43,363.09,33.4,30.3,0.256,680930.7,680930.7,854,0,0,0,L,1122011218,0,120.88,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491847238,1840899.00
04/10/2017 14:00,2,1.025,ACTIVE,212.38,346.56,59.981,1491847203,"201051344000983","219011344069620",31.47,5.50,0,333.03,364.89,32.7,29.7,0.256,671669.3,671669.3,854,0,0,0,L,1122011218,0,121.10,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491847239,1840900.00
04/10/2017 14:00,2,1.045,ACTIVE,212.61,344.76,60.002,1491847203,"201051344001158","219011344069620",31.05,4.00,0,331.53,362.49,32.9,29.8,0.261,657462.4,657462.4,856,0,0,0,L,1122011218,0,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491847240,1840901.00
04/10/2017 14:00,2,1.031,ACTIVE,212.61,348.96,59.986,1491847203,"201051344000576","219011344069620",31.69,6.00,0,332.43,362.79,33.1,30.1,0.243,671467.8,671467.8,857,0,0,0,L,1122011218,0,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491847241,1840902.00
04/10/2017 14:00,2,0.959,ACTIVE,210.80,345.96,59.981,1491847203,"274151322000087","219011344069620",30.45,9.30,0,329.13,351.67,29.6,26.7,0.186,868429.7,868429.7,860,0,0,0,L,1151911521,0,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491847242,1840903.00
04/10/2017 14:15,2,1.096,ACTIVE,212.38,345.66,59.965,1491848103,"201051344000645","219011344069620",31.27,6.30,0,333.33,362.79,34.7,31.6,0.265,670656.9,670656.9,855,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491848105,1840904.00
04/10/2017 14:15,2,1.010,ACTIVE,211.03,343.25,59.954,1491848103,"274151322000085","219011344069620",30.69,6.30,0,332.73,352.27,31.4,28.4,0.208,893650.2,893650.2,851,0,0,0,L,1151911521,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491848105,1840905.00
04/10/2017 14:15,2,1.096,ACTIVE,212.38,350.77,59.933,1491848103,"201051344000633","219011344069620",31.73,5.00,0,333.93,366.10,35.2,32.0,0.278,657092.0,657092.0,857,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491848106,1840906.00
04/10/2017 14:15,2,1.119,ACTIVE,212.16,346.86,59.959,1491848103,"201051344000469","219011344069620",31.29,4.50,0,332.13,366.10,35.5,32.4,0.274,659826.2,659826.2,856,0,0,0,L,1122011218,0,120.65,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491848107,1840907.00
04/10/2017 14:15,2,1.182,ACTIVE,211.70,348.96,59.959,1491848103,"201051344000646","219011344069620",31.45,4.00,0,333.33,366.40,37.7,34.5,0.301,653399.6,653399.6,856,0,0,0,L,1122011218,0,121.55,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491848108,1840908.00
04/10/2017 14:15,2,1.057,ACTIVE,210.35,345.96,59.986,1491848103,"274151322000052","219011344069620",30.83,6.30,0,332.13,354.07,33.0,29.9,0.225,925670.7,925670.7,855,0,0,0,L,1151911521,0,120.42,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491848109,1840909.00
04/10/2017 14:15,2,1.217,ACTIVE,211.93,347.16,59.965,1491848103,"201051344000585","219011344069620",31.21,5.00,0,332.43,368.20,38.5,35.2,0.301,664317.8,664317.8,855,0,0,0,L,1122011218,0,120.88,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491848110,1840910.00
04/10/2017 14:15,2,1.186,ACTIVE,211.70,347.46,59.965,1491848103,"201051344001230","219011344069620",31.35,5.00,0,332.13,367.00,37.7,34.5,0.296,657724.0,657724.0,856,0,0,0,L,1122011218,0,121.55,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491848111,1840911.00
04/10/2017 14:15,2,1.178,ACTIVE,212.16,351.97,59.954,1491848103,"201051344000582","219011344069620",31.79,4.00,0,333.33,366.70,38.0,34.7,0.287,647736.3,647736.3,852,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491848112,1840912.00
04/10/2017 14:15,2,1.215,ACTIVE,211.25,351.37,59.907,1491848103,"201051344000955","219011344069620",31.73,4.50,0,332.73,369.10,39.1,35.8,0.301,665972.9,665972.9,856,0,0,0,L,1122011218,0,120.88,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491848113,1840913.00
04/10/2017 14:15,2,0.678,ACTIVE,210.57,441.54,59.959,1491848103,"274151322000094","219011344069620",41.45,7.70,0,330.93,450.26,28.4,25.5,0.181,755578.3,755578.3,880,0,0,0,L,1151911521,0,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491848114,1840914.00
04/10/2017 14:15,2,1.131,ACTIVE,211.93,349.26,59.991,1491848103,"201051344000579","219011344069620",31.55,5.50,0,333.63,367.30,36.2,33.0,0.278,677432.6,677432.6,857,0,0,0,L,1122011218,0,120.88,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491848114,1840915.00
04/10/2017 14:15,2,1.234,ACTIVE,211.48,350.17,59.954,1491848103,"201051344000890","219011344069620",31.65,5.00,0,333.33,368.50,39.6,36.3,0.296,659783.0,659783.0,855,0,0,0,L,1122011218,0,121.33,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491848115,1840916.00
04/10/2017 14:15,2,1.211,ACTIVE,211.93,353.17,59.970,1491848103,"201051344000438","219011344069620",31.91,4.00,0,333.33,370.30,39.2,35.9,0.301,662702.5,662702.5,854,0,0,0,L,1122011218,0,121.78,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491848116,1840917.00
04/10/2017 14:15,2,1.256,ACTIVE,211.93,343.55,59.959,1491848103,"201051344000417","219011344069620",20.40,4.00,0,332.43,354.37,25.9,23.1,0.194,627040.6,627040.6,859,0,0,0,L,1122011218,0,121.10,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491848117,1840918.00
04/10/2017 14:15,2,1.035,ACTIVE,210.57,342.65,59.970,1491848103,"274151322000083","219011344069620",30.77,6.30,0,332.73,353.17,32.2,29.2,0.221,916447.0,916447.0,854,0,0,0,L,1151911521,0,120.88,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491848118,1840919.00
04/10/2017 14:15,2,1.104,ACTIVE,211.48,347.46,59.959,1491848103,"274151322000076","219011344069620",31.35,6.70,0,333.93,360.38,35.0,31.9,0.243,976648.9,976648.9,855,0,0,0,L,1151911521,0,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491848119,1840920.00
04/10/2017 14:15,2,1.119,ACTIVE,211.93,345.96,59.944,1491848103,"201051344000868","219011344069620",31.21,5.00,0,331.23,363.69,35.4,32.3,0.270,658485.5,658485.5,857,0,0,0,L,1122011218,0,120.88,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491848120,1840921.00
04/10/2017 14:15,2,1.096,ACTIVE,210.57,340.85,59.965,1491848103,"274151322000095","219011344069620",30.85,6.00,0,331.83,358.28,34.3,31.1,0.230,967321.9,967321.9,854,0,0,0,L,1151911521,0,121.55,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491848121,1840922.00
04/10/2017 14:15,2,1.127,ACTIVE,211.93,343.25,59.965,1491848103,"201051344000988","219011344069620",20.30,5.00,0,331.53,354.37,23.2,20.5,0.186,602191.8,602191.8,855,0,0,0,L,1122011218,0,120.88,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491848122,1840923.00
04/10/2017 14:15,2,1.219,ACTIVE,211.93,348.96,59.965,1491848103,"201051344001025","219011344069620",31.59,4.00,0,333.33,368.20,39.0,35.7,0.301,661910.7,661910.7,856,0,0,0,L,1122011218,0,121.10,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491848123,1840924.00
04/10/2017 14:15,2,1.115,ACTIVE,211.93,344.76,59.970,1491848103,"201051344000458","219011344069620",31.21,7.00,0,331.83,363.39,35.3,32.1,0.278,670746.2,670746.2,853,0,0,0,L,1122011218,0,121.10,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491848124,1840925.00
04/10/2017 14:15,2,1.111,ACTIVE,212.61,346.86,59.970,1491848103,"201051344000853","219011344069620",31.39,5.50,0,333.93,363.99,35.4,32.2,0.274,671053.3,671053.3,854,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491848125,1840926.00
04/10/2017 14:15,2,1.207,ACTIVE,212.16,348.36,59.959,1491848103,"201051344000685","219011344069620",31.37,4.00,0,334.84,367.00,38.4,35.1,0.309,662838.1,662838.1,856,0,0,0,L,1122011218,0,122.01,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491848125,1840927.00
04/10/2017 14:15,2,1.164,ACTIVE,212.16,352.87,59.954,1491848103,"201051344000917","219011344069620",31.95,6.00,0,332.43,369.10,37.7,34.4,0.292,659467.8,659467.8,858,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491848126,1840928.00
04/10/2017 14:15,2,1.188,ACTIVE,212.16,348.06,59.965,1491848103,"201051344001145","219011344069620",31.43,4.00,0,333.93,367.90,37.9,34.6,0.292,667311.2,667311.2,856,0,0,0,L,1122011218,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491848127,1840929.00
04/10/2017 14:15,2,1.236,ACTIVE,212.16,347.46,59.954,1491848103,"201051344000651","219011344069620",31.35,4.00,0,333.63,367.00,39.2,35.9,0.301,656027.3,656027.3,853,0,0,0,L,1122011218,0,121.78,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491848128,1840930.00
04/10/2017 14:15,2,1.008,ACTIVE,210.57,341.75,59.944,1491848103,"274151322000088","219011344069620",30.57,6.30,0,331.83,351.97,31.2,28.2,0.203,878203.2,878203.2,856,0,0,0,L,1151911521,0,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491848129,1840931.00
04/10/2017 14:15,2,0.729,ACTIVE,211.70,428.61,59.954,1491848103,"274151322000068","219011344069620",40.16,9.00,0,331.23,452.36,29.8,26.9,0.186,755901.7,755901.7,880,0,0,0,L,1151911521,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491848130,1840932.00
04/10/2017 14:15,2,1.191,ACTIVE,211.70,350.17,59.970,1491848103,"201051344001135","219011344069620",31.67,4.50,0,334.24,368.20,38.2,35.0,0.305,651795.0,651795.0,856,0,0,0,L,1122011218,0,121.33,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491848131,1840933.00
04/10/2017 14:15,2,1.148,ACTIVE,211.48,345.96,59.970,1491848103,"201051344000594","219011344069620",31.15,5.00,0,331.23,366.10,36.3,33.1,0.278,672540.7,672540.7,857,0,0,0,L,1122011218,0,120.88,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491848132,1840934.00
04/10/2017 14:15,2,1.209,ACTIVE,211.93,348.36,59.996,1491848103,"201051344001203","219011344069620",31.47,4.50,0,334.54,367.60,38.5,35.3,0.309,660347.8,660347.8,854,0,0,0,L,1122011218,0,121.78,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491848133,1840935.00
04/10/2017 14:15,2,1.041,ACTIVE,210.35,344.45,59.965,1491848103,"274151322000054","219011344069620",30.53,6.70,0,332.43,352.87,32.2,29.2,0.217,896413.0,896413.0,853,0,0,0,L,1151911521,0,120.88,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491848134,1840936.00
04/10/2017 14:15,2,1.115,ACTIVE,211.93,346.86,59.954,1491848103,"201051344000867","219011344069620",31.41,6.30,0,331.53,363.39,35.5,32.4,0.270,657517.5,657517.5,859,0,0,0,L,1122011218,0,121.10,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491848134,1840937.00
04/10/2017 14:15,2,1.238,ACTIVE,211.93,349.86,59.959,1491848103,"201051344001093","219011344069620",31.63,5.50,0,331.23,368.80,39.7,36.4,0.292,659155.3,659155.3,856,0,0,0,L,1122011218,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491848135,1840938.00
04/10/2017 14:15,2,1.080,ACTIVE,211.93,345.06,59.970,1491848103,"201051344000900","219011344069620",31.03,5.50,0,331.23,363.39,33.9,30.8,0.274,678715.7,678715.7,858,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491848136,1840939.00
04/10/2017 14:15,2,1.117,ACTIVE,212.16,347.46,59.959,1491848103,"201051344000648","219011344069620",31.49,4.50,0,333.03,366.10,35.7,32.5,0.274,668248.7,668248.7,857,0,0,0,L,1122011218,0,120.88,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491848137,1840940.00
04/10/2017 14:15,2,1.133,ACTIVE,211.93,345.36,59.959,1491848103,"201051344000569","219011344069620",31.17,6.00,0,332.73,363.99,35.8,32.6,0.274,680938.1,680938.1,855,0,0,0,L,1122011218,0,120.65,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491848138,1840941.00
04/10/2017 14:15,2,1.098,ACTIVE,211.93,348.06,59.965,1491848103,"201051344000983","219011344069620",31.49,6.00,0,333.03,365.19,35.0,31.9,0.283,671676.6,671676.6,855,0,0,0,L,1122011218,0,121.10,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491848139,1840942.00
04/10/2017 14:15,2,1.121,ACTIVE,212.16,345.06,59.970,1491848103,"201051344001158","219011344069620",31.15,4.50,0,331.53,362.79,35.4,32.2,0.283,657469.7,657469.7,857,0,0,0,L,1122011218,0,120.88,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491848140,1840943.00
04/10/2017 14:15,2,1.109,ACTIVE,212.38,349.86,59.965,1491848103,"201051344000576","219011344069620",31.61,6.00,0,332.73,363.09,35.6,32.4,0.274,671475.2,671475.2,858,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491848141,1840944.00
04/10/2017 14:15,2,1.035,ACTIVE,210.80,344.15,59.959,1491848103,"274151322000087","219011344069620",30.69,9.70,0,332.43,352.87,32.2,29.1,0.203,868436.3,868436.3,861,0,0,0,L,1151911521,0,120.88,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491848142,1840945.00
04/10/2017 14:30,2,1.502,ACTIVE,213.51,350.77,59.949,1491849003,"201051344000645","219011344069620",31.21,6.70,0,332.73,372.11,47.5,43.9,0.371,670666.4,670666.4,856,0,0,0,L,1122011218,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491849004,1840946.00
04/10/2017 14:30,2,1.402,ACTIVE,211.03,350.17,59.949,1491849003,"274151322000085","219011344069620",30.67,7.00,0,332.43,360.08,43.6,40.1,0.287,893658.8,893658.8,852,0,0,0,L,1151911521,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491849005,1840947.00
04/10/2017 14:30,2,1.512,ACTIVE,213.29,352.27,60.002,1491849003,"201051344000633","219011344069620",31.37,6.00,0,333.03,375.71,48.1,44.5,0.398,657101.7,657101.7,858,0,0,0,L,1122011218,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491849006,1840948.00
04/10/2017 14:30,2,1.520,ACTIVE,213.06,351.07,59.944,1491849003,"201051344000469","219011344069620",31.37,5.00,0,332.43,375.41,48.3,44.7,0.393,659835.9,659835.9,857,0,0,0,L,1122011218,0,121.10,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491849007,1840949.00
04/10/2017 14:30,2,1.625,ACTIVE,212.38,352.87,59.954,1491849003,"201051344000646","219011344069620",31.53,4.50,0,333.63,379.02,51.9,48.2,0.429,653409.9,653409.9,857,0,0,0,L,1122011218,0,122.23,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491849008,1840950.00
04/10/2017 14:30,2,1.447,ACTIVE,210.57,351.97,59.938,1491849003,"274151322000052","219011344069620",31.13,7.00,0,330.93,363.39,45.6,42.1,0.309,925679.8,925679.8,856,0,0,0,L,1151911521,0,120.42,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491849009,1840951.00
04/10/2017 14:30,2,1.664,ACTIVE,213.06,353.17,59.954,1491849003,"201051344000585","219011344069620",31.49,5.50,0,333.33,379.62,53.1,49.3,0.433,664328.4,664328.4,856,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491849010,1840952.00
04/10/2017 14:30,2,1.627,ACTIVE,212.61,352.87,59.949,1491849003,"201051344001230","219011344069620",31.51,5.50,0,332.73,379.02,52.0,48.2,0.424,657734.4,657734.4,857,0,0,0,L,1122011218,0,122.01,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491849011,1840953.00
04/10/2017 14:30,2,1.639,ACTIVE,213.29,353.47,59.938,1491849003,"201051344000582","219011344069620",31.45,5.00,0,334.24,378.12,52.2,48.5,0.402,647746.7,647746.7,853,0,0,0,L,1122011218,0,122.23,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491849012,1840954.00
04/10/2017 14:30,2,1.654,ACTIVE,212.38,355.28,59.949,1491849003,"201051344000955","219011344069620",31.79,5.00,0,331.83,378.72,53.3,49.5,0.433,665983.6,665983.6,857,0,0,0,L,1122011218,0,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491849013,1840955.00
04/10/2017 14:30,2,0.965,ACTIVE,211.03,439.13,59.944,1491849003,"274151322000094","219011344069620",40.83,8.50,0,331.23,464.38,39.9,36.6,0.270,755586.2,755586.2,881,0,0,0,L,1151911521,0,120.88,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491849014,1840956.00
04/10/2017 14:30,2,1.512,ACTIVE,213.06,354.67,59.938,1491849003,"201051344000579","219011344069620",31.89,6.00,0,332.43,375.71,48.8,45.2,0.380,677442.5,677442.5,858,0,0,0,L,1122011218,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491849015,1840957.00
04/10/2017 14:30,2,1.693,ACTIVE,212.61,351.67,59.907,1491849003,"201051344000890","219011344069620",31.45,5.50,0,332.73,379.62,53.9,50.1,0.415,659793.8,659793.8,856,0,0,0,L,1122011218,0,122.23,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491849016,1840958.00
04/10/2017 14:30,2,1.664,ACTIVE,213.06,354.37,59.938,1491849003,"201051344000438","219011344069620",31.69,5.00,0,333.33,381.73,53.5,49.7,0.429,662713.2,662713.2,855,0,0,0,L,1122011218,0,122.46,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491849017,1840959.00
04/10/2017 14:30,2,1.697,ACTIVE,213.06,348.36,59.970,1491849003,"201051344000417","219011344069620",20.46,4.00,0,332.73,362.49,35.2,32.0,0.283,627047.5,627047.5,860,0,0,0,L,1122011218,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491849017,1840960.00
04/10/2017 14:30,2,1.422,ACTIVE,211.03,342.95,59.907,1491849003,"274151322000083","219011344069620",30.99,7.30,0,332.43,362.79,44.6,41.2,0.314,916455.9,916455.9,855,0,0,0,L,1151911521,0,120.88,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491849018,1840961.00
04/10/2017 14:30,2,1.502,ACTIVE,211.93,348.66,59.938,1491849003,"274151322000076","219011344069620",31.85,7.30,0,333.63,370.90,48.5,44.9,0.331,976658.5,976658.5,856,0,0,0,L,1151911521,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491849019,1840962.00
04/10/2017 14:30,2,1.516,ACTIVE,212.61,349.56,59.944,1491849003,"201051344000868","219011344069620",31.21,6.00,0,331.23,373.61,47.9,44.3,0.384,658495.2,658495.2,858,0,0,0,L,1122011218,0,121.10,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491849020,1840963.00
04/10/2017 14:30,2,1.496,ACTIVE,210.57,344.45,59.933,1491849003,"274151322000095","219011344069620",31.37,7.00,0,331.83,367.30,47.5,43.9,0.323,967331.3,967331.3,855,0,0,0,L,1151911521,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491849021,1840964.00
04/10/2017 14:30,2,1.512,ACTIVE,213.06,348.06,59.975,1491849003,"201051344000988","219011344069620",20.65,6.00,0,331.53,361.89,31.6,28.6,0.247,602198.0,602198.0,856,0,0,0,L,1122011218,0,121.33,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491849022,1840965.00
04/10/2017 14:30,2,1.682,ACTIVE,212.83,352.57,59.949,1491849003,"201051344001025","219011344069620",31.37,4.50,0,333.33,379.62,53.5,49.7,0.420,661921.5,661921.5,857,0,0,0,L,1122011218,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491849023,1840966.00
04/10/2017 14:30,2,1.492,ACTIVE,213.06,349.56,59.896,1491849003,"201051344000458","219011344069620",31.39,7.30,0,331.83,373.01,47.5,43.9,0.389,670755.9,670755.9,854,0,0,0,L,1122011218,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491849024,1840967.00
04/10/2017 14:30,2,1.514,ACTIVE,213.74,350.47,60.002,1491849003,"201051344000853","219011344069620",31.17,6.30,0,333.03,374.51,47.8,44.2,0.380,671063.0,671063.0,855,0,0,0,L,1122011218,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491849025,1840968.00
04/10/2017 14:30,2,1.641,ACTIVE,213.06,354.07,59.986,1491849003,"201051344000685","219011344069620",31.59,5.00,0,332.13,378.72,52.5,48.8,0.438,662848.6,662848.6,857,0,0,0,L,1122011218,0,122.68,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491849026,1840969.00
04/10/2017 14:30,2,1.643,ACTIVE,213.06,352.57,59.938,1491849003,"201051344000917","219011344069620",31.19,6.70,0,333.93,378.72,51.9,48.2,0.424,659478.2,659478.2,859,0,0,0,L,1122011218,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491849026,1840970.00
04/10/2017 14:30,2,1.623,ACTIVE,213.06,354.37,59.928,1491849003,"201051344001145","219011344069620",31.65,5.00,0,334.24,380.22,52.0,48.3,0.420,667321.6,667321.6,857,0,0,0,L,1122011218,0,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491849027,1840971.00
04/10/2017 14:30,2,1.693,ACTIVE,213.06,353.47,59.944,1491849003,"201051344000651","219011344069620",31.17,5.00,0,333.63,379.92,53.5,49.7,0.424,656038.1,656038.1,854,0,0,0,L,1122011218,0,122.46,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491849028,1840972.00
04/10/2017 14:30,2,1.377,ACTIVE,210.57,348.96,59.933,1491849003,"274151322000088","219011344069620",30.87,7.30,0,330.33,360.38,43.0,39.6,0.274,878211.8,878211.8,857,0,0,0,L,1151911521,0,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491849029,1840973.00
04/10/2017 14:30,2,0.963,ACTIVE,211.70,441.84,59.944,1491849003,"274151322000068","219011344069620",41.77,9.70,0,332.13,469.49,40.5,37.2,0.265,755909.8,755909.8,881,0,0,0,L,1151911521,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491849030,1840974.00
04/10/2017 14:30,2,1.650,ACTIVE,212.61,351.97,59.981,1491849003,"201051344001135","219011344069620",31.25,5.00,0,334.54,378.72,52.3,48.6,0.420,651805.5,651805.5,857,0,0,0,L,1122011218,0,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491849031,1840975.00
04/10/2017 14:30,2,1.531,ACTIVE,212.38,350.77,59.938,1491849003,"201051344000594","219011344069620",31.33,5.50,0,330.33,377.22,48.7,45.1,0.389,672550.6,672550.6,858,0,0,0,L,1122011218,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491849032,1840976.00
04/10/2017 14:30,2,1.666,ACTIVE,213.29,352.57,59.944,1491849003,"201051344001203","219011344069620",31.29,5.50,0,334.54,378.72,52.8,49.0,0.438,660358.4,660358.4,855,0,0,0,L,1122011218,0,122.68,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491849033,1840977.00
04/10/2017 14:30,2,1.416,ACTIVE,210.80,350.77,59.938,1491849003,"274151322000054","219011344069620",30.65,7.30,0,330.93,361.29,43.9,40.5,0.292,896421.9,896421.9,854,0,0,0,L,1151911521,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491849034,1840978.00
04/10/2017 14:30,2,1.506,ACTIVE,213.06,348.66,59.912,1491849003,"201051344000867","219011344069620",31.27,6.70,0,330.63,374.21,47.7,44.1,0.376,657527.1,657527.1,860,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491849035,1840979.00
04/10/2017 14:30,2,1.664,ACTIVE,212.83,354.37,59.996,1491849003,"201051344001093","219011344069620",31.65,6.30,0,332.13,379.62,53.4,49.6,0.420,659166.1,659166.1,857,0,0,0,L,1122011218,0,122.01,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491849036,1840980.00
