ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/10/2017 14:30,2,1.453,ACTIVE,212.83,350.77,59.938,1491849003,"201051344000900","219011344069620",31.33,6.30,0,330.93,375.41,46.2,42.6,0.376,678725.0,678725.0,859,0,0,0,L,1122011218,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491849037,1840981.00
04/10/2017 14:30,2,1.498,ACTIVE,213.06,349.56,59.954,1491849003,"201051344000648","219011344069620",31.23,5.50,0,332.73,374.51,47.4,43.8,0.376,668258.4,668258.4,858,0,0,0,L,1122011218,0,121.10,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491849038,1840982.00
04/10/2017 14:30,2,1.496,ACTIVE,213.06,351.07,59.944,1491849003,"201051344000569","219011344069620",31.51,6.70,0,333.03,375.11,47.8,44.2,0.384,680947.9,680947.9,856,0,0,0,L,1122011218,0,120.88,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491849039,1840983.00
04/10/2017 14:30,2,1.490,ACTIVE,213.06,350.17,59.949,1491849003,"201051344000983","219011344069620",31.19,6.70,0,333.33,374.51,47.1,43.5,0.393,671686.2,671686.2,856,0,0,0,L,1122011218,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491849039,1840984.00
04/10/2017 14:30,2,1.498,ACTIVE,213.29,350.47,59.954,1491849003,"201051344001158","219011344069620",31.37,5.50,0,331.83,373.01,47.6,44.0,0.393,657479.4,657479.4,858,0,0,0,L,1122011218,0,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491849040,1840985.00
04/10/2017 14:30,2,1.508,ACTIVE,213.51,351.67,59.949,1491849003,"201051344000576","219011344069620",31.05,6.30,0,333.93,374.21,47.5,43.9,0.371,671484.9,671484.9,859,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491849041,1840986.00
04/10/2017 14:30,2,1.389,ACTIVE,211.03,349.86,59.907,1491849003,"274151322000087","219011344069620",31.07,10.70,0,331.83,360.08,43.7,40.3,0.278,868445.0,868445.0,862,0,0,0,L,1151911521,0,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491849042,1840987.00
04/10/2017 14:45,2,1.811,ACTIVE,213.51,354.07,59.922,1491849903,"201051344000645","219011344069620",31.07,7.70,0,334.24,376.31,57.0,53.0,0.451,670678.6,670678.6,857,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491849904,1840988.00
04/10/2017 14:45,2,1.689,ACTIVE,210.80,346.26,59.965,1491849903,"274151322000085","219011344069620",30.63,7.70,0,333.33,363.99,52.4,48.7,0.345,893670.0,893670.0,853,0,0,0,L,1151911521,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491849905,1840989.00
04/10/2017 14:45,2,1.822,ACTIVE,213.51,355.28,59.933,1491849903,"201051344000633","219011344069620",31.25,6.30,0,333.63,380.52,57.7,53.8,0.491,657114.1,657114.1,859,0,0,0,L,1122011218,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491849906,1840990.00
04/10/2017 14:45,2,1.814,ACTIVE,213.29,354.37,59.965,1491849903,"201051344000469","219011344069620",31.43,6.00,0,334.54,378.72,57.8,53.9,0.477,659848.3,659848.3,858,0,0,0,L,1122011218,0,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491849907,1840991.00
04/10/2017 14:45,2,1.947,ACTIVE,212.38,355.88,59.959,1491849903,"201051344000646","219011344069620",31.39,5.50,0,334.54,383.83,62.0,57.9,0.521,653423.6,653423.6,858,0,0,0,L,1122011218,0,122.23,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491849908,1840992.00
04/10/2017 14:45,2,1.736,ACTIVE,210.80,356.18,59.949,1491849903,"274151322000052","219011344069620",31.27,7.70,0,333.33,366.70,55.0,51.2,0.393,925691.6,925691.6,857,0,0,0,L,1151911521,0,120.88,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491849909,1840993.00
04/10/2017 14:45,2,1.977,ACTIVE,212.83,356.78,59.912,1491849903,"201051344000585","219011344069620",31.67,6.30,0,335.44,384.43,63.4,59.3,0.517,664342.3,664342.3,857,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491849910,1840994.00
04/10/2017 14:45,2,1.932,ACTIVE,212.38,357.38,59.965,1491849903,"201051344001230","219011344069620",31.69,6.00,0,334.24,384.13,62.0,57.9,0.508,657748.0,657748.0,858,0,0,0,L,1122011218,0,122.01,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491849911,1840995.00
04/10/2017 14:45,2,1.961,ACTIVE,213.29,355.88,59.922,1491849903,"201051344000582","219011344069620",31.41,6.00,0,335.44,382.93,62.4,58.3,0.499,647760.4,647760.4,854,0,0,0,L,1122011218,0,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491849912,1840996.00
04/10/2017 14:45,2,1.971,ACTIVE,212.38,357.68,59.965,1491849903,"201051344000955","219011344069620",31.75,6.00,0,336.04,385.93,63.4,59.3,0.517,665997.5,665997.5,858,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491849913,1840997.00
04/10/2017 14:45,2,1.123,ACTIVE,210.80,451.76,59.959,1491849903,"274151322000094","219011344069620",42.62,9.00,0,333.63,474.00,48.6,45.0,0.340,755596.4,755596.4,882,0,0,0,L,1151911521,0,121.10,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491849914,1840998.00
04/10/2017 14:45,2,1.828,ACTIVE,213.29,356.18,59.965,1491849903,"201051344000579","219011344069620",31.67,6.70,0,335.74,380.22,58.7,54.7,0.477,677455.1,677455.1,859,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491849914,1840999.00
04/10/2017 14:45,2,2.014,ACTIVE,212.16,354.67,59.949,1491849903,"201051344000890","219011344069620",31.45,6.30,0,333.93,385.33,64.1,60.0,0.513,659807.9,659807.9,857,0,0,0,L,1122011218,0,122.01,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491849915,1841000.00
04/10/2017 14:45,2,1.967,ACTIVE,212.83,360.08,59.986,1491849903,"201051344000438","219011344069620",32.05,6.00,0,336.94,385.93,63.9,59.8,0.521,662727.2,662727.2,856,0,0,0,L,1122011218,0,122.23,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491849916,1841001.00
04/10/2017 14:45,2,2.000,ACTIVE,212.83,350.17,59.928,1491849903,"201051344000417","219011344069620",20.69,5.00,0,333.63,366.10,42.0,38.6,0.331,627056.6,627056.6,861,0,0,0,L,1122011218,0,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491849917,1841002.00
04/10/2017 14:45,2,1.715,ACTIVE,210.80,344.45,59.959,1491849903,"274151322000083","219011344069620",31.33,8.00,0,333.03,367.00,54.4,50.6,0.384,916467.5,916467.5,856,0,0,0,L,1151911521,0,120.65,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491849918,1841003.00
04/10/2017 14:45,2,1.830,ACTIVE,211.93,350.17,59.965,1491849903,"274151322000076","219011344069620",31.85,8.00,0,336.94,375.11,59.0,55.1,0.411,976671.2,976671.2,857,0,0,0,L,1151911521,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491849919,1841004.00
04/10/2017 14:45,2,1.832,ACTIVE,212.83,353.47,60.012,1491849903,"201051344000868","219011344069620",31.27,6.70,0,332.73,378.72,58.0,54.1,0.464,658507.6,658507.6,859,0,0,0,L,1122011218,0,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491849920,1841005.00
04/10/2017 14:45,2,1.818,ACTIVE,211.25,353.17,59.970,1491849903,"274151322000095","219011344069620",31.63,7.70,0,334.24,373.01,58.2,54.2,0.393,967343.8,967343.8,856,0,0,0,L,1151911521,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491849921,1841006.00
04/10/2017 14:45,2,1.822,ACTIVE,213.06,349.56,60.018,1491849903,"201051344000988","219011344069620",20.71,6.30,0,333.03,365.49,38.2,35.0,0.305,602206.0,602206.0,857,0,0,0,L,1122011218,0,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491849922,1841007.00
04/10/2017 14:45,2,2.006,ACTIVE,212.61,355.88,59.970,1491849903,"201051344001025","219011344069620",31.55,5.50,0,334.84,385.03,64.1,60.0,0.517,661935.5,661935.5,858,0,0,0,L,1122011218,0,121.55,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491849923,1841008.00
04/10/2017 14:45,2,1.797,ACTIVE,213.06,354.37,59.965,1491849903,"201051344000458","219011344069620",31.59,8.50,0,333.63,378.42,57.5,53.6,0.482,670768.1,670768.1,855,0,0,0,L,1122011218,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491849923,1841009.00
04/10/2017 14:45,2,1.834,ACTIVE,213.74,355.58,59.970,1491849903,"201051344000853","219011344069620",31.27,7.00,0,334.84,377.82,58.1,54.2,0.477,671075.4,671075.4,856,0,0,0,L,1122011218,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491849924,1841010.00
04/10/2017 14:45,2,1.980,ACTIVE,212.61,356.48,59.970,1491849903,"201051344000685","219011344069620",31.51,6.00,0,334.54,383.83,63.2,59.1,0.539,662862.4,662862.4,858,0,0,0,L,1122011218,0,122.46,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491849925,1841011.00
04/10/2017 14:45,2,1.936,ACTIVE,212.83,359.78,59.975,1491849903,"201051344000917","219011344069620",31.93,7.00,0,334.24,383.23,62.6,58.5,0.517,659491.9,659491.9,860,0,0,0,L,1122011218,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491849926,1841012.00
04/10/2017 14:45,2,1.938,ACTIVE,212.61,359.48,59.970,1491849903,"201051344001145","219011344069620",31.95,6.00,0,336.34,384.73,62.7,58.6,0.508,667335.3,667335.3,858,0,0,0,L,1122011218,0,122.01,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491849927,1841013.00
04/10/2017 14:45,2,2.008,ACTIVE,213.06,356.78,59.949,1491849903,"201051344000651","219011344069620",31.67,5.50,0,334.84,383.83,64.4,60.3,0.513,656052.2,656052.2,855,0,0,0,L,1122011218,0,122.46,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491849928,1841014.00
04/10/2017 14:45,2,1.695,ACTIVE,210.57,349.86,60.012,1491849903,"274151322000088","219011344069620",30.85,7.70,0,332.43,364.29,53.0,49.2,0.354,878223.0,878223.0,858,0,0,0,L,1151911521,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491849929,1841015.00
04/10/2017 14:45,2,1.119,ACTIVE,211.48,457.17,59.965,1491849903,"274151322000068","219011344069620",43.02,10.70,0,334.24,475.50,48.6,45.0,0.318,755920.2,755920.2,882,0,0,0,L,1151911521,0,121.33,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491849930,1841016.00
04/10/2017 14:45,2,1.984,ACTIVE,212.61,355.28,59.975,1491849903,"201051344001135","219011344069620",31.43,6.00,0,334.24,384.43,63.2,59.1,0.517,651819.3,651819.3,858,0,0,0,L,1122011218,0,121.78,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491849931,1841017.00
04/10/2017 14:45,2,1.986,ACTIVE,212.83,355.88,59.981,1491849903,"201051344001203","219011344069620",31.61,6.30,0,334.84,384.43,63.6,59.5,0.521,660372.3,660372.3,856,0,0,0,L,1122011218,0,122.46,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491849933,1841018.00
04/10/2017 14:45,2,1.729,ACTIVE,210.80,351.97,60.002,1491849903,"274151322000054","219011344069620",30.85,8.00,0,332.73,365.19,54.0,50.2,0.362,896433.3,896433.3,855,0,0,0,L,1151911521,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491849934,1841019.00
04/10/2017 14:45,2,1.846,ACTIVE,213.29,352.57,60.002,1491849903,"201051344000867","219011344069620",31.15,7.30,0,332.73,378.12,58.3,54.3,0.468,657539.5,657539.5,861,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491849935,1841020.00
04/10/2017 14:45,2,1.980,ACTIVE,212.83,359.48,59.975,1491849903,"201051344001093","219011344069620",31.91,6.70,0,334.54,384.73,64.0,59.9,0.499,659180.1,659180.1,858,0,0,0,L,1122011218,0,122.01,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491849936,1841021.00
04/10/2017 14:45,2,1.789,ACTIVE,213.29,354.37,59.944,1491849903,"201051344000900","219011344069620",31.47,7.00,0,333.33,377.82,57.1,53.2,0.464,678737.0,678737.0,860,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491849937,1841022.00
04/10/2017 14:45,2,1.820,ACTIVE,213.29,352.87,60.034,1491849903,"201051344000648","219011344069620",31.45,6.30,0,334.54,377.82,58.0,54.0,0.473,668270.7,668270.7,859,0,0,0,L,1122011218,0,121.10,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491849938,1841023.00
04/10/2017 14:45,2,1.834,ACTIVE,213.51,354.07,60.034,1491849903,"201051344000569","219011344069620",31.51,7.00,0,334.24,378.12,58.5,54.6,0.477,680960.3,680960.3,857,0,0,0,L,1122011218,0,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491849939,1841024.00
04/10/2017 14:45,2,1.816,ACTIVE,213.29,354.37,60.039,1491849903,"201051344000983","219011344069620",31.45,7.30,0,333.03,378.42,57.9,53.9,0.486,671698.4,671698.4,857,0,0,0,L,1122011218,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491849940,1841025.00
04/10/2017 14:45,2,1.836,ACTIVE,213.51,354.07,59.965,1491849903,"201051344001158","219011344069620",31.41,6.00,0,333.03,378.42,58.5,54.5,0.482,657491.8,657491.8,859,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491849940,1841026.00
04/10/2017 14:45,2,1.834,ACTIVE,213.51,354.67,60.023,1491849903,"201051344000576","219011344069620",31.39,7.30,0,334.54,377.82,58.3,54.3,0.473,671497.3,671497.3,860,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491849941,1841027.00
04/10/2017 14:45,2,1.725,ACTIVE,211.03,347.46,59.986,1491849903,"274151322000087","219011344069620",30.83,11.00,0,332.13,363.99,53.9,50.1,0.354,868456.4,868456.4,863,0,0,0,L,1151911521,0,121.10,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491849942,1841028.00
04/10/2017 14:45,2,1.861,ACTIVE,212.38,355.58,60.018,1491849903,"201051344000594","219011344069620",31.69,6.30,0,332.13,380.82,59.8,55.7,0.473,672563.4,672563.4,859,0,0,0,L,1122011218,1,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491849943,1841029.00
04/10/2017 15:00,2,2.400,ACTIVE,215.09,361.29,60.012,1491850803,"201051344000645","219011344069620",31.61,9.30,0,335.14,396.75,76.8,72.3,0.619,670695.3,670695.3,858,0,0,0,L,1122011218,0,122.68,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491850804,1841030.00
04/10/2017 15:00,2,2.293,ACTIVE,212.38,356.18,60.012,1491850803,"274151322000085","219011344069620",30.59,9.30,0,333.63,375.41,71.0,66.6,0.491,893685.4,893685.4,854,0,0,0,L,1151911521,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491850805,1841031.00
04/10/2017 15:00,2,2.453,ACTIVE,214.64,362.19,60.007,1491850803,"201051344000633","219011344069620",31.33,7.30,0,333.93,396.15,77.8,73.2,0.667,657131.0,657131.0,860,0,0,0,L,1122011218,0,122.68,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491850806,1841032.00
04/10/2017 15:00,2,2.463,ACTIVE,215.09,361.89,60.034,1491850803,"201051344000469","219011344069620",31.17,7.00,0,333.93,395.85,77.8,73.1,0.650,659865.2,659865.2,859,0,0,0,L,1122011218,0,122.01,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491850807,1841033.00
04/10/2017 15:00,2,2.672,ACTIVE,213.29,350.17,60.028,1491850803,"201051344000646","219011344069620",31.61,7.70,0,333.33,395.25,85.5,80.6,0.402,653442.0,653442.0,859,0,0,0,L,1122011218,0,122.91,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491850808,1841034.00
04/10/2017 15:00,2,2.367,ACTIVE,211.70,349.56,59.996,1491850803,"274151322000052","219011344069620",31.11,9.30,0,333.63,377.52,74.6,70.1,0.521,925707.8,925707.8,858,0,0,0,L,1151911521,0,120.88,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491850809,1841035.00
04/10/2017 15:00,2,2.719,ACTIVE,213.96,351.07,60.007,1491850803,"201051344000585","219011344069620",31.67,8.50,0,334.84,391.94,87.2,82.2,0.398,664361.2,664361.2,858,0,0,0,L,1122011218,0,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491850809,1841036.00
04/10/2017 15:00,2,2.637,ACTIVE,213.29,353.77,60.018,1491850803,"201051344001230","219011344069620",31.97,8.50,0,335.14,393.75,85.4,80.5,0.393,657766.5,657766.5,859,0,0,0,L,1122011218,0,122.91,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491850810,1841037.00
04/10/2017 15:00,2,2.688,ACTIVE,214.19,350.17,59.996,1491850803,"201051344000582","219011344069620",31.41,8.50,0,334.84,394.35,85.6,80.7,0.380,647779.0,647779.0,855,0,0,0,L,1122011218,0,122.91,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491850811,1841038.00
04/10/2017 15:00,2,2.678,ACTIVE,213.29,354.67,59.949,1491850803,"201051344000955","219011344069620",32.01,8.50,0,335.74,394.95,86.8,81.9,0.407,666016.4,666016.4,859,0,0,0,L,1122011218,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491850812,1841039.00
04/10/2017 15:00,2,1.555,ACTIVE,211.93,456.57,59.991,1491850803,"274151322000094","219011344069620",42.16,10.30,0,419.30,482.42,66.2,61.9,0.460,755610.6,755610.6,883,0,0,0,L,1151911521,0,121.33,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491850813,1841040.00
04/10/2017 15:00,2,2.471,ACTIVE,214.87,363.39,60.018,1491850803,"201051344000579","219011344069620",31.43,7.70,0,335.74,397.66,78.6,73.9,0.645,677472.2,677472.2,860,0,0,0,L,1122011218,0,122.23,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491850814,1841041.00
04/10/2017 15:00,2,2.744,ACTIVE,213.29,348.96,59.991,1491850803,"201051344000890","219011344069620",31.45,9.00,0,332.73,394.35,87.4,82.5,0.389,659826.9,659826.9,858,0,0,0,L,1122011218,0,122.91,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491850815,1841042.00
04/10/2017 15:00,2,2.709,ACTIVE,213.74,352.57,59.996,1491850803,"201051344000438","219011344069620",31.77,8.50,0,336.34,395.85,87.2,82.2,0.398,662746.2,662746.2,857,0,0,0,L,1122011218,0,122.91,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491850816,1841043.00
04/10/2017 15:00,2,2.709,ACTIVE,213.74,354.07,60.028,1491850803,"201051344000417","219011344069620",20.71,6.30,0,334.54,376.62,56.8,52.9,0.477,627068.8,627068.8,862,0,0,0,L,1122011218,0,122.68,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491850817,1841044.00
04/10/2017 15:00,2,2.346,ACTIVE,211.93,354.37,60.007,1491850803,"274151322000083","219011344069620",31.03,9.70,0,333.63,377.22,73.8,69.3,0.526,916483.5,916483.5,857,0,0,0,L,1151911521,0,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491850818,1841045.00
04/10/2017 15:00,2,2.479,ACTIVE,212.61,348.06,59.991,1491850803,"274151322000076","219011344069620",31.89,11.70,0,337.84,386.53,80.0,75.3,0.309,976688.5,976688.5,858,0,0,0,L,1151911521,0,121.78,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491850819,1841046.00
04/10/2017 15:00,2,2.465,ACTIVE,214.41,361.59,60.012,1491850803,"201051344000868","219011344069620",31.11,7.30,0,332.73,390.74,77.6,73.0,0.632,658524.6,658524.6,860,0,0,0,L,1122011218,0,122.01,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491850820,1841047.00
04/10/2017 15:00,2,2.457,ACTIVE,211.48,355.28,60.044,1491850803,"274151322000095","219011344069620",31.63,9.70,0,334.84,384.43,78.7,74.0,0.544,967360.9,967360.9,857,0,0,0,L,1151911521,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491850820,1841048.00
04/10/2017 15:00,2,2.492,ACTIVE,214.64,357.08,60.007,1491850803,"201051344000988","219011344069620",20.42,7.70,0,332.73,379.92,51.5,47.8,0.420,602217.1,602217.1,858,0,0,0,L,1122011218,0,122.23,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491850821,1841049.00
04/10/2017 15:00,2,2.711,ACTIVE,213.51,350.47,59.986,1491850803,"201051344001025","219011344069620",31.81,8.50,0,334.54,393.15,87.3,82.4,0.398,661954.6,661954.6,859,0,0,0,L,1122011218,0,122.46,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491850822,1841050.00
04/10/2017 15:00,2,2.426,ACTIVE,214.87,361.29,60.002,1491850803,"201051344000458","219011344069620",31.23,9.70,0,333.93,394.95,76.7,72.1,0.645,670784.9,670784.9,856,0,0,0,L,1122011218,0,122.46,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491850823,1841051.00
04/10/2017 15:00,2,2.449,ACTIVE,215.54,363.69,60.034,1491850803,"201051344000853","219011344069620",31.15,8.00,0,335.74,397.05,77.2,72.6,0.636,671092.3,671092.3,857,0,0,0,L,1122011218,0,122.91,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491850824,1841052.00
04/10/2017 15:00,2,2.688,ACTIVE,213.51,351.07,60.002,1491850803,"201051344000685","219011344069620",31.71,8.00,0,334.24,394.05,86.2,81.3,0.411,662881.2,662881.2,859,0,0,0,L,1122011218,0,123.36,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491850825,1841053.00
04/10/2017 15:00,2,2.668,ACTIVE,213.96,350.47,60.012,1491850803,"201051344000917","219011344069620",31.69,10.30,0,334.24,394.05,85.7,80.7,0.398,659510.5,659510.5,861,0,0,0,L,1122011218,0,122.68,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491850826,1841054.00
04/10/2017 15:00,2,2.674,ACTIVE,213.51,350.17,60.018,1491850803,"201051344001145","219011344069620",31.63,7.70,0,335.44,394.95,85.7,80.8,0.393,667354.0,667354.0,859,0,0,0,L,1122011218,0,122.68,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491850827,1841055.00
04/10/2017 15:00,2,2.723,ACTIVE,214.19,350.77,60.002,1491850803,"201051344000651","219011344069620",31.73,8.50,0,334.54,395.55,87.5,82.5,0.389,656071.3,656071.3,856,0,0,0,L,1122011218,0,123.36,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491850828,1841056.00
04/10/2017 15:00,2,2.295,ACTIVE,211.70,349.26,59.965,1491850803,"274151322000088","219011344069620",30.69,9.30,0,333.03,375.41,71.4,67.0,0.486,878238.5,878238.5,859,0,0,0,L,1151911521,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491850829,1841057.00
04/10/2017 15:00,2,1.559,ACTIVE,212.61,461.38,60.002,1491850803,"274151322000068","219011344069620",42.28,11.70,0,418.09,487.23,66.1,61.9,0.442,755934.5,755934.5,883,0,0,0,L,1151911521,0,122.01,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491850829,1841058.00
04/10/2017 15:00,2,2.688,ACTIVE,213.51,348.66,60.007,1491850803,"201051344001135","219011344069620",31.55,8.50,0,335.74,393.75,85.9,81.0,0.389,651838.0,651838.0,859,0,0,0,L,1122011218,0,122.68,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491850830,1841059.00
04/10/2017 15:00,2,2.473,ACTIVE,213.74,360.69,60.039,1491850803,"201051344000594","219011344069620",31.53,7.30,0,333.93,394.35,79.0,74.3,0.632,672580.5,672580.5,860,0,0,0,L,1122011218,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491850831,1841060.00
04/10/2017 15:00,2,2.713,ACTIVE,214.19,348.96,60.007,1491850803,"201051344001203","219011344069620",31.49,9.00,0,336.04,394.05,86.5,81.6,0.402,660391.1,660391.1,857,0,0,0,L,1122011218,0,123.36,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491850832,1841061.00
04/10/2017 15:00,2,2.309,ACTIVE,211.48,357.38,60.007,1491850803,"274151322000054","219011344069620",30.83,9.70,0,333.33,376.62,72.0,67.6,0.499,896449.0,896449.0,856,0,0,0,L,1151911521,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491850833,1841062.00
04/10/2017 15:00,2,2.445,ACTIVE,214.41,360.08,60.002,1491850803,"201051344000867","219011344069620",31.25,8.50,0,333.33,391.04,77.4,72.8,0.614,657556.5,657556.5,862,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491850834,1841063.00
04/10/2017 15:00,2,2.725,ACTIVE,213.96,349.56,59.986,1491850803,"201051344001093","219011344069620",31.23,9.70,0,334.84,392.25,86.2,81.3,0.384,659199.0,659199.0,859,0,0,0,L,1122011218,0,122.91,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491850835,1841064.00
04/10/2017 15:00,2,2.400,ACTIVE,214.41,362.19,60.002,1491850803,"201051344000900","219011344069620",31.27,8.00,0,335.14,394.65,76.0,71.5,0.628,678753.6,678753.6,861,0,0,0,L,1122011218,0,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491850836,1841065.00
04/10/2017 15:00,2,2.406,ACTIVE,214.64,361.59,60.002,1491850803,"201051344000648","219011344069620",31.43,7.30,0,334.84,395.55,76.6,72.0,0.623,668287.5,668287.5,860,0,0,0,L,1122011218,0,121.78,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491850837,1841066.00
04/10/2017 15:00,2,2.447,ACTIVE,214.64,361.59,60.007,1491850803,"201051344000569","219011344069620",30.99,8.50,0,334.54,394.95,76.8,72.3,0.632,680977.2,680977.2,858,0,0,0,L,1122011218,0,121.78,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491850838,1841067.00
04/10/2017 15:00,2,2.385,ACTIVE,215.09,361.29,60.002,1491850803,"201051344000983","219011344069620",31.65,8.50,0,333.93,392.85,76.4,71.8,0.650,671715.2,671715.2,858,0,0,0,L,1122011218,0,122.46,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491850839,1841068.00
04/10/2017 15:00,2,2.467,ACTIVE,214.87,361.59,59.996,1491850803,"201051344001158","219011344069620",30.91,7.30,0,334.54,396.75,77.2,72.6,0.636,657508.7,657508.7,860,0,0,0,L,1122011218,0,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491850839,1841069.00
04/10/2017 15:00,2,2.438,ACTIVE,215.09,364.59,60.002,1491850803,"201051344000576","219011344069620",31.01,8.50,0,334.24,396.75,76.5,72.0,0.619,671514.1,671514.1,861,0,0,0,L,1122011218,0,122.46,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491850840,1841070.00
04/10/2017 15:00,2,2.289,ACTIVE,211.93,348.06,60.002,1491850803,"274151322000087","219011344069620",30.97,13.70,0,333.63,375.11,71.8,67.3,0.460,868472.1,868472.1,864,0,0,0,L,1151911521,0,121.55,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491850841,1841071.00
04/10/2017 15:15,2,2.699,ACTIVE,215.77,350.47,59.954,1491851703,"201051344000645","219011344069620",31.17,11.00,0,337.24,396.75,85.3,80.4,0.384,670713.8,670713.8,859,0,0,0,L,1122011218,0,122.91,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491851705,1841072.00
04/10/2017 15:15,2,2.527,ACTIVE,212.38,356.78,59.959,1491851703,"274151322000085","219011344069620",30.26,11.70,0,330.63,378.42,77.4,72.8,0.535,893702.3,893702.3,855,0,0,0,L,1151911521,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491851705,1841073.00
04/10/2017 15:15,2,2.713,ACTIVE,215.32,351.67,59.938,1491851703,"201051344000633","219011344069620",31.17,10.00,0,336.64,396.45,85.6,80.7,0.402,657149.7,657149.7,861,0,0,0,L,1122011218,0,122.91,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491851706,1841074.00
04/10/2017 15:15,2,2.707,ACTIVE,215.54,350.17,59.959,1491851703,"201051344000469","219011344069620",31.11,9.30,0,336.64,396.75,85.3,80.4,0.402,659883.9,659883.9,860,0,0,0,L,1122011218,0,122.23,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491851707,1841075.00
04/10/2017 15:15,2,2.855,ACTIVE,214.19,349.86,59.954,1491851703,"201051344000646","219011344069620",31.51,9.00,0,334.54,377.22,91.1,86.0,0.424,653462.3,653462.3,860,0,0,0,L,1122011218,0,123.36,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491851708,1841076.00
04/10/2017 15:15,2,2.551,ACTIVE,212.16,343.25,59.949,1491851703,"274151322000052","219011344069620",31.31,12.00,0,333.93,378.42,80.9,76.2,0.314,925725.7,925725.7,859,0,0,0,L,1151911521,0,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491851709,1841077.00
04/10/2017 15:15,2,2.922,ACTIVE,215.09,350.77,59.933,1491851703,"201051344000585","219011344069620",31.31,10.00,0,335.14,374.81,92.7,87.5,0.429,664382.0,664382.0,859,0,0,0,L,1122011218,0,122.91,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491851710,1841078.00
04/10/2017 15:15,2,2.861,ACTIVE,214.19,348.96,59.965,1491851703,"201051344001230","219011344069620",31.21,10.70,0,334.84,376.92,90.4,85.3,0.415,657786.8,657786.8,860,0,0,0,L,1122011218,0,123.36,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491851711,1841079.00
04/10/2017 15:15,2,2.875,ACTIVE,215.32,351.07,59.970,1491851703,"201051344000582","219011344069620",31.03,10.70,0,335.44,374.81,90.4,85.3,0.411,647799.3,647799.3,856,0,0,0,L,1122011218,0,123.36,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491851712,1841080.00
04/10/2017 15:15,2,2.871,ACTIVE,214.19,348.36,60.023,1491851703,"201051344000955","219011344069620",31.45,10.70,0,334.84,377.22,91.4,86.3,0.424,666037.0,666037.0,860,0,0,0,L,1122011218,0,122.68,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491851713,1841081.00
04/10/2017 15:15,2,1.699,ACTIVE,212.38,452.06,59.959,1491851703,"274151322000094","219011344069620",41.41,11.70,0,414.79,483.02,71.0,66.6,0.495,755626.3,755626.3,884,0,0,0,L,1151911521,0,121.55,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491851714,1841082.00
04/10/2017 15:15,2,2.674,ACTIVE,215.54,349.86,60.002,1491851703,"201051344000579","219011344069620",31.43,10.30,0,320.41,397.66,85.2,80.3,0.384,677491.2,677491.2,861,0,0,0,L,1122011218,0,122.68,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491851715,1841083.00
04/10/2017 15:15,2,2.885,ACTIVE,214.19,348.66,59.991,1491851703,"201051344000890","219011344069620",31.39,10.70,0,335.14,376.31,91.8,86.6,0.411,659847.7,659847.7,859,0,0,0,L,1122011218,0,123.14,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491851716,1841084.00
04/10/2017 15:15,2,2.820,ACTIVE,214.64,354.07,59.938,1491851703,"201051344000438","219011344069620",31.99,9.30,0,335.74,378.42,91.5,86.4,0.420,662766.9,662766.9,858,0,0,0,L,1122011218,0,123.36,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491851717,1841085.00
04/10/2017 15:15,2,2.861,ACTIVE,214.64,354.37,59.928,1491851703,"201051344000417","219011344069620",20.54,7.00,0,332.73,382.93,59.5,55.5,0.499,627082.2,627082.2,863,0,0,0,L,1122011218,0,122.91,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491851718,1841086.00
04/10/2017 15:15,2,2.488,ACTIVE,211.93,353.17,59.949,1491851703,"274151322000083","219011344069620",31.27,12.30,0,333.63,378.72,78.8,74.2,0.309,916501.1,916501.1,858,0,0,0,L,1151911521,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491851719,1841087.00
04/10/2017 15:15,2,2.652,ACTIVE,213.06,348.36,59.959,1491851703,"274151322000076","219011344069620",31.83,13.70,0,334.24,383.83,85.3,80.4,0.327,976707.8,976707.8,859,0,0,0,L,1151911521,0,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491851720,1841088.00
04/10/2017 15:15,2,2.650,ACTIVE,214.87,348.66,59.991,1491851703,"201051344000868","219011344069620",31.05,9.70,0,334.24,391.94,83.3,78.5,0.380,658543.3,658543.3,861,0,0,0,L,1122011218,0,122.23,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491851721,1841089.00
04/10/2017 15:15,2,2.637,ACTIVE,211.93,354.97,59.959,1491851703,"274151322000095","219011344069620",31.43,13.00,0,330.33,383.23,84.0,79.1,0.318,967379.8,967379.8,858,0,0,0,L,1151911521,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491851722,1841090.00
04/10/2017 15:15,2,2.670,ACTIVE,215.09,355.28,59.965,1491851703,"201051344000988","219011344069620",20.36,8.50,0,336.94,385.93,55.1,51.2,0.460,602229.3,602229.3,859,0,0,0,L,1122011218,0,122.23,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491851722,1841091.00
04/10/2017 15:15,2,2.857,ACTIVE,214.64,349.26,59.970,1491851703,"201051344001025","219011344069620",31.49,10.70,0,334.84,375.41,91.2,86.1,0.411,661975.4,661975.4,860,0,0,0,L,1122011218,0,122.91,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491851723,1841092.00
04/10/2017 15:15,2,2.561,ACTIVE,215.32,349.56,59.965,1491851703,"201051344000458","219011344069620",31.69,11.70,0,337.84,396.45,82.2,77.5,0.393,670803.4,670803.4,857,0,0,0,L,1122011218,0,122.68,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491851724,1841093.00
04/10/2017 15:15,2,2.639,ACTIVE,215.77,351.37,59.965,1491851703,"201051344000853","219011344069620",30.99,10.30,0,335.14,399.16,82.8,78.0,0.380,671110.9,671110.9,858,0,0,0,L,1122011218,0,123.14,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491851725,1841094.00
04/10/2017 15:15,2,2.803,ACTIVE,214.41,350.47,59.944,1491851703,"201051344000685","219011344069620",31.65,10.30,0,334.84,376.31,89.8,84.8,0.429,662901.8,662901.8,860,0,0,0,L,1122011218,0,123.81,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491851726,1841095.00
04/10/2017 15:15,2,2.799,ACTIVE,214.87,349.86,59.970,1491851703,"201051344000917","219011344069620",31.45,11.70,0,333.93,374.81,89.2,84.2,0.411,659530.9,659530.9,862,0,0,0,L,1122011218,0,123.14,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491851727,1841096.00
04/10/2017 15:15,2,2.797,ACTIVE,214.41,349.26,59.922,1491851703,"201051344001145","219011344069620",31.49,9.70,0,335.14,376.92,89.2,84.2,0.407,667374.4,667374.4,860,0,0,0,L,1122011218,0,122.91,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491851728,1841097.00
04/10/2017 15:15,2,2.838,ACTIVE,214.87,350.77,59.965,1491851703,"201051344000651","219011344069620",31.59,9.70,0,335.14,374.51,90.8,85.7,0.411,656092.1,656092.1,857,0,0,0,L,1122011218,0,123.59,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491851729,1841098.00
04/10/2017 15:15,2,2.426,ACTIVE,212.16,348.66,59.959,1491851703,"274151322000088","219011344069620",30.79,11.30,0,330.03,379.02,75.8,71.2,0.517,878255.7,878255.7,860,0,0,0,L,1151911521,0,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491851730,1841099.00
04/10/2017 15:15,2,1.605,ACTIVE,212.83,455.37,59.944,1491851703,"274151322000068","219011344069620",42.90,12.70,0,418.70,496.54,69.7,65.3,0.468,755950.4,755950.4,884,0,0,0,L,1151911521,0,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491851730,1841100.00
04/10/2017 15:15,2,2.773,ACTIVE,214.41,350.17,59.954,1491851703,"201051344001135","219011344069620",31.71,10.00,0,334.84,374.51,89.1,84.1,0.407,651858.4,651858.4,860,0,0,0,L,1122011218,0,123.14,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491851731,1841101.00
04/10/2017 15:15,2,2.639,ACTIVE,214.41,349.56,59.933,1491851703,"201051344000594","219011344069620",31.39,10.00,0,321.61,394.05,83.9,79.1,0.376,672599.5,672599.5,861,0,0,0,L,1122011218,0,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491851732,1841102.00
04/10/2017 15:15,2,2.820,ACTIVE,214.87,349.26,59.959,1491851703,"201051344001203","219011344069620",31.37,10.70,0,336.04,375.41,89.6,84.6,0.411,660411.7,660411.7,858,0,0,0,L,1122011218,0,123.59,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491851733,1841103.00
04/10/2017 15:15,2,2.447,ACTIVE,212.16,356.18,59.959,1491851703,"274151322000054","219011344069620",30.65,12.00,0,329.43,379.32,75.9,71.4,0.517,896466.3,896466.3,857,0,0,0,L,1151911521,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491851734,1841104.00
04/10/2017 15:15,2,2.609,ACTIVE,215.09,348.96,59.965,1491851703,"201051344000867","219011344069620",31.07,10.70,0,335.44,391.34,82.2,77.4,0.371,657575.1,657575.1,863,0,0,0,L,1122011218,0,122.68,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491851735,1841105.00
04/10/2017 15:15,2,2.770,ACTIVE,214.64,351.97,60.018,1491851703,"201051344001093","219011344069620",31.77,11.00,0,334.24,374.51,89.1,84.1,0.398,659219.5,659219.5,860,0,0,0,L,1122011218,0,123.14,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491851736,1841106.00
04/10/2017 15:15,2,2.551,ACTIVE,214.87,349.56,59.959,1491851703,"201051344000900","219011344069620",31.31,10.30,0,336.34,396.15,80.9,76.2,0.376,678772.0,678772.0,862,0,0,0,L,1122011218,0,122.46,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491851737,1841107.00
04/10/2017 15:15,2,2.562,ACTIVE,215.09,349.26,59.912,1491851703,"201051344000648","219011344069620",31.31,9.70,0,337.54,395.25,81.3,76.5,0.371,668306.0,668306.0,861,0,0,0,L,1122011218,0,122.23,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491851738,1841108.00
04/10/2017 15:15,2,2.592,ACTIVE,215.09,348.66,59.975,1491851703,"201051344000569","219011344069620",31.13,11.00,0,336.34,394.65,81.8,77.0,0.376,680995.8,680995.8,859,0,0,0,L,1122011218,0,122.01,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491851739,1841109.00
04/10/2017 15:15,2,2.543,ACTIVE,215.09,349.26,59.959,1491851703,"201051344000983","219011344069620",31.57,10.70,0,336.64,395.85,81.3,76.5,0.380,671733.7,671733.7,859,0,0,0,L,1122011218,0,122.46,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491851740,1841110.00
04/10/2017 15:15,2,2.600,ACTIVE,215.32,349.56,59.959,1491851703,"201051344001158","219011344069620",31.11,9.00,0,336.34,396.45,81.9,77.1,0.380,657527.4,657527.4,861,0,0,0,L,1122011218,0,122.46,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491851741,1841111.00
04/10/2017 15:15,2,2.572,ACTIVE,215.32,351.07,59.954,1491851703,"201051344000576","219011344069620",31.17,10.30,0,337.54,397.35,81.2,76.4,0.367,671532.5,671532.5,862,0,0,0,L,1122011218,0,122.68,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491851742,1841112.00
04/10/2017 15:15,2,2.395,ACTIVE,212.38,359.18,59.954,1491851703,"274151322000087","219011344069620",31.07,17.50,0,330.63,377.82,75.3,70.8,0.491,868489.3,868489.3,865,0,0,0,L,1151911521,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491851743,1841113.00
04/10/2017 15:30,2,3.191,ACTIVE,215.77,351.37,59.975,1491852603,"201051344000645","219011344069620",31.19,13.30,0,338.14,382.03,100.9,95.4,0.460,670735.9,670735.9,860,0,0,0,L,1122011218,0,122.91,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491852605,1841114.00
04/10/2017 15:30,2,3.033,ACTIVE,212.38,347.16,59.965,1491852603,"274151322000085","219011344069620",30.36,14.00,0,330.33,379.02,93.3,88.1,0.358,893722.5,893722.5,856,0,0,0,L,1151911521,0,122.68,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491852605,1841115.00
04/10/2017 15:30,2,3.213,ACTIVE,215.54,353.47,59.975,1491852603,"201051344000633","219011344069620",31.51,11.30,0,337.24,383.53,102.4,96.9,0.486,657171.9,657171.9,862,0,0,0,L,1122011218,0,122.91,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491852606,1841116.00
04/10/2017 15:30,2,3.248,ACTIVE,215.77,351.97,59.975,1491852603,"201051344000469","219011344069620",31.09,11.00,0,335.74,382.03,102.3,96.8,0.482,659906.1,659906.1,861,0,0,0,L,1122011218,0,122.46,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491852607,1841117.00
04/10/2017 15:30,2,3.410,ACTIVE,214.64,352.87,59.970,1491852603,"201051344000646","219011344069620",31.53,9.30,0,334.84,383.83,108.9,103.2,0.513,653486.1,653486.1,861,0,0,0,L,1122011218,0,123.36,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491852608,1841118.00
04/10/2017 15:30,2,3.141,ACTIVE,212.16,351.07,59.970,1491852603,"274151322000052","219011344069620",31.11,14.70,0,333.93,370.00,98.9,93.5,0.389,925746.9,925746.9,860,0,0,0,L,1151911521,0,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491852609,1841119.00
04/10/2017 15:30,2,3.500,ACTIVE,215.54,354.07,59.986,1491852603,"201051344000585","219011344069620",31.49,10.70,0,337.24,386.23,111.6,105.8,0.517,664406.2,664406.2,860,0,0,0,L,1122011218,0,122.91,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491852610,1841120.00
04/10/2017 15:30,2,3.414,ACTIVE,214.41,352.57,60.012,1491852603,"201051344001230","219011344069620",31.67,11.30,0,334.24,382.33,109.5,103.7,0.504,657810.6,657810.6,861,0,0,0,L,1122011218,0,123.14,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491852611,1841121.00
04/10/2017 15:30,2,3.473,ACTIVE,215.77,353.77,59.981,1491852603,"201051344000582","219011344069620",31.27,12.00,0,337.24,386.53,109.9,104.1,0.499,647823.1,647823.1,857,0,0,0,L,1122011218,0,123.36,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491852612,1841122.00
04/10/2017 15:30,2,3.479,ACTIVE,214.87,352.57,59.944,1491852603,"201051344000955","219011344069620",31.71,10.30,0,335.14,385.03,111.8,106.0,0.526,666061.1,666061.1,861,0,0,0,L,1122011218,0,122.91,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491852613,1841123.00
04/10/2017 15:30,2,2.104,ACTIVE,212.38,446.05,59.970,1491852603,"274151322000094","219011344069620",42.26,14.30,0,412.08,487.23,89.0,84.0,0.331,755645.1,755645.1,885,0,0,0,L,1151911521,0,121.78,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491852614,1841124.00
