ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/10/2017 15:30,2,3.295,ACTIVE,215.77,354.07,59.975,1491852603,"201051344000579","219011344069620",31.81,12.30,0,336.34,382.33,106.1,100.5,0.486,677513.7,677513.7,862,0,0,0,L,1122011218,0,122.68,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491852615,1841125.00
04/10/2017 15:30,2,3.551,ACTIVE,214.64,352.27,59.981,1491852603,"201051344000890","219011344069620",31.37,11.00,0,334.24,383.23,112.8,106.9,0.508,659872.0,659872.0,860,0,0,0,L,1122011218,0,123.36,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491852616,1841126.00
04/10/2017 15:30,2,3.486,ACTIVE,215.32,356.48,59.981,1491852603,"201051344000438","219011344069620",32.05,10.70,0,338.14,388.04,113.2,107.4,0.517,662791.1,662791.1,859,0,0,0,L,1122011218,0,123.59,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491852617,1841127.00
04/10/2017 15:30,2,3.541,ACTIVE,215.09,359.78,60.012,1491852603,"201051344000417","219011344069620",20.56,7.70,0,321.61,390.74,73.8,69.3,0.610,627097.7,627097.7,864,0,0,0,L,1122011218,0,122.91,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491852617,1841128.00
04/10/2017 15:30,2,3.168,ACTIVE,212.38,344.76,59.944,1491852603,"274151322000083","219011344069620",31.19,15.50,0,329.13,379.02,100.1,94.7,0.407,916522.2,916522.2,859,0,0,0,L,1151911521,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491852618,1841129.00
04/10/2017 15:30,2,3.357,ACTIVE,213.29,354.07,59.996,1491852603,"274151322000076","219011344069620",31.83,15.00,0,336.34,376.62,108.2,102.5,0.420,976730.6,976730.6,860,0,0,0,L,1151911521,0,122.46,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491852619,1841130.00
04/10/2017 15:30,2,3.350,ACTIVE,215.09,351.67,59.986,1491852603,"201051344000868","219011344069620",31.13,10.70,0,333.03,380.52,105.7,100.1,0.482,658565.5,658565.5,862,0,0,0,L,1122011218,0,122.23,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491852620,1841131.00
04/10/2017 15:30,2,3.402,ACTIVE,212.38,344.15,59.975,1491852603,"274151322000095","219011344069620",31.37,15.50,0,336.04,376.31,108.1,102.4,0.407,967402.4,967402.4,859,0,0,0,L,1151911521,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491852621,1841132.00
04/10/2017 15:30,2,3.400,ACTIVE,215.77,359.78,59.991,1491852603,"201051344000988","219011344069620",20.38,9.30,0,320.41,393.15,70.2,65.8,0.588,602243.9,602243.9,860,0,0,0,L,1122011218,0,122.46,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491852622,1841133.00
04/10/2017 15:30,2,3.641,ACTIVE,215.32,352.57,59.981,1491852603,"201051344001025","219011344069620",31.25,11.30,0,336.04,385.03,115.2,109.2,0.521,661999.7,661999.7,861,0,0,0,L,1122011218,0,123.14,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491852623,1841134.00
04/10/2017 15:30,2,3.371,ACTIVE,216.00,352.57,59.991,1491852603,"201051344000458","219011344069620",31.17,13.70,0,336.64,381.42,106.4,100.8,0.504,670825.5,670825.5,858,0,0,0,L,1122011218,0,122.91,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491852624,1841135.00
04/10/2017 15:30,2,3.402,ACTIVE,216.45,353.47,59.986,1491852603,"201051344000853","219011344069620",31.11,11.30,0,338.14,384.73,107.2,101.6,0.495,671133.2,671133.2,859,0,0,0,L,1122011218,0,123.36,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491852625,1841136.00
04/10/2017 15:30,2,3.619,ACTIVE,214.87,353.77,59.986,1491852603,"201051344000685","219011344069620",31.29,10.00,0,337.24,385.33,114.8,108.9,0.548,662925.9,662925.9,861,0,0,0,L,1122011218,0,123.81,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491852625,1841137.00
04/10/2017 15:30,2,3.570,ACTIVE,215.54,354.37,60.023,1491852603,"201051344000917","219011344069620",31.59,13.70,0,336.04,385.93,114.2,108.3,0.521,659554.8,659554.8,863,0,0,0,L,1122011218,0,123.36,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491852626,1841138.00
04/10/2017 15:30,2,3.574,ACTIVE,215.09,352.57,59.986,1491852603,"201051344001145","219011344069620",31.67,11.30,0,337.24,384.73,114.7,108.7,0.526,667398.3,667398.3,861,0,0,0,L,1122011218,0,123.14,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491852627,1841139.00
04/10/2017 15:30,2,3.654,ACTIVE,215.77,354.07,59.981,1491852603,"201051344000651","219011344069620",31.57,11.00,0,337.54,386.23,116.7,110.7,0.526,656116.5,656116.5,858,0,0,0,L,1122011218,0,124.04,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491852628,1841140.00
04/10/2017 15:30,2,3.229,ACTIVE,212.61,355.88,59.981,1491852603,"274151322000088","219011344069620",30.57,13.30,0,333.33,378.72,99.9,94.5,0.367,878276.2,878276.2,861,0,0,0,L,1151911521,0,122.68,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491852629,1841141.00
04/10/2017 15:30,2,2.059,ACTIVE,213.51,463.78,59.970,1491852603,"274151322000068","219011344069620",43.89,15.00,0,418.39,494.44,90.5,85.4,0.336,755969.3,755969.3,885,0,0,0,L,1151911521,0,122.91,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491852630,1841142.00
04/10/2017 15:30,2,3.617,ACTIVE,215.32,353.47,59.996,1491852603,"201051344001135","219011344069620",31.47,11.00,0,335.44,384.13,115.2,109.2,0.530,651882.4,651882.4,861,0,0,0,L,1122011218,0,123.59,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491852631,1841143.00
04/10/2017 15:30,2,3.461,ACTIVE,214.87,353.77,59.975,1491852603,"201051344000594","219011344069620",31.63,11.30,0,334.24,385.03,110.8,105.1,0.508,672622.2,672622.2,862,0,0,0,L,1122011218,0,122.23,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491852632,1841144.00
04/10/2017 15:30,2,3.635,ACTIVE,215.77,353.47,59.981,1491852603,"201051344001203","219011344069620",31.53,12.00,0,337.24,385.93,116.0,110.1,0.544,660435.9,660435.9,859,0,0,0,L,1122011218,0,124.04,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491852633,1841145.00
04/10/2017 15:30,2,3.248,ACTIVE,212.61,347.16,59.981,1491852603,"274151322000054","219011344069620",30.53,14.70,0,334.24,379.32,100.4,94.9,0.380,896486.9,896486.9,858,0,0,0,L,1151911521,0,122.68,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491852634,1841146.00
04/10/2017 15:30,2,3.451,ACTIVE,215.77,352.27,59.970,1491852603,"201051344000867","219011344069620",31.21,12.70,0,335.14,380.52,109.1,103.4,0.495,657597.4,657597.4,864,0,0,0,L,1122011218,0,122.91,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491852635,1841147.00
04/10/2017 15:30,2,3.570,ACTIVE,215.54,355.28,59.986,1491852603,"201051344001093","219011344069620",31.79,11.30,0,337.24,385.63,114.9,109.0,0.513,659243.6,659243.6,861,0,0,0,L,1122011218,0,123.59,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491852636,1841148.00
04/10/2017 15:30,2,3.406,ACTIVE,216.00,353.77,59.986,1491852603,"201051344000900","219011344069620",31.35,12.30,0,335.44,381.12,108.2,102.5,0.499,678794.0,678794.0,863,0,0,0,L,1122011218,0,123.14,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491852637,1841149.00
04/10/2017 15:30,2,3.416,ACTIVE,215.77,351.67,59.981,1491852603,"201051344000648","219011344069620",31.09,11.70,0,336.94,381.73,107.5,101.9,0.495,668328.1,668328.1,862,0,0,0,L,1122011218,0,122.46,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491852638,1841150.00
04/10/2017 15:30,2,3.375,ACTIVE,216.00,352.27,59.970,1491852603,"201051344000569","219011344069620",31.43,12.00,0,335.74,381.42,107.4,101.7,0.499,681018.0,681018.0,860,0,0,0,L,1122011218,0,122.46,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491852639,1841151.00
04/10/2017 15:30,2,3.398,ACTIVE,216.00,353.47,59.981,1491852603,"201051344000983","219011344069620",30.99,12.70,0,335.44,381.73,106.7,101.0,0.504,671755.8,671755.8,860,0,0,0,L,1122011218,0,122.91,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491852640,1841152.00
04/10/2017 15:30,2,3.398,ACTIVE,216.00,352.57,59.975,1491852603,"201051344001158","219011344069620",31.15,10.70,0,336.04,381.73,107.2,101.5,0.499,657549.7,657549.7,862,0,0,0,L,1122011218,0,122.68,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491852640,1841153.00
04/10/2017 15:30,2,3.363,ACTIVE,216.22,353.47,59.975,1491852603,"201051344000576","219011344069620",31.25,12.00,0,337.54,385.03,106.5,100.9,0.486,671554.7,671554.7,863,0,0,0,L,1122011218,0,122.91,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491852641,1841154.00
04/10/2017 15:30,2,3.078,ACTIVE,212.83,356.78,59.975,1491852603,"274151322000087","219011344069620",30.93,23.30,0,333.33,377.22,96.4,91.1,0.345,868510.0,868510.0,866,0,0,0,L,1151911521,0,122.68,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491852642,1841155.00
04/10/2017 15:45,2,2.746,ACTIVE,216.00,350.77,60.012,1491853503,"201051344000645","219011344069620",30.91,14.70,0,337.84,399.76,86.0,81.1,0.389,670764.5,670764.5,861,0,0,0,L,1122011218,0,123.14,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491853504,1841156.00
04/10/2017 15:45,2,2.623,ACTIVE,212.38,350.17,59.986,1491853503,"274151322000085","219011344069620",29.86,15.50,0,333.33,380.82,79.3,74.7,0.296,893748.8,893748.8,857,0,0,0,L,1151911521,0,122.68,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491853505,1841157.00
04/10/2017 15:45,2,2.732,ACTIVE,215.77,351.07,59.981,1491853503,"201051344000633","219011344069620",31.43,13.00,0,337.24,400.36,87.0,82.0,0.415,657200.9,657200.9,863,0,0,0,L,1122011218,0,122.91,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491853506,1841158.00
04/10/2017 15:45,2,2.756,ACTIVE,215.77,349.86,59.933,1491853503,"201051344000469","219011344069620",30.99,11.70,0,336.94,400.66,86.5,81.6,0.411,659934.9,659934.9,862,0,0,0,L,1122011218,0,122.23,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491853507,1841159.00
04/10/2017 15:45,2,2.957,ACTIVE,214.41,350.17,59.991,1491853503,"201051344000646","219011344069620",31.11,10.70,0,337.24,403.97,93.2,88.0,0.442,653516.6,653516.6,862,0,0,0,L,1122011218,0,123.36,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491853508,1841160.00
04/10/2017 15:45,2,2.641,ACTIVE,212.16,345.36,59.975,1491853503,"274151322000052","219011344069620",31.07,16.70,0,333.03,382.33,83.2,78.3,0.305,925774.6,925774.6,861,0,0,0,L,1151911521,0,121.78,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491853509,1841161.00
04/10/2017 15:45,2,3.004,ACTIVE,215.09,351.37,59.944,1491853503,"201051344000585","219011344069620",31.13,11.70,0,336.64,402.46,94.7,89.5,0.438,664437.4,664437.4,861,0,0,0,L,1122011218,0,123.14,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491853510,1841162.00
04/10/2017 15:45,2,2.932,ACTIVE,214.41,349.56,60.023,1491853503,"201051344001230","219011344069620",31.19,12.00,0,335.14,403.07,92.7,87.5,0.424,657841.1,657841.1,862,0,0,0,L,1122011218,0,123.36,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491853510,1841163.00
04/10/2017 15:45,2,2.936,ACTIVE,215.32,351.37,59.981,1491853503,"201051344000582","219011344069620",31.03,13.00,0,336.34,403.07,92.3,87.2,0.415,647853.6,647853.6,858,0,0,0,L,1122011218,0,123.36,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491853511,1841164.00
04/10/2017 15:45,2,2.920,ACTIVE,214.19,350.77,59.981,1491853503,"201051344000955","219011344069620",31.61,12.00,0,335.44,403.07,93.5,88.3,0.433,666091.9,666091.9,862,0,0,0,L,1122011218,0,122.68,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491853512,1841165.00
04/10/2017 15:45,2,1.664,ACTIVE,212.61,458.37,59.975,1491853503,"274151322000094","219011344069620",42.52,17.00,0,417.79,488.43,71.5,67.1,0.491,755669.7,755669.7,886,0,0,0,L,1151911521,0,121.78,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491853513,1841166.00
04/10/2017 15:45,2,2.701,ACTIVE,215.77,350.77,59.986,1491853503,"201051344000579","219011344069620",31.55,13.30,0,338.44,400.96,86.3,81.3,0.393,677542.8,677542.8,863,0,0,0,L,1122011218,0,122.68,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491853514,1841167.00
04/10/2017 15:45,2,2.934,ACTIVE,214.41,350.77,59.981,1491853503,"201051344000890","219011344069620",31.27,11.70,0,336.64,403.97,92.9,87.8,0.415,659902.9,659902.9,861,0,0,0,L,1122011218,0,123.36,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491853515,1841168.00
04/10/2017 15:45,2,2.902,ACTIVE,214.87,351.07,59.991,1491853503,"201051344000438","219011344069620",31.53,11.70,0,337.24,403.97,92.7,87.6,0.424,662822.1,662822.1,860,0,0,0,L,1122011218,0,123.59,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491853516,1841169.00
04/10/2017 15:45,2,2.932,ACTIVE,214.64,356.18,59.986,1491853503,"201051344000417","219011344069620",20.26,9.00,0,319.81,393.75,60.1,56.1,0.504,627117.6,627117.6,865,0,0,0,L,1122011218,0,122.91,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491853517,1841170.00
04/10/2017 15:45,2,2.566,ACTIVE,212.16,348.96,59.959,1491853503,"274151322000083","219011344069620",30.93,17.30,0,333.03,382.03,80.4,75.6,0.301,916549.8,916549.8,860,0,0,0,L,1151911521,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491853518,1841171.00
04/10/2017 15:45,2,2.699,ACTIVE,213.29,348.36,59.986,1491853503,"274151322000076","219011344069620",31.69,17.30,0,336.04,388.34,86.7,81.7,0.336,976760.3,976760.3,861,0,0,0,L,1151911521,0,122.46,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491853519,1841172.00
04/10/2017 15:45,2,2.695,ACTIVE,212.38,354.07,59.981,1491853503,"274151322000095","219011344069620",31.23,17.50,0,333.03,386.53,85.2,80.3,0.327,967431.9,967431.9,860,0,0,0,L,1151911521,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491853521,1841173.00
04/10/2017 15:45,2,2.680,ACTIVE,215.32,355.28,59.938,1491853503,"201051344000988","219011344069620",20.34,10.30,0,325.52,397.05,55.2,51.3,0.460,602262.7,602262.7,861,0,0,0,L,1122011218,0,122.46,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491853522,1841174.00
04/10/2017 15:45,2,2.900,ACTIVE,214.87,349.86,59.928,1491853503,"201051344001025","219011344069620",31.41,12.00,0,337.24,403.37,92.3,87.1,0.424,662030.8,662030.8,862,0,0,0,L,1122011218,0,123.14,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491853523,1841175.00
04/10/2017 15:45,2,2.627,ACTIVE,215.54,348.66,59.970,1491853503,"201051344000458","219011344069620",31.13,14.70,0,337.84,400.36,82.9,78.1,0.393,670854.1,670854.1,859,0,0,0,L,1122011218,0,122.91,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491853524,1841176.00
04/10/2017 15:45,2,2.668,ACTIVE,216.00,351.37,59.991,1491853503,"201051344000853","219011344069620",30.83,13.30,0,338.74,403.67,83.3,78.5,0.389,671161.8,671161.8,860,0,0,0,L,1122011218,0,123.14,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491853525,1841177.00
04/10/2017 15:45,2,2.887,ACTIVE,214.64,351.37,59.970,1491853503,"201051344000685","219011344069620",31.25,11.70,0,337.24,403.37,91.4,86.3,0.438,662956.7,662956.7,862,0,0,0,L,1122011218,0,123.81,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491853526,1841178.00
04/10/2017 15:45,2,2.873,ACTIVE,215.09,351.37,59.970,1491853503,"201051344000917","219011344069620",31.19,14.00,0,336.34,402.77,90.8,85.7,0.415,659585.5,659585.5,864,0,0,0,L,1122011218,0,123.14,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491853526,1841179.00
04/10/2017 15:45,2,2.859,ACTIVE,214.64,350.47,59.981,1491853503,"201051344001145","219011344069620",31.31,11.30,0,337.54,403.67,90.8,85.7,0.415,667429.0,667429.0,862,0,0,0,L,1122011218,0,123.14,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491853527,1841180.00
04/10/2017 15:45,2,2.883,ACTIVE,214.87,351.67,59.975,1491853503,"201051344000651","219011344069620",31.51,12.30,0,336.34,402.46,92.0,86.9,0.420,656147.5,656147.5,859,0,0,0,L,1122011218,0,123.81,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491853528,1841181.00
04/10/2017 15:45,2,2.488,ACTIVE,212.16,350.47,59.970,1491853503,"274151322000088","219011344069620",30.51,15.00,0,329.73,381.12,77.0,72.3,0.521,878302.8,878302.8,862,0,0,0,L,1151911521,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491853529,1841182.00
04/10/2017 15:45,2,1.678,ACTIVE,213.06,451.46,59.970,1491853503,"274151322000068","219011344069620",42.30,17.80,0,427.71,493.84,71.7,67.3,0.477,755994.1,755994.1,886,0,0,0,L,1151911521,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491853530,1841183.00
04/10/2017 15:45,2,2.854,ACTIVE,214.64,349.86,59.944,1491853503,"201051344001135","219011344069620",31.31,12.00,0,337.84,402.77,90.5,85.5,0.420,651913.0,651913.0,862,0,0,0,L,1122011218,0,123.14,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491853531,1841184.00
04/10/2017 15:45,2,2.664,ACTIVE,214.64,351.37,59.965,1491853503,"201051344000594","219011344069620",31.59,12.70,0,334.24,402.77,85.2,80.3,0.384,672651.4,672651.4,863,0,0,0,L,1122011218,0,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491853532,1841185.00
04/10/2017 15:45,2,2.869,ACTIVE,215.09,350.17,59.938,1491853503,"201051344001203","219011344069620",31.17,13.00,0,336.94,402.77,90.6,85.5,0.424,660466.6,660466.6,860,0,0,0,L,1122011218,0,123.81,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491853533,1841186.00
04/10/2017 15:45,2,2.516,ACTIVE,212.38,354.97,59.965,1491853503,"274151322000054","219011344069620",30.10,16.00,0,329.73,382.03,76.6,72.0,0.539,896513.5,896513.5,859,0,0,0,L,1151911521,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491853534,1841187.00
04/10/2017 15:45,2,2.645,ACTIVE,215.32,348.66,59.965,1491853503,"201051344000867","219011344069620",31.01,14.30,0,336.94,400.36,83.0,78.2,0.376,657626.0,657626.0,865,0,0,0,L,1122011218,0,122.68,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491853535,1841188.00
04/10/2017 15:45,2,2.842,ACTIVE,214.87,351.07,59.981,1491853503,"201051344001093","219011344069620",31.31,12.70,0,336.94,401.86,90.1,85.0,0.402,659274.0,659274.0,862,0,0,0,L,1122011218,0,123.14,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491853535,1841189.00
04/10/2017 15:45,2,2.602,ACTIVE,215.09,350.17,59.975,1491853503,"201051344000900","219011344069620",30.97,13.30,0,336.94,400.36,81.6,76.9,0.380,678822.4,678822.4,864,0,0,0,L,1122011218,0,122.68,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491853536,1841190.00
04/10/2017 15:45,2,2.617,ACTIVE,215.32,348.96,59.970,1491853503,"201051344000648","219011344069620",30.87,12.30,0,337.84,400.66,81.8,77.0,0.376,668356.4,668356.4,863,0,0,0,L,1122011218,0,122.23,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491853537,1841191.00
04/10/2017 15:45,2,2.627,ACTIVE,215.32,348.96,59.975,1491853503,"201051344000569","219011344069620",30.79,14.00,0,337.54,399.76,81.9,77.1,0.376,681046.3,681046.3,861,0,0,0,L,1122011218,0,122.23,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491853538,1841192.00
04/10/2017 15:45,2,2.602,ACTIVE,215.32,349.26,59.981,1491853503,"201051344000983","219011344069620",30.95,13.30,0,337.54,400.06,81.6,76.8,0.384,671784.2,671784.2,861,0,0,0,L,1122011218,0,122.68,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491853539,1841193.00
04/10/2017 15:45,2,2.615,ACTIVE,215.54,349.56,59.975,1491853503,"201051344001158","219011344069620",30.93,11.70,0,337.54,400.66,82.0,77.2,0.380,657578.2,657578.2,863,0,0,0,L,1122011218,0,122.68,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491853540,1841194.00
04/10/2017 15:45,2,2.580,ACTIVE,215.54,350.17,59.986,1491853503,"201051344000576","219011344069620",30.99,14.00,0,337.84,400.06,81.0,76.3,0.371,671582.9,671582.9,864,0,0,0,L,1122011218,0,122.68,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491853541,1841195.00
04/10/2017 15:45,2,2.461,ACTIVE,212.61,362.79,59.959,1491853503,"274151322000087","219011344069620",30.59,26.00,0,330.03,380.22,76.2,71.6,0.499,868536.7,868536.7,867,0,0,0,L,1151911521,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491853542,1841196.00
04/10/2017 15:45,2,2.605,ACTIVE,214.87,348.36,59.975,1491853503,"201051344000868","219011344069620",30.99,12.30,0,336.34,400.66,81.8,77.1,0.376,658594.8,658594.8,863,0,0,0,L,1122011218,1,122.23,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491853543,1841197.00
04/10/2017 16:00,2,1.809,ACTIVE,215.09,355.58,59.986,1491854403,"201051344000645","219011344069620",30.71,12.70,0,319.21,394.05,56.3,52.4,0.455,670780.2,670780.2,862,0,0,0,L,1122011218,0,122.68,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491854404,1841198.00
04/10/2017 16:00,2,1.693,ACTIVE,212.16,345.36,59.996,1491854403,"274151322000085","219011344069620",30.16,12.70,0,329.43,378.42,51.7,48.0,0.349,893763.1,893763.1,858,0,0,0,L,1151911521,0,122.46,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491854405,1841199.00
04/10/2017 16:00,2,1.826,ACTIVE,214.87,357.08,59.991,1491854403,"201051344000633","219011344069620",30.85,10.30,0,321.01,394.95,57.1,53.2,0.477,657216.7,657216.7,864,0,0,0,L,1122011218,0,122.68,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491854406,1841200.00
04/10/2017 16:00,2,1.826,ACTIVE,214.87,356.48,59.986,1491854403,"201051344000469","219011344069620",30.85,10.00,0,318.91,394.05,57.1,53.2,0.473,659950.6,659950.6,863,0,0,0,L,1122011218,0,122.01,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491854407,1841201.00
04/10/2017 16:00,2,1.953,ACTIVE,213.74,356.78,59.949,1491854403,"201051344000646","219011344069620",31.05,8.50,0,320.11,393.75,61.4,57.4,0.513,653533.7,653533.7,863,0,0,0,L,1122011218,0,122.91,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491854408,1841202.00
04/10/2017 16:00,2,1.736,ACTIVE,212.38,351.07,60.012,1491854403,"274151322000052","219011344069620",30.93,12.30,0,327.02,378.72,54.4,50.6,0.371,925789.6,925789.6,862,0,0,0,L,1151911521,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491854409,1841203.00
04/10/2017 16:00,2,1.996,ACTIVE,214.41,358.88,59.986,1491854403,"201051344000585","219011344069620",31.11,9.70,0,319.81,395.85,62.9,58.8,0.517,664454.8,664454.8,862,0,0,0,L,1122011218,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491854409,1841204.00
04/10/2017 16:00,2,1.943,ACTIVE,213.96,356.18,59.981,1491854403,"201051344001230","219011344069620",31.23,10.00,0,319.21,389.24,61.5,57.5,0.499,657858.2,657858.2,863,0,0,0,L,1122011218,0,122.91,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491854410,1841205.00
04/10/2017 16:00,2,1.955,ACTIVE,214.41,357.68,59.986,1491854403,"201051344000582","219011344069620",31.09,10.70,0,317.40,396.75,61.6,57.5,0.495,647870.6,647870.6,859,0,0,0,L,1122011218,0,122.91,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491854411,1841206.00
04/10/2017 16:00,2,1.959,ACTIVE,213.51,356.48,60.018,1491854403,"201051344000955","219011344069620",31.55,9.70,0,319.21,392.85,62.6,58.5,0.513,666109.3,666109.3,863,0,0,0,L,1122011218,0,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491854412,1841207.00
04/10/2017 16:00,2,1.109,ACTIVE,212.16,445.15,59.986,1491854403,"274151322000094","219011344069620",42.00,13.70,0,335.14,479.71,47.3,43.7,0.314,755682.9,755682.9,887,0,0,0,L,1151911521,0,121.33,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491854413,1841208.00
04/10/2017 16:00,2,1.818,ACTIVE,214.87,355.88,59.981,1491854403,"201051344000579","219011344069620",31.45,10.30,0,322.21,394.95,58.0,54.0,0.464,677558.8,677558.8,864,0,0,0,L,1122011218,0,122.46,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491854414,1841209.00
04/10/2017 16:00,2,2.018,ACTIVE,213.96,356.78,59.991,1491854403,"201051344000890","219011344069620",30.93,10.00,0,319.51,392.85,63.2,59.1,0.495,659920.3,659920.3,862,0,0,0,L,1122011218,0,122.91,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491854415,1841210.00
04/10/2017 16:00,2,1.971,ACTIVE,214.19,357.38,59.996,1491854403,"201051344000438","219011344069620",31.51,9.70,0,321.31,397.35,62.9,58.8,0.508,662839.5,662839.5,861,0,0,0,L,1122011218,0,123.14,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491854416,1841211.00
04/10/2017 16:00,2,2.014,ACTIVE,213.96,351.97,59.944,1491854403,"201051344000417","219011344069620",20.22,8.00,0,334.54,380.82,41.2,37.9,0.331,627128.8,627128.8,866,0,0,0,L,1122011218,0,122.68,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491854417,1841212.00
04/10/2017 16:00,2,1.725,ACTIVE,212.16,352.87,59.986,1491854403,"274151322000083","219011344069620",30.81,13.00,0,329.13,378.12,53.8,50.0,0.384,916564.6,916564.6,861,0,0,0,L,1151911521,0,122.01,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491854418,1841213.00
04/10/2017 16:00,2,1.816,ACTIVE,213.06,360.99,59.986,1491854403,"274151322000076","219011344069620",31.67,12.70,0,331.53,380.52,58.2,54.3,0.407,976776.4,976776.4,862,0,0,0,L,1151911521,0,122.23,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491854419,1841214.00
04/10/2017 16:00,2,1.830,ACTIVE,214.41,354.67,59.991,1491854403,"201051344000868","219011344069620",30.83,10.30,0,319.21,389.24,57.2,53.3,0.460,658609.9,658609.9,864,0,0,0,L,1122011218,0,122.01,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491854420,1841215.00
04/10/2017 16:00,2,1.812,ACTIVE,212.16,350.47,59.986,1491854403,"274151322000095","219011344069620",31.29,13.30,0,331.23,378.72,57.4,53.4,0.389,967447.7,967447.7,861,0,0,0,L,1151911521,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491854421,1841216.00
04/10/2017 16:00,2,1.838,ACTIVE,214.64,351.97,59.991,1491854403,"201051344000988","219011344069620",20.26,10.00,0,335.14,379.92,37.7,34.5,0.309,602272.9,602272.9,862,0,0,0,L,1122011218,0,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491854422,1841217.00
04/10/2017 16:00,2,2.021,ACTIVE,213.96,357.38,59.991,1491854403,"201051344001025","219011344069620",30.95,9.70,0,321.01,394.95,63.4,59.2,0.517,662048.2,662048.2,863,0,0,0,L,1122011218,0,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491854423,1841218.00
04/10/2017 16:00,2,1.814,ACTIVE,214.64,354.97,60.007,1491854403,"201051344000458","219011344069620",30.89,12.30,0,318.91,393.45,56.8,52.9,0.468,670869.5,670869.5,860,0,0,0,L,1122011218,0,122.46,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491854423,1841219.00
04/10/2017 16:00,2,1.822,ACTIVE,215.32,357.38,59.981,1491854403,"201051344000853","219011344069620",30.95,11.00,0,323.72,394.95,57.2,53.3,0.473,671177.4,671177.4,861,0,0,0,L,1122011218,0,123.14,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491854424,1841220.00
04/10/2017 16:00,2,1.984,ACTIVE,213.96,357.68,59.981,1491854403,"201051344000685","219011344069620",31.15,9.70,0,318.91,394.65,62.6,58.5,0.530,662973.8,662973.8,863,0,0,0,L,1122011218,0,123.36,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491854425,1841221.00
04/10/2017 16:00,2,1.980,ACTIVE,214.19,358.58,59.949,1491854403,"201051344000917","219011344069620",31.11,11.30,0,322.51,395.25,62.5,58.4,0.517,659602.5,659602.5,865,0,0,0,L,1122011218,0,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491854426,1841222.00
04/10/2017 16:00,2,1.957,ACTIVE,213.96,357.38,59.981,1491854403,"201051344001145","219011344069620",31.49,9.30,0,319.81,395.25,62.4,58.3,0.513,667446.0,667446.0,863,0,0,0,L,1122011218,0,122.68,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491854427,1841223.00
04/10/2017 16:00,2,2.016,ACTIVE,214.41,360.08,59.991,1491854403,"201051344000651","219011344069620",31.27,10.00,0,321.61,396.45,63.9,59.7,0.504,656164.9,656164.9,860,0,0,0,L,1122011218,0,123.36,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491854428,1841224.00
04/10/2017 16:00,2,1.707,ACTIVE,212.16,354.97,59.986,1491854403,"274151322000088","219011344069620",30.45,12.00,0,335.14,378.42,52.7,48.9,0.349,878317.1,878317.1,863,0,0,0,L,1151911521,0,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491854429,1841225.00
04/10/2017 16:00,2,1.168,ACTIVE,213.29,443.04,59.981,1491854403,"274151322000068","219011344069620",41.77,14.30,0,336.34,485.12,49.3,45.7,0.327,756007.3,756007.3,887,0,0,0,L,1151911521,0,122.23,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491854430,1841226.00
04/10/2017 16:00,2,1.998,ACTIVE,213.74,356.18,59.981,1491854403,"201051344001135","219011344069620",31.09,10.00,0,318.91,394.35,63.0,58.9,0.521,651930.0,651930.0,863,0,0,0,L,1122011218,0,122.68,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491854431,1841227.00
04/10/2017 16:00,2,1.842,ACTIVE,213.96,354.97,59.944,1491854403,"201051344000594","219011344069620",31.55,10.30,0,320.71,389.54,58.8,54.8,0.473,672667.3,672667.3,864,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491854432,1841228.00
04/10/2017 16:00,2,2.006,ACTIVE,214.19,356.78,59.928,1491854403,"201051344001203","219011344069620",31.15,10.70,0,317.70,396.45,63.3,59.2,0.517,660483.6,660483.6,861,0,0,0,L,1122011218,0,123.36,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491854432,1841229.00
04/10/2017 16:00,2,1.730,ACTIVE,211.93,354.67,59.986,1491854403,"274151322000054","219011344069620",30.51,12.70,0,334.84,379.02,53.5,49.7,0.367,896527.8,896527.8,860,0,0,0,L,1151911521,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491854433,1841230.00
04/10/2017 16:00,2,1.844,ACTIVE,214.64,355.58,59.991,1491854403,"201051344000867","219011344069620",30.91,12.00,0,320.41,389.84,57.8,53.8,0.460,657641.5,657641.5,866,0,0,0,L,1122011218,0,122.68,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491854434,1841231.00
04/10/2017 16:00,2,2.018,ACTIVE,214.41,358.88,59.986,1491854403,"201051344001093","219011344069620",31.11,11.00,0,320.11,395.85,63.6,59.5,0.504,659291.1,659291.1,863,0,0,0,L,1122011218,0,122.91,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491854435,1841232.00
04/10/2017 16:00,2,1.814,ACTIVE,214.87,355.88,60.039,1491854403,"201051344000900","219011344069620",30.85,12.00,0,318.61,392.85,56.8,52.9,0.468,678837.5,678837.5,865,0,0,0,L,1122011218,0,122.68,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491854436,1841233.00
04/10/2017 16:00,2,1.834,ACTIVE,214.87,355.58,59.991,1491854403,"201051344000648","219011344069620",31.03,10.70,0,320.71,393.15,57.7,53.8,0.468,668371.7,668371.7,864,0,0,0,L,1122011218,0,122.23,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491854437,1841234.00
04/10/2017 16:00,2,1.848,ACTIVE,214.87,356.18,59.991,1491854403,"201051344000569","219011344069620",30.97,11.70,0,320.71,392.85,58.0,54.0,0.477,681061.7,681061.7,862,0,0,0,L,1122011218,0,122.01,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491854438,1841235.00
04/10/2017 16:00,2,1.838,ACTIVE,214.87,356.48,60.055,1491854403,"201051344000983","219011344069620",31.03,11.30,0,318.30,391.34,57.8,53.8,0.486,671799.5,671799.5,862,0,0,0,L,1122011218,0,122.68,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491854439,1841236.00
04/10/2017 16:00,2,1.867,ACTIVE,215.09,356.78,59.965,1491854403,"201051344001158","219011344069620",30.69,10.00,0,318.30,394.35,58.1,54.1,0.473,657593.6,657593.6,864,0,0,0,L,1122011218,0,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491854440,1841237.00
04/10/2017 16:00,2,1.840,ACTIVE,215.09,357.68,59.986,1491854403,"201051344000576","219011344069620",30.97,12.00,0,318.30,394.95,57.8,53.8,0.464,671598.2,671598.2,865,0,0,0,L,1122011218,0,122.68,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491854441,1841238.00
04/10/2017 16:00,2,1.748,ACTIVE,212.38,352.57,59.991,1491854403,"274151322000087","219011344069620",30.45,21.50,0,335.44,376.31,54.0,50.2,0.336,868551.0,868551.0,868,0,0,0,L,1151911521,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491854442,1841239.00
04/10/2017 16:15,2,1.551,ACTIVE,215.09,353.77,60.002,1491855303,"201051344000645","219011344069620",30.97,11.30,0,336.94,382.03,48.6,45.0,0.384,670792.5,670792.5,863,0,0,0,L,1122011218,0,122.91,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491855304,1841240.00
04/10/2017 16:15,2,1.453,ACTIVE,212.61,344.15,60.002,1491855303,"274151322000085","219011344069620",30.26,11.70,0,334.84,367.00,44.5,41.1,0.296,893774.4,893774.4,859,0,0,0,L,1151911521,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491855305,1841241.00
04/10/2017 16:15,2,1.557,ACTIVE,214.87,354.67,60.007,1491855303,"201051344000633","219011344069620",31.27,9.30,0,334.84,382.33,49.3,45.7,0.407,657229.2,657229.2,865,0,0,0,L,1122011218,0,122.68,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491855306,1841242.00
04/10/2017 16:15,2,1.582,ACTIVE,214.64,353.77,60.034,1491855303,"201051344000469","219011344069620",30.79,8.50,0,336.34,379.92,49.3,45.7,0.407,659963.2,659963.2,864,0,0,0,L,1122011218,0,122.01,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491855307,1841243.00
04/10/2017 16:15,2,1.668,ACTIVE,213.74,353.77,60.018,1491855303,"201051344000646","219011344069620",31.45,7.30,0,335.74,384.43,53.2,49.4,0.433,653547.3,653547.3,864,0,0,0,L,1122011218,0,122.91,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491855308,1841244.00
04/10/2017 16:15,2,1.492,ACTIVE,211.70,351.07,60.007,1491855303,"274151322000052","219011344069620",31.05,11.00,0,333.93,367.60,46.8,43.3,0.323,925801.5,925801.5,863,0,0,0,L,1151911521,0,121.33,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491855309,1841245.00
04/10/2017 16:15,2,1.715,ACTIVE,214.19,355.58,60.007,1491855303,"201051344000585","219011344069620",31.27,8.00,0,336.94,387.14,54.4,50.5,0.433,664468.7,664468.7,863,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491855310,1841246.00
04/10/2017 16:15,2,1.674,ACTIVE,213.74,353.17,60.012,1491855303,"201051344001230","219011344069620",31.37,8.50,0,334.24,381.42,53.2,49.4,0.433,657871.8,657871.8,864,0,0,0,L,1122011218,0,122.91,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491855311,1841247.00
04/10/2017 16:15,2,1.684,ACTIVE,214.41,355.28,60.007,1491855303,"201051344000582","219011344069620",31.19,9.30,0,335.14,387.14,53.2,49.4,0.420,647884.2,647884.2,860,0,0,0,L,1122011218,0,122.91,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491855312,1841248.00
04/10/2017 16:15,2,1.719,ACTIVE,213.51,354.07,60.018,1491855303,"201051344000955","219011344069620",31.31,8.00,0,334.54,383.83,54.5,50.7,0.442,666123.2,666123.2,864,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491855312,1841249.00
04/10/2017 16:15,2,0.973,ACTIVE,212.38,441.24,60.007,1491855303,"274151322000094","219011344069620",41.75,12.30,0,335.74,472.20,40.9,37.6,0.265,755693.2,755693.2,888,0,0,0,L,1151911521,0,121.55,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491855313,1841250.00
04/10/2017 16:15,2,1.580,ACTIVE,214.64,354.07,60.007,1491855303,"201051344000579","219011344069620",31.39,9.30,0,337.24,382.03,50.3,46.6,0.393,677571.5,677571.5,865,0,0,0,L,1122011218,0,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491855314,1841251.00
04/10/2017 16:15,2,1.730,ACTIVE,213.74,353.47,60.002,1491855303,"201051344000890","219011344069620",31.37,8.50,0,336.34,382.93,55.0,51.2,0.429,659934.3,659934.3,863,0,0,0,L,1122011218,0,122.91,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491855315,1841252.00
04/10/2017 16:15,2,1.711,ACTIVE,213.96,353.77,60.002,1491855303,"201051344000438","219011344069620",31.49,8.00,0,337.24,387.14,54.6,50.8,0.442,662853.4,662853.4,862,0,0,0,L,1122011218,0,123.14,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491855316,1841253.00
04/10/2017 16:15,2,1.738,ACTIVE,213.96,349.86,60.012,1491855303,"201051344000417","219011344069620",20.38,7.30,0,335.14,370.00,35.9,32.7,0.278,627137.8,627137.8,867,0,0,0,L,1122011218,0,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491855317,1841254.00
04/10/2017 16:15,2,1.480,ACTIVE,212.16,344.15,59.975,1491855303,"274151322000083","219011344069620",30.75,11.70,0,334.84,367.90,46.1,42.5,0.323,916576.2,916576.2,862,0,0,0,L,1151911521,0,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491855318,1841255.00
04/10/2017 16:15,2,1.570,ACTIVE,213.29,346.56,60.012,1491855303,"274151322000076","219011344069620",31.51,11.00,0,335.44,373.31,50.1,46.5,0.345,976789.1,976789.1,863,0,0,0,L,1151911521,0,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491855319,1841256.00
04/10/2017 16:15,2,1.586,ACTIVE,214.19,352.57,59.996,1491855303,"201051344000868","219011344069620",30.57,9.30,0,335.74,379.02,49.1,45.5,0.389,658622.4,658622.4,865,0,0,0,L,1122011218,0,122.01,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491855320,1841257.00
04/10/2017 16:15,2,1.561,ACTIVE,211.93,356.78,59.996,1491855303,"274151322000095","219011344069620",31.03,11.30,0,333.63,370.30,49.0,45.4,0.336,967460.2,967460.2,862,0,0,0,L,1151911521,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491855321,1841258.00
04/10/2017 16:15,2,1.594,ACTIVE,214.41,350.77,60.060,1491855303,"201051344000988","219011344069620",20.10,9.00,0,334.84,370.30,32.5,29.4,0.261,602280.9,602280.9,863,0,0,0,L,1122011218,0,122.23,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491855321,1841259.00
04/10/2017 16:15,2,1.732,ACTIVE,213.74,352.27,60.018,1491855303,"201051344001025","219011344069620",31.09,8.00,0,336.94,385.63,54.6,50.8,0.433,662062.1,662062.1,864,0,0,0,L,1122011218,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491855322,1841260.00
04/10/2017 16:15,2,1.545,ACTIVE,214.41,352.87,60.044,1491855303,"201051344000458","219011344069620",31.23,11.00,0,336.64,381.12,48.9,45.3,0.402,670881.9,670881.9,861,0,0,0,L,1122011218,0,122.46,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491855323,1841261.00
04/10/2017 16:15,2,1.537,ACTIVE,215.32,354.67,59.991,1491855303,"201051344000853","219011344069620",31.43,10.00,0,337.24,384.43,49.0,45.3,0.393,671189.7,671189.7,862,0,0,0,L,1122011218,0,122.91,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491855324,1841262.00
04/10/2017 16:15,2,1.688,ACTIVE,213.96,354.67,59.996,1491855303,"201051344000685","219011344069620",31.37,8.50,0,336.04,385.63,53.6,49.8,0.455,662987.5,662987.5,864,0,0,0,L,1122011218,0,123.36,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491855325,1841263.00
04/10/2017 16:15,2,1.682,ACTIVE,214.19,354.97,59.949,1491855303,"201051344000917","219011344069620",31.23,10.00,0,336.34,386.23,53.2,49.5,0.433,659616.1,659616.1,866,0,0,0,L,1122011218,0,122.68,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491855326,1841264.00
04/10/2017 16:15,2,1.678,ACTIVE,213.96,354.37,60.002,1491855303,"201051344001145","219011344069620",31.31,8.00,0,336.94,386.23,53.3,49.5,0.424,667459.6,667459.6,864,0,0,0,L,1122011218,0,122.68,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491855327,1841265.00
04/10/2017 16:15,2,1.721,ACTIVE,213.74,354.67,60.007,1491855303,"201051344000651","219011344069620",31.29,8.50,0,337.84,386.53,54.6,50.8,0.438,656178.8,656178.8,861,0,0,0,L,1122011218,0,123.14,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491855328,1841266.00
04/10/2017 16:15,2,1.436,ACTIVE,212.16,351.97,59.996,1491855303,"274151322000088","219011344069620",30.61,10.70,0,333.03,366.70,44.5,41.0,0.292,878328.3,878328.3,864,0,0,0,L,1151911521,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491855329,1841267.00
04/10/2017 16:15,2,1.021,ACTIVE,213.06,437.03,59.996,1491855303,"274151322000068","219011344069620",40.59,12.70,0,336.64,469.49,42.2,38.8,0.287,756017.8,756017.8,888,0,0,0,L,1151911521,0,122.23,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491855330,1841268.00
