ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/10/2017 16:15,2,1.691,ACTIVE,213.74,352.87,59.954,1491855303,"201051344001135","219011344069620",31.25,8.50,0,336.64,384.43,53.5,49.7,0.438,651943.6,651943.6,864,0,0,0,L,1122011218,0,122.68,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491855331,1841269.00
04/10/2017 16:15,2,1.561,ACTIVE,213.74,353.77,60.034,1491855303,"201051344000594","219011344069620",31.67,9.30,0,333.93,380.22,50.1,46.4,0.393,672679.9,672679.9,865,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491855332,1841270.00
04/10/2017 16:15,2,1.689,ACTIVE,213.74,353.47,60.002,1491855303,"201051344001203","219011344069620",31.43,9.70,0,336.04,386.53,53.8,50.0,0.446,660497.3,660497.3,862,0,0,0,L,1122011218,0,123.14,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491855333,1841271.00
04/10/2017 16:15,2,1.461,ACTIVE,211.93,348.66,59.991,1491855303,"274151322000054","219011344069620",30.57,11.30,0,333.63,367.30,45.3,41.8,0.305,896539.2,896539.2,861,0,0,0,L,1151911521,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491855334,1841272.00
04/10/2017 16:15,2,1.564,ACTIVE,214.41,351.37,60.002,1491855303,"201051344000867","219011344069620",31.05,10.70,0,335.14,380.22,49.2,45.6,0.389,657653.9,657653.9,867,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491855335,1841273.00
04/10/2017 16:15,2,1.719,ACTIVE,213.96,354.37,60.012,1491855303,"201051344001093","219011344069620",31.21,9.70,0,337.24,386.53,54.4,50.6,0.411,659304.9,659304.9,864,0,0,0,L,1122011218,0,122.68,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491855336,1841274.00
04/10/2017 16:15,2,1.520,ACTIVE,214.19,353.47,59.996,1491855303,"201051344000900","219011344069620",31.05,10.30,0,335.74,382.33,47.8,44.2,0.389,678849.6,678849.6,866,0,0,0,L,1122011218,0,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491855337,1841275.00
04/10/2017 16:15,2,1.541,ACTIVE,214.41,352.87,60.049,1491855303,"201051344000648","219011344069620",31.21,9.30,0,336.64,381.42,48.7,45.1,0.393,668384.0,668384.0,865,0,0,0,L,1122011218,0,122.01,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491855338,1841276.00
04/10/2017 16:15,2,1.561,ACTIVE,214.41,352.87,60.023,1491855303,"201051344000569","219011344069620",31.05,10.00,0,336.94,380.22,49.1,45.5,0.398,681074.1,681074.1,863,0,0,0,L,1122011218,0,121.78,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491855339,1841277.00
04/10/2017 16:15,2,1.527,ACTIVE,214.41,352.57,59.938,1491855303,"201051344000983","219011344069620",31.39,10.00,0,336.64,379.92,48.6,45.0,0.407,671811.7,671811.7,863,0,0,0,L,1122011218,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491855340,1841278.00
04/10/2017 16:15,2,1.557,ACTIVE,214.64,352.57,60.002,1491855303,"201051344001158","219011344069620",30.99,8.50,0,336.34,381.42,48.9,45.2,0.398,657605.9,657605.9,865,0,0,0,L,1122011218,0,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491855340,1841279.00
04/10/2017 16:15,2,1.545,ACTIVE,214.87,353.47,60.007,1491855303,"201051344000576","219011344069620",31.09,10.70,0,336.64,383.53,48.7,45.1,0.393,671610.4,671610.4,866,0,0,0,L,1122011218,0,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491855341,1841280.00
04/10/2017 16:15,2,1.443,ACTIVE,211.93,352.87,59.986,1491855303,"274151322000087","219011344069620",30.71,19.00,0,334.24,366.40,44.9,41.4,0.274,868562.4,868562.4,869,0,0,0,L,1151911521,0,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491855342,1841281.00
04/10/2017 16:30,2,1.520,ACTIVE,214.87,351.97,59.891,1491856203,"201051344000645","219011344069620",31.21,10.30,0,336.94,373.91,48.1,44.5,0.380,670803.8,670803.8,864,0,0,0,L,1122011218,0,122.68,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491856205,1841282.00
04/10/2017 16:30,2,1.436,ACTIVE,212.16,353.17,59.917,1491856203,"274151322000085","219011344069620",30.32,11.00,0,334.54,362.79,44.1,40.6,0.296,893784.8,893784.8,860,0,0,0,L,1151911521,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491856206,1841283.00
04/10/2017 16:30,2,1.527,ACTIVE,214.64,353.77,59.954,1491856203,"201051344000633","219011344069620",31.49,8.00,0,335.74,375.41,48.7,45.1,0.402,657240.7,657240.7,866,0,0,0,L,1122011218,0,122.68,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491856207,1841284.00
04/10/2017 16:30,2,1.553,ACTIVE,214.41,352.27,59.954,1491856203,"201051344000469","219011344069620",31.09,7.30,0,336.04,374.51,49.0,45.3,0.402,659974.7,659974.7,865,0,0,0,L,1122011218,0,121.78,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491856208,1841285.00
04/10/2017 16:30,2,1.674,ACTIVE,213.74,354.37,59.959,1491856203,"201051344000646","219011344069620",31.19,7.00,0,335.44,378.42,52.9,49.2,0.442,653559.8,653559.8,865,0,0,0,L,1122011218,0,122.91,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491856208,1841286.00
04/10/2017 16:30,2,1.482,ACTIVE,211.93,349.56,59.928,1491856203,"274151322000052","219011344069620",30.85,10.00,0,333.63,363.69,46.4,42.8,0.314,925812.4,925812.4,864,0,0,0,L,1151911521,0,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491856209,1841287.00
04/10/2017 16:30,2,1.699,ACTIVE,214.19,354.67,59.938,1491856203,"201051344000585","219011344069620",31.47,7.70,0,336.64,380.22,54.2,50.4,0.442,664481.6,664481.6,864,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491856210,1841288.00
04/10/2017 16:30,2,1.666,ACTIVE,213.74,353.17,59.981,1491856203,"201051344001230","219011344069620",31.35,8.00,0,333.63,378.72,52.9,49.1,0.433,657884.3,657884.3,865,0,0,0,L,1122011218,0,122.91,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491856211,1841289.00
04/10/2017 16:30,2,1.672,ACTIVE,214.64,355.28,59.959,1491856203,"201051344000582","219011344069620",31.25,9.00,0,335.74,378.72,53.0,49.2,0.424,647896.8,647896.8,861,0,0,0,L,1122011218,0,122.91,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491856212,1841290.00
04/10/2017 16:30,2,1.678,ACTIVE,213.51,356.48,59.965,1491856203,"201051344000955","219011344069620",31.89,7.70,0,334.84,380.22,54.2,50.4,0.446,666136.0,666136.0,865,0,0,0,L,1122011218,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491856213,1841291.00
04/10/2017 16:30,2,0.965,ACTIVE,212.16,438.53,59.954,1491856203,"274151322000094","219011344069620",41.15,11.70,0,335.44,467.09,40.1,36.8,0.274,755702.7,755702.7,889,0,0,0,L,1151911521,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491856214,1841292.00
04/10/2017 16:30,2,1.553,ACTIVE,214.41,352.27,59.970,1491856203,"201051344000579","219011344069620",31.53,8.50,0,335.44,376.62,49.6,45.9,0.393,677583.2,677583.2,866,0,0,0,L,1122011218,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491856215,1841293.00
04/10/2017 16:30,2,1.713,ACTIVE,213.74,353.77,60.018,1491856203,"201051344000890","219011344069620",31.57,8.00,0,335.14,379.62,54.8,51.0,0.429,659947.3,659947.3,864,0,0,0,L,1122011218,0,122.91,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491856216,1841294.00
04/10/2017 16:30,2,1.689,ACTIVE,214.19,355.28,59.970,1491856203,"201051344000438","219011344069620",31.73,7.70,0,334.24,381.73,54.4,50.5,0.442,662866.3,662866.3,863,0,0,0,L,1122011218,0,123.14,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491856217,1841295.00
04/10/2017 16:30,2,1.707,ACTIVE,213.96,349.86,60.018,1491856203,"201051344000417","219011344069620",20.61,7.00,0,336.04,365.80,35.7,32.5,0.292,627146.1,627146.1,868,0,0,0,L,1122011218,0,122.68,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491856218,1841296.00
04/10/2017 16:30,2,1.461,ACTIVE,212.16,346.86,59.959,1491856203,"274151322000083","219011344069620",30.67,10.70,0,334.54,363.99,45.4,41.9,0.314,916587.0,916587.0,863,0,0,0,L,1151911521,0,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491856219,1841297.00
04/10/2017 16:30,2,1.549,ACTIVE,212.83,346.86,59.959,1491856203,"274151322000076","219011344069620",31.39,10.30,0,336.64,370.30,49.2,45.6,0.336,976800.8,976800.8,864,0,0,0,L,1151911521,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491856220,1841298.00
04/10/2017 16:30,2,1.547,ACTIVE,213.96,351.67,59.949,1491856203,"201051344000868","219011344069620",30.99,8.00,0,335.74,374.51,48.6,45.0,0.380,658633.8,658633.8,866,0,0,0,L,1122011218,0,121.78,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491856220,1841299.00
04/10/2017 16:30,2,1.531,ACTIVE,212.38,353.47,59.975,1491856203,"274151322000095","219011344069620",31.11,10.70,0,334.84,367.30,48.3,44.7,0.327,967471.6,967471.6,863,0,0,0,L,1151911521,0,122.68,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491856221,1841300.00
04/10/2017 16:30,2,1.564,ACTIVE,214.19,349.56,60.018,1491856203,"201051344000988","219011344069620",20.20,8.00,0,336.64,365.19,32.0,29.0,0.252,602288.3,602288.3,864,0,0,0,L,1122011218,0,121.78,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491856222,1841301.00
04/10/2017 16:30,2,1.695,ACTIVE,213.96,353.77,59.981,1491856203,"201051344001025","219011344069620",31.59,7.70,0,335.14,379.02,54.3,50.5,0.433,662075.0,662075.0,865,0,0,0,L,1122011218,0,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491856223,1841302.00
04/10/2017 16:30,2,1.543,ACTIVE,214.19,351.97,59.970,1491856203,"201051344000458","219011344069620",30.69,10.30,0,336.34,373.91,48.0,44.4,0.393,670893.2,670893.2,862,0,0,0,L,1122011218,0,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491856224,1841303.00
04/10/2017 16:30,2,1.539,ACTIVE,214.87,353.47,59.996,1491856203,"201051344000853","219011344069620",31.03,9.00,0,338.14,375.41,48.4,44.7,0.384,671201.1,671201.1,863,0,0,0,L,1122011218,0,122.68,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491856225,1841304.00
04/10/2017 16:30,2,1.688,ACTIVE,213.96,354.97,59.981,1491856203,"201051344000685","219011344069620",31.13,7.30,0,336.04,378.12,53.2,49.5,0.446,663000.2,663000.2,865,0,0,0,L,1122011218,0,123.36,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491856226,1841305.00
04/10/2017 16:30,2,1.674,ACTIVE,213.96,354.97,59.975,1491856203,"201051344000917","219011344069620",31.13,9.70,0,335.44,377.82,52.8,49.0,0.429,659628.6,659628.6,867,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491856227,1841306.00
04/10/2017 16:30,2,1.662,ACTIVE,213.96,354.67,59.981,1491856203,"201051344001145","219011344069620",31.29,7.30,0,336.04,378.42,52.8,49.0,0.429,667472.1,667472.1,865,0,0,0,L,1122011218,0,122.68,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491856228,1841307.00
04/10/2017 16:30,2,1.717,ACTIVE,214.19,354.67,60.012,1491856203,"201051344000651","219011344069620",31.15,7.70,0,336.64,378.72,54.2,50.4,0.433,656191.6,656191.6,862,0,0,0,L,1122011218,0,123.14,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491856228,1841308.00
04/10/2017 16:30,2,1.408,ACTIVE,211.70,352.27,59.965,1491856203,"274151322000088","219011344069620",30.69,10.00,0,333.93,362.79,43.7,40.3,0.287,878338.6,878338.6,865,0,0,0,L,1151911521,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491856229,1841309.00
04/10/2017 16:30,2,0.986,ACTIVE,213.06,441.84,59.959,1491856203,"274151322000068","219011344069620",41.55,12.30,0,335.74,469.19,41.0,37.6,0.261,756027.5,756027.5,889,0,0,0,L,1151911521,0,122.68,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491856230,1841310.00
04/10/2017 16:30,2,1.686,ACTIVE,213.74,353.47,59.986,1491856203,"201051344001135","219011344069620",31.09,7.70,0,336.04,379.02,53.1,49.3,0.438,651956.2,651956.2,865,0,0,0,L,1122011218,0,122.68,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491856231,1841311.00
04/10/2017 16:30,2,1.549,ACTIVE,213.51,351.07,59.965,1491856203,"201051344000594","219011344069620",31.39,8.00,0,335.14,377.22,49.3,45.6,0.384,672691.6,672691.6,866,0,0,0,L,1122011218,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491856232,1841312.00
04/10/2017 16:30,2,1.680,ACTIVE,214.19,353.77,59.975,1491856203,"201051344001203","219011344069620",31.37,9.00,0,336.04,378.72,53.5,49.7,0.433,660510.0,660510.0,863,0,0,0,L,1122011218,0,123.14,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491856233,1841313.00
04/10/2017 16:30,2,1.447,ACTIVE,212.38,351.07,59.975,1491856203,"274151322000054","219011344069620",30.24,10.70,0,332.43,363.09,44.3,40.8,0.283,896549.7,896549.7,862,0,0,0,L,1151911521,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491856234,1841314.00
04/10/2017 16:30,2,1.529,ACTIVE,214.41,351.67,60.028,1491856203,"201051344000867","219011344069620",31.15,10.00,0,334.24,373.61,48.2,44.6,0.380,657665.3,657665.3,868,0,0,0,L,1122011218,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491856235,1841315.00
04/10/2017 16:30,2,1.688,ACTIVE,213.96,355.28,59.928,1491856203,"201051344001093","219011344069620",31.53,9.00,0,335.74,378.42,53.9,50.1,0.420,659317.6,659317.6,865,0,0,0,L,1122011218,0,122.68,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491856236,1841316.00
04/10/2017 16:30,2,1.496,ACTIVE,214.19,352.57,60.018,1491856203,"201051344000900","219011344069620",30.89,9.30,0,335.44,373.61,46.8,43.3,0.384,678860.7,678860.7,867,0,0,0,L,1122011218,0,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491856237,1841317.00
04/10/2017 16:30,2,1.512,ACTIVE,214.41,351.97,59.965,1491856203,"201051344000648","219011344069620",31.27,8.50,0,335.44,373.91,47.9,44.3,0.380,668395.3,668395.3,866,0,0,0,L,1122011218,0,121.78,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491856238,1841318.00
04/10/2017 16:30,2,1.512,ACTIVE,214.19,352.27,59.970,1491856203,"201051344000569","219011344069620",31.39,9.30,0,335.74,374.21,48.1,44.5,0.384,681085.5,681085.5,864,0,0,0,L,1122011218,0,121.78,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491856239,1841319.00
04/10/2017 16:30,2,1.502,ACTIVE,214.41,352.87,59.981,1491856203,"201051344000983","219011344069620",31.31,9.30,0,334.84,374.51,47.7,44.1,0.398,671823.0,671823.0,864,0,0,0,L,1122011218,0,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491856239,1841320.00
04/10/2017 16:30,2,1.521,ACTIVE,214.41,352.57,60.018,1491856203,"201051344001158","219011344069620",31.01,7.70,0,336.04,374.81,47.9,44.3,0.393,657617.3,657617.3,866,0,0,0,L,1122011218,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491856240,1841321.00
04/10/2017 16:30,2,1.539,ACTIVE,214.64,353.47,59.981,1491856203,"201051344000576","219011344069620",30.61,9.70,0,336.64,374.21,47.7,44.1,0.380,671621.7,671621.7,867,0,0,0,L,1122011218,0,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491856241,1841322.00
04/10/2017 16:30,2,1.422,ACTIVE,212.16,351.67,59.986,1491856203,"274151322000087","219011344069620",30.53,17.30,0,333.93,362.79,44.0,40.5,0.287,868572.7,868572.7,870,0,0,0,L,1151911521,0,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491856242,1841323.00
04/10/2017 16:45,2,1.246,ACTIVE,214.41,348.96,59.970,1491857103,"201051344000645","219011344069620",30.89,9.30,0,336.34,373.01,39.1,35.8,0.305,670813.2,670813.2,865,0,0,0,L,1122011218,0,122.46,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491857104,1841324.00
04/10/2017 16:45,2,1.150,ACTIVE,212.16,343.25,59.944,1491857103,"274151322000085","219011344069620",30.30,10.00,0,334.84,363.99,35.3,32.1,0.234,893793.3,893793.3,861,0,0,0,L,1151911521,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491857105,1841325.00
04/10/2017 16:45,2,1.238,ACTIVE,214.64,350.77,59.928,1491857103,"201051344000633","219011344069620",31.49,7.30,0,334.54,374.51,39.5,36.2,0.318,657250.3,657250.3,867,0,0,0,L,1122011218,0,122.68,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491857106,1841326.00
04/10/2017 16:45,2,1.254,ACTIVE,214.19,349.26,59.944,1491857103,"201051344000469","219011344069620",31.35,6.70,0,334.84,372.71,39.8,36.5,0.318,659984.3,659984.3,866,0,0,0,L,1122011218,0,121.55,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491857107,1841327.00
04/10/2017 16:45,2,1.330,ACTIVE,213.51,350.47,59.933,1491857103,"201051344000646","219011344069620",31.33,6.30,0,335.44,376.62,42.2,38.9,0.340,653570.2,653570.2,866,0,0,0,L,1122011218,0,122.68,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491857108,1841328.00
04/10/2017 16:45,2,1.193,ACTIVE,211.93,343.25,59.949,1491857103,"274151322000052","219011344069620",30.83,9.30,0,333.93,365.80,37.2,34.0,0.256,925821.5,925821.5,865,0,0,0,L,1151911521,0,121.10,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491857109,1841329.00
04/10/2017 16:45,2,1.332,ACTIVE,213.74,350.47,59.965,1491857103,"201051344001230","219011344069620",31.29,7.30,0,334.84,375.71,42.2,38.9,0.336,657894.6,657894.6,866,0,0,0,L,1122011218,0,122.68,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491857111,1841330.00
04/10/2017 16:45,2,1.334,ACTIVE,214.41,351.07,59.975,1491857103,"201051344000582","219011344069620",31.45,7.70,0,336.04,378.12,42.5,39.1,0.327,647907.2,647907.2,862,0,0,0,L,1122011218,0,122.91,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491857112,1841331.00
04/10/2017 16:45,2,1.379,ACTIVE,213.51,350.47,59.981,1491857103,"201051344000955","219011344069620",31.19,6.70,0,335.14,379.32,43.6,40.1,0.349,666146.7,666146.7,866,0,0,0,L,1122011218,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491857113,1841332.00
04/10/2017 16:45,2,0.791,ACTIVE,212.38,430.12,59.965,1491857103,"274151322000094","219011344069620",40.55,10.70,0,333.33,462.58,32.4,29.4,0.217,755710.5,755710.5,890,0,0,0,L,1151911521,0,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491857114,1841333.00
04/10/2017 16:45,2,1.271,ACTIVE,214.41,349.26,59.970,1491857103,"201051344000579","219011344069620",31.51,7.30,0,335.74,374.81,40.6,37.3,0.314,677593.0,677593.0,867,0,0,0,L,1122011218,0,122.01,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491857115,1841334.00
04/10/2017 16:45,2,1.373,ACTIVE,213.51,351.37,59.975,1491857103,"201051344000890","219011344069620",31.63,7.30,0,334.84,377.52,44.0,40.6,0.331,659958.1,659958.1,865,0,0,0,L,1122011218,0,122.68,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491857116,1841335.00
04/10/2017 16:45,2,1.363,ACTIVE,213.74,351.97,59.970,1491857103,"201051344000438","219011344069620",31.61,6.70,0,336.34,379.32,43.6,40.2,0.340,662877.0,662877.0,864,0,0,0,L,1122011218,0,122.68,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491857117,1841336.00
04/10/2017 16:45,2,1.379,ACTIVE,213.74,347.16,60.023,1491857103,"201051344000417","219011344069620",20.59,6.30,0,335.74,365.19,28.8,25.8,0.217,627152.9,627152.9,869,0,0,0,L,1122011218,0,122.46,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491857117,1841337.00
04/10/2017 16:45,2,1.174,ACTIVE,211.93,344.45,59.975,1491857103,"274151322000083","219011344069620",30.61,9.70,0,334.24,365.19,36.4,33.2,0.247,916595.8,916595.8,864,0,0,0,L,1151911521,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491857118,1841338.00
04/10/2017 16:45,2,1.244,ACTIVE,212.61,344.76,59.938,1491857103,"274151322000076","219011344069620",31.41,9.30,0,335.44,367.30,39.6,36.3,0.270,976810.4,976810.4,865,0,0,0,L,1151911521,0,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491857119,1841339.00
04/10/2017 16:45,2,1.268,ACTIVE,213.96,349.26,59.933,1491857103,"201051344000868","219011344069620",30.81,7.30,0,333.93,372.71,39.6,36.3,0.305,658643.4,658643.4,867,0,0,0,L,1122011218,0,121.78,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491857120,1841340.00
04/10/2017 16:45,2,1.236,ACTIVE,211.93,348.96,59.981,1491857103,"274151322000095","219011344069620",30.95,9.30,0,334.24,364.89,38.7,35.4,0.270,967481.0,967481.0,864,0,0,0,L,1151911521,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491857121,1841341.00
04/10/2017 16:45,2,1.252,ACTIVE,213.96,347.16,60.023,1491857103,"201051344000988","219011344069620",20.50,7.00,0,335.44,364.59,26.0,23.2,0.203,602294.4,602294.4,865,0,0,0,L,1122011218,0,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491857122,1841342.00
04/10/2017 16:45,2,1.371,ACTIVE,213.74,349.86,59.975,1491857103,"201051344001025","219011344069620",31.41,6.70,0,335.74,377.22,43.6,40.2,0.336,662085.6,662085.6,866,0,0,0,L,1122011218,0,122.46,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491857123,1841343.00
04/10/2017 16:45,2,1.246,ACTIVE,213.96,348.96,59.975,1491857103,"201051344000458","219011344069620",31.25,9.30,0,335.44,372.71,39.4,36.1,0.318,670902.7,670902.7,863,0,0,0,L,1122011218,0,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491857124,1841344.00
04/10/2017 16:45,2,1.254,ACTIVE,214.41,350.47,60.034,1491857103,"201051344000853","219011344069620",31.11,7.70,0,337.54,373.61,39.5,36.2,0.314,671210.7,671210.7,864,0,0,0,L,1122011218,0,122.46,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491857125,1841345.00
04/10/2017 16:45,2,1.361,ACTIVE,213.96,351.67,59.981,1491857103,"201051344000685","219011344069620",31.01,6.70,0,335.44,377.82,42.8,39.4,0.349,663010.6,663010.6,866,0,0,0,L,1122011218,0,123.36,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491857126,1841346.00
04/10/2017 16:45,2,1.338,ACTIVE,213.96,351.37,59.975,1491857103,"201051344000917","219011344069620",31.31,8.50,0,335.44,376.92,42.4,39.0,0.331,659638.9,659638.9,868,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491857126,1841347.00
04/10/2017 16:45,2,1.334,ACTIVE,213.74,351.67,59.970,1491857103,"201051344001145","219011344069620",31.33,6.30,0,335.74,377.52,42.4,39.0,0.331,667482.4,667482.4,866,0,0,0,L,1122011218,0,122.46,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491857127,1841348.00
04/10/2017 16:45,2,1.391,ACTIVE,213.96,351.37,59.965,1491857103,"201051344000651","219011344069620",31.01,6.70,0,336.04,378.12,43.7,40.2,0.340,656202.2,656202.2,863,0,0,0,L,1122011218,0,123.14,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491857128,1841349.00
04/10/2017 16:45,2,1.146,ACTIVE,211.93,343.25,59.981,1491857103,"274151322000088","219011344069620",30.30,9.30,0,333.93,361.59,35.1,32.0,0.225,878347.1,878347.1,866,0,0,0,L,1151911521,0,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491857129,1841350.00
04/10/2017 16:45,2,0.807,ACTIVE,212.61,431.92,59.954,1491857103,"274151322000068","219011344069620",40.87,11.30,0,333.63,461.08,33.5,30.4,0.212,756035.4,756035.4,890,0,0,0,L,1151911521,0,122.01,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491857130,1841351.00
04/10/2017 16:45,2,1.348,ACTIVE,213.51,350.17,59.965,1491857103,"201051344001135","219011344069620",31.39,7.00,0,336.04,376.62,42.9,39.4,0.340,651966.6,651966.6,866,0,0,0,L,1122011218,0,122.46,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491857131,1841352.00
04/10/2017 16:45,2,1.264,ACTIVE,213.74,349.56,60.018,1491857103,"201051344000594","219011344069620",31.49,7.00,0,333.03,373.01,40.4,37.0,0.314,672701.3,672701.3,867,0,0,0,L,1122011218,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491857132,1841353.00
04/10/2017 16:45,2,1.350,ACTIVE,213.96,350.77,59.986,1491857103,"201051344001203","219011344069620",31.37,7.70,0,336.04,377.82,42.9,39.5,0.340,660520.4,660520.4,864,0,0,0,L,1122011218,0,123.14,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491857133,1841354.00
04/10/2017 16:45,2,1.164,ACTIVE,212.16,342.35,59.996,1491857103,"274151322000054","219011344069620",30.51,9.70,0,334.84,362.49,36.0,32.8,0.234,896558.3,896558.3,863,0,0,0,L,1151911521,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491857134,1841355.00
04/10/2017 16:45,2,1.244,ACTIVE,214.19,348.36,59.965,1491857103,"201051344000867","219011344069620",31.33,8.50,0,335.14,372.71,39.5,36.2,0.305,657674.8,657674.8,869,0,0,0,L,1122011218,0,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491857135,1841356.00
04/10/2017 16:45,2,1.373,ACTIVE,213.96,351.37,59.959,1491857103,"201051344001093","219011344069620",31.29,8.00,0,335.44,376.62,43.5,40.1,0.331,659328.2,659328.2,866,0,0,0,L,1122011218,0,122.68,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491857136,1841357.00
04/10/2017 16:45,2,1.217,ACTIVE,214.19,348.96,59.965,1491857103,"201051344000900","219011344069620",30.93,8.00,0,335.74,373.01,38.1,34.9,0.309,678869.9,678869.9,868,0,0,0,L,1122011218,0,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491857137,1841358.00
04/10/2017 16:45,2,1.242,ACTIVE,214.19,348.36,59.965,1491857103,"201051344000648","219011344069620",31.31,7.30,0,335.14,372.71,39.5,36.2,0.305,668404.7,668404.7,867,0,0,0,L,1122011218,0,121.78,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491857138,1841359.00
04/10/2017 16:45,2,1.254,ACTIVE,214.19,348.96,59.912,1491857103,"201051344000569","219011344069620",31.29,8.00,0,335.74,372.41,39.8,36.5,0.309,681095.0,681095.0,865,0,0,0,L,1122011218,0,121.78,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491857138,1841360.00
04/10/2017 16:45,2,1.225,ACTIVE,214.19,348.66,59.959,1491857103,"201051344000983","219011344069620",31.45,8.00,0,334.54,372.41,39.0,35.8,0.314,671832.4,671832.4,865,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491857139,1841361.00
04/10/2017 16:45,2,1.240,ACTIVE,214.41,348.96,60.002,1491857103,"201051344001158","219011344069620",31.19,6.70,0,335.74,372.71,39.2,36.0,0.314,657626.6,657626.6,867,0,0,0,L,1122011218,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491857140,1841362.00
04/10/2017 16:45,2,1.256,ACTIVE,214.64,350.17,59.970,1491857103,"201051344000576","219011344069620",30.83,8.50,0,335.74,373.61,39.3,36.0,0.305,671631.1,671631.1,868,0,0,0,L,1122011218,0,122.46,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491857141,1841363.00
04/10/2017 16:45,2,1.152,ACTIVE,212.16,344.15,59.959,1491857103,"274151322000087","219011344069620",30.53,15.30,0,334.84,360.99,35.6,32.5,0.212,868581.3,868581.3,871,0,0,0,L,1151911521,0,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491857142,1841364.00
04/10/2017 16:45,2,1.369,ACTIVE,213.96,351.37,60.002,1491857103,"201051344000585","219011344069620",31.37,6.70,0,335.44,377.22,43.6,40.1,0.345,664492.6,664492.6,865,0,0,0,L,1122011218,1,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491857143,1841365.00
04/10/2017 17:00,2,1.693,ACTIVE,215.32,354.37,59.965,1491858003,"201051344000645","219011344069620",31.41,9.00,0,335.44,376.31,53.9,50.1,0.429,670823.5,670823.5,866,0,0,0,L,1122011218,0,122.91,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491858004,1841366.00
04/10/2017 17:00,2,1.619,ACTIVE,212.38,346.26,59.954,1491858003,"274151322000085","219011344069620",30.36,9.30,0,333.93,363.99,49.8,46.1,0.340,893802.6,893802.6,862,0,0,0,L,1151911521,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491858005,1841367.00
04/10/2017 17:00,2,1.723,ACTIVE,215.09,355.58,59.975,1491858003,"201051344000633","219011344069620",31.29,7.00,0,334.24,376.31,54.7,50.9,0.460,657260.7,657260.7,868,0,0,0,L,1122011218,0,122.91,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491858006,1841368.00
04/10/2017 17:00,2,1.738,ACTIVE,214.87,354.97,59.996,1491858003,"201051344000469","219011344069620",31.21,6.70,0,333.93,376.31,54.9,51.1,0.455,659994.7,659994.7,867,0,0,0,L,1122011218,0,122.01,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491858007,1841369.00
04/10/2017 17:00,2,1.855,ACTIVE,214.19,356.78,59.986,1491858003,"201051344000646","219011344069620",31.45,6.30,0,334.84,379.32,59.1,55.1,0.499,653581.3,653581.3,867,0,0,0,L,1122011218,0,123.14,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491858007,1841370.00
04/10/2017 17:00,2,1.664,ACTIVE,212.16,347.46,59.986,1491858003,"274151322000052","219011344069620",31.33,9.00,0,333.03,365.19,52.8,49.0,0.362,925831.3,925831.3,866,0,0,0,L,1151911521,0,121.55,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491858008,1841371.00
04/10/2017 17:00,2,1.883,ACTIVE,214.64,357.98,60.023,1491858003,"201051344000585","219011344069620",31.89,6.70,0,335.74,381.73,60.8,56.8,0.491,664503.6,664503.6,866,0,0,0,L,1122011218,0,122.68,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491858009,1841372.00
04/10/2017 17:00,2,1.869,ACTIVE,214.19,354.67,59.981,1491858003,"201051344001230","219011344069620",31.43,7.00,0,334.24,380.22,59.5,55.6,0.477,657905.8,657905.8,867,0,0,0,L,1122011218,0,123.14,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491858010,1841373.00
04/10/2017 17:00,2,1.883,ACTIVE,215.09,357.98,60.034,1491858003,"201051344000582","219011344069620",31.41,7.30,0,336.04,384.13,59.9,55.9,0.482,647918.4,647918.4,863,0,0,0,L,1122011218,0,123.36,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491858011,1841374.00
04/10/2017 17:00,2,1.908,ACTIVE,213.96,355.88,59.986,1491858003,"201051344000955","219011344069620",31.59,6.70,0,334.24,383.23,61.1,57.0,0.499,666158.1,666158.1,867,0,0,0,L,1122011218,0,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491858012,1841375.00
04/10/2017 17:00,2,1.141,ACTIVE,212.38,443.64,59.986,1491858003,"274151322000094","219011344069620",41.11,10.70,0,333.03,462.28,47.5,44.0,0.323,755719.0,755719.0,891,0,0,0,L,1151911521,0,121.55,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491858013,1841376.00
04/10/2017 17:00,2,1.779,ACTIVE,215.09,354.67,59.981,1491858003,"201051344000579","219011344069620",31.63,7.30,0,336.34,378.72,57.0,53.1,0.460,677603.6,677603.6,868,0,0,0,L,1122011218,0,122.46,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491858014,1841377.00
04/10/2017 17:00,2,1.947,ACTIVE,214.19,356.78,59.938,1491858003,"201051344000890","219011344069620",31.69,7.30,0,335.44,382.33,62.5,58.4,0.499,659969.6,659969.6,866,0,0,0,L,1122011218,0,123.14,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491858015,1841378.00
04/10/2017 17:00,2,1.920,ACTIVE,214.41,360.38,59.981,1491858003,"201051344000438","219011344069620",32.08,6.70,0,335.44,385.03,62.4,58.3,0.504,662888.4,662888.4,865,0,0,0,L,1122011218,0,123.36,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491858016,1841379.00
04/10/2017 17:00,2,1.963,ACTIVE,214.41,351.97,59.933,1491858003,"201051344000417","219011344069620",20.63,6.30,0,334.24,367.00,41.0,37.7,0.327,627160.3,627160.3,870,0,0,0,L,1122011218,0,122.68,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491858016,1841380.00
04/10/2017 17:00,2,1.709,ACTIVE,212.38,349.26,59.981,1491858003,"274151322000083","219011344069620",31.13,9.30,0,334.24,365.49,53.8,50.0,0.380,916605.4,916605.4,865,0,0,0,L,1151911521,0,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491858017,1841381.00
04/10/2017 17:00,2,1.811,ACTIVE,212.83,351.67,59.986,1491858003,"274151322000076","219011344069620",31.85,9.30,0,333.93,372.41,58.4,54.5,0.402,976820.9,976820.9,866,0,0,0,L,1151911521,0,122.46,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491858018,1841382.00
04/10/2017 17:00,2,1.807,ACTIVE,214.64,355.28,59.991,1491858003,"201051344000868","219011344069620",31.27,6.70,0,333.93,376.01,57.3,53.4,0.460,658653.8,658653.8,868,0,0,0,L,1122011218,0,122.23,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491858019,1841383.00
04/10/2017 17:00,2,1.822,ACTIVE,212.38,348.36,60.002,1491858003,"274151322000095","219011344069620",31.41,9.00,0,332.73,371.21,58.1,54.1,0.393,967491.3,967491.3,865,0,0,0,L,1151911521,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491858020,1841384.00
04/10/2017 17:00,2,1.809,ACTIVE,214.87,351.97,60.002,1491858003,"201051344000988","219011344069620",20.77,7.00,0,334.54,367.00,38.1,34.9,0.305,602301.1,602301.1,866,0,0,0,L,1122011218,0,122.23,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491858021,1841385.00
04/10/2017 17:00,2,2.004,ACTIVE,214.41,357.08,59.991,1491858003,"201051344001025","219011344069620",31.47,6.70,0,335.14,382.03,63.9,59.8,0.513,662097.1,662097.1,867,0,0,0,L,1122011218,0,122.91,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491858022,1841386.00
04/10/2017 17:00,2,1.820,ACTIVE,214.87,355.28,60.002,1491858003,"201051344000458","219011344069620",31.35,9.00,0,334.54,377.52,57.9,53.9,0.482,670913.0,670913.0,864,0,0,0,L,1122011218,0,122.46,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491858023,1841387.00
04/10/2017 17:00,2,1.832,ACTIVE,215.54,356.78,60.034,1491858003,"201051344000853","219011344069620",31.41,7.30,0,336.64,379.02,58.4,54.4,0.477,671221.1,671221.1,865,0,0,0,L,1122011218,0,123.14,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491858024,1841388.00
04/10/2017 17:00,2,1.979,ACTIVE,214.64,359.18,60.002,1491858003,"201051344000685","219011344069620",31.77,6.70,0,334.54,385.03,63.7,59.5,0.539,663021.9,663021.9,867,0,0,0,L,1122011218,0,123.81,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491858025,1841389.00
04/10/2017 17:00,2,1.992,ACTIVE,214.64,358.28,60.002,1491858003,"201051344000917","219011344069620",31.51,8.00,0,335.14,384.13,63.6,59.5,0.521,659650.2,659650.2,869,0,0,0,L,1122011218,0,122.91,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491858026,1841390.00
04/10/2017 17:00,2,1.986,ACTIVE,214.41,357.38,60.034,1491858003,"201051344001145","219011344069620",31.69,6.70,0,336.34,383.53,63.7,59.6,0.521,667493.6,667493.6,867,0,0,0,L,1122011218,0,122.91,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491858026,1841391.00
04/10/2017 17:00,2,2.043,ACTIVE,214.87,358.28,60.007,1491858003,"201051344000651","219011344069620",31.61,6.30,0,336.94,385.33,65.4,61.2,0.526,656213.8,656213.8,864,0,0,0,L,1122011218,0,123.59,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491858027,1841392.00
04/10/2017 17:00,2,1.719,ACTIVE,212.16,353.47,59.996,1491858003,"274151322000088","219011344069620",30.95,9.00,0,333.33,365.80,53.9,50.1,0.354,878356.3,878356.3,867,0,0,0,L,1151911521,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491858028,1841393.00
04/10/2017 17:00,2,1.154,ACTIVE,213.06,455.06,60.007,1491858003,"274151322000068","219011344069620",42.86,11.00,0,336.04,469.49,49.5,45.9,0.340,756044.2,756044.2,891,0,0,0,L,1151911521,0,122.23,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491858029,1841394.00
04/10/2017 17:00,2,2.018,ACTIVE,214.41,357.98,60.012,1491858003,"201051344001135","219011344069620",31.59,6.70,0,335.14,383.23,64.5,60.3,0.526,651977.9,651977.9,867,0,0,0,L,1122011218,0,122.91,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491858030,1841395.00
04/10/2017 17:00,2,1.906,ACTIVE,214.41,355.28,60.060,1491858003,"201051344000594","219011344069620",31.47,7.00,0,333.33,382.03,60.8,56.7,0.482,672711.9,672711.9,868,0,0,0,L,1122011218,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491858031,1841396.00
04/10/2017 17:00,2,2.025,ACTIVE,214.87,358.58,60.012,1491858003,"201051344001203","219011344069620",31.73,7.30,0,336.94,386.23,65.1,60.9,0.539,660531.8,660531.8,865,0,0,0,L,1122011218,0,123.59,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491858032,1841397.00
04/10/2017 17:00,2,1.779,ACTIVE,212.38,353.47,60.012,1491858003,"274151322000054","219011344069620",30.75,9.30,0,333.63,367.00,55.5,51.6,0.384,896567.8,896567.8,864,0,0,0,L,1151911521,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491858033,1841398.00
04/10/2017 17:00,2,1.875,ACTIVE,214.87,355.58,60.049,1491858003,"201051344000867","219011344069620",31.55,8.00,0,334.54,379.02,60.0,56.0,0.482,657685.2,657685.2,870,0,0,0,L,1122011218,0,122.68,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491858034,1841399.00
04/10/2017 17:00,2,2.059,ACTIVE,214.64,358.28,60.007,1491858003,"201051344001093","219011344069620",31.23,7.70,0,336.64,386.23,65.1,60.9,0.508,659339.8,659339.8,867,0,0,0,L,1122011218,0,123.14,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491858035,1841400.00
04/10/2017 17:00,2,1.836,ACTIVE,214.87,356.48,60.007,1491858003,"201051344000900","219011344069620",31.67,7.70,0,334.54,380.22,58.9,54.9,0.482,678880.0,678880.0,869,0,0,0,L,1122011218,0,122.68,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491858036,1841401.00
04/10/2017 17:00,2,1.873,ACTIVE,215.09,355.88,60.007,1491858003,"201051344000648","219011344069620",31.43,7.00,0,335.74,382.03,59.6,55.6,0.477,668415.1,668415.1,868,0,0,0,L,1122011218,0,122.01,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491858037,1841402.00
04/10/2017 17:00,2,1.895,ACTIVE,215.09,356.18,60.018,1491858003,"201051344000569","219011344069620",31.43,7.70,0,335.14,379.62,60.3,56.3,0.491,681105.5,681105.5,866,0,0,0,L,1122011218,0,122.23,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491858038,1841403.00
04/10/2017 17:00,2,1.893,ACTIVE,215.32,356.18,60.012,1491858003,"201051344000983","219011344069620",31.13,7.70,0,333.93,380.22,59.7,55.7,0.504,671842.7,671842.7,866,0,0,0,L,1122011218,0,122.68,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491858039,1841404.00
04/10/2017 17:00,2,1.910,ACTIVE,215.32,355.88,60.007,1491858003,"201051344001158","219011344069620",30.83,6.70,0,334.24,379.62,59.7,55.7,0.491,657637.0,657637.0,868,0,0,0,L,1122011218,0,122.46,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491858040,1841405.00
04/10/2017 17:00,2,1.881,ACTIVE,215.32,356.78,60.007,1491858003,"201051344000576","219011344069620",31.47,8.00,0,335.14,379.92,60.0,56.0,0.482,671641.5,671641.5,869,0,0,0,L,1122011218,0,122.68,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491858040,1841406.00
04/10/2017 17:00,2,1.760,ACTIVE,212.38,356.18,60.012,1491858003,"274151322000087","219011344069620",30.95,14.70,0,333.33,365.80,55.1,51.3,0.345,868590.7,868590.7,872,0,0,0,L,1151911521,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491858041,1841407.00
04/10/2017 17:15,2,1.580,ACTIVE,215.09,353.77,59.928,1491858904,"201051344000645","219011344069620",31.33,9.30,0,336.34,386.23,50.2,46.5,0.402,670836.6,670836.6,867,0,0,0,L,1122011218,0,122.91,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491858905,1841408.00
04/10/2017 17:15,2,1.504,ACTIVE,212.83,349.86,59.954,1491858904,"274151322000085","219011344069620",30.24,10.00,0,336.04,369.10,46.0,42.5,0.309,893814.7,893814.7,863,0,0,0,L,1151911521,0,122.68,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491858906,1841409.00
04/10/2017 17:15,2,1.588,ACTIVE,215.09,355.58,59.959,1491858904,"201051344000633","219011344069620",31.53,7.30,0,335.74,386.83,50.7,47.0,0.420,657274.0,657274.0,869,0,0,0,L,1122011218,0,122.91,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491858907,1841410.00
04/10/2017 17:15,2,1.615,ACTIVE,215.09,354.37,59.954,1491858904,"201051344000469","219011344069620",31.15,7.00,0,335.74,386.23,51.0,47.3,0.415,660008.1,660008.1,868,0,0,0,L,1122011218,0,122.23,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491858907,1841411.00
04/10/2017 17:15,2,1.730,ACTIVE,213.96,355.28,59.959,1491858904,"201051344000646","219011344069620",31.25,6.70,0,336.04,390.74,54.8,51.0,0.451,653595.8,653595.8,868,0,0,0,L,1122011218,0,122.91,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491858908,1841412.00
