ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/10/2017 17:15,2,1.557,ACTIVE,212.61,355.28,59.949,1491858904,"274151322000052","219011344069620",30.73,9.70,0,334.84,370.60,48.4,44.8,0.327,925843.9,925843.9,867,0,0,0,L,1151911521,0,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491858909,1841413.00
04/10/2017 17:15,2,1.764,ACTIVE,214.64,356.18,59.959,1491858904,"201051344000585","219011344069620",31.43,7.30,0,337.24,391.64,56.2,52.3,0.455,664518.5,664518.5,867,0,0,0,L,1122011218,0,122.68,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491858910,1841414.00
04/10/2017 17:15,2,1.732,ACTIVE,213.96,353.47,59.959,1491858904,"201051344001230","219011344069620",31.23,7.30,0,334.24,385.93,54.8,51.0,0.438,657920.2,657920.2,868,0,0,0,L,1122011218,0,122.91,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491858911,1841415.00
04/10/2017 17:15,2,1.746,ACTIVE,214.87,356.48,59.954,1491858904,"201051344000582","219011344069620",31.05,7.70,0,337.84,391.94,55.0,51.1,0.438,647932.9,647932.9,864,0,0,0,L,1122011218,0,123.14,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491858912,1841416.00
04/10/2017 17:15,2,1.760,ACTIVE,213.96,354.67,59.922,1491858904,"201051344000955","219011344069620",31.37,7.30,0,335.74,390.14,56.0,52.1,0.455,666172.9,666172.9,868,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491858913,1841417.00
04/10/2017 17:15,2,1.027,ACTIVE,212.83,431.02,59.959,1491858904,"274151322000094","219011344069620",40.63,11.00,0,416.89,471.60,42.4,39.0,0.287,755730.1,755730.1,892,0,0,0,L,1151911521,0,122.01,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491858914,1841418.00
04/10/2017 17:15,2,1.633,ACTIVE,214.64,353.47,59.965,1491858904,"201051344000579","219011344069620",31.29,7.70,0,335.74,387.74,51.8,48.0,0.415,677617.1,677617.1,869,0,0,0,L,1122011218,0,122.46,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491858915,1841419.00
04/10/2017 17:15,2,1.777,ACTIVE,213.96,355.28,60.023,1491858904,"201051344000890","219011344069620",31.37,7.70,0,335.74,390.44,56.5,52.6,0.442,659984.6,659984.6,867,0,0,0,L,1122011218,0,122.91,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491858916,1841420.00
04/10/2017 17:15,2,1.752,ACTIVE,214.41,355.88,59.970,1491858904,"201051344000438","219011344069620",31.59,7.30,0,338.14,392.55,56.1,52.2,0.446,662903.3,662903.3,866,0,0,0,L,1122011218,0,123.14,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491858916,1841421.00
04/10/2017 17:15,2,1.787,ACTIVE,214.19,349.56,60.007,1491858904,"201051344000417","219011344069620",20.34,6.70,0,336.04,373.91,36.8,33.6,0.292,627169.9,627169.9,871,0,0,0,L,1122011218,0,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491858917,1841422.00
04/10/2017 17:15,2,1.533,ACTIVE,212.83,345.36,59.954,1491858904,"274151322000083","219011344069620",30.55,10.00,0,335.14,370.00,47.4,43.8,0.331,916617.9,916617.9,866,0,0,0,L,1151911521,0,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491858918,1841423.00
04/10/2017 17:15,2,1.611,ACTIVE,213.74,346.86,59.970,1491858904,"274151322000076","219011344069620",31.57,9.70,0,337.24,378.12,51.5,47.8,0.358,976834.4,976834.4,867,0,0,0,L,1151911521,0,122.46,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491858919,1841424.00
04/10/2017 17:15,2,1.609,ACTIVE,214.19,353.17,59.933,1491858904,"201051344000868","219011344069620",31.07,7.70,0,335.14,382.63,50.7,47.0,0.402,658667.1,658667.1,869,0,0,0,L,1122011218,0,122.23,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491858920,1841425.00
04/10/2017 17:15,2,1.594,ACTIVE,212.83,345.66,59.959,1491858904,"274151322000095","219011344069620",31.39,9.70,0,335.44,375.41,50.6,46.9,0.340,967504.6,967504.6,866,0,0,0,L,1151911521,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491858921,1841426.00
04/10/2017 17:15,2,1.631,ACTIVE,214.64,350.77,59.970,1491858904,"201051344000988","219011344069620",20.28,7.30,0,336.04,373.61,33.5,30.4,0.265,602309.8,602309.8,867,0,0,0,L,1122011218,0,122.23,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491858922,1841427.00
04/10/2017 17:15,2,1.777,ACTIVE,214.19,354.07,59.975,1491858904,"201051344001025","219011344069620",31.23,7.00,0,337.54,391.04,56.2,52.4,0.451,662112.0,662112.0,868,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491858923,1841428.00
04/10/2017 17:15,2,1.598,ACTIVE,214.64,352.87,59.975,1491858904,"201051344000458","219011344069620",31.13,9.30,0,336.04,385.03,50.4,46.7,0.411,670926.2,670926.2,865,0,0,0,L,1122011218,0,122.68,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491858924,1841429.00
04/10/2017 17:15,2,1.574,ACTIVE,215.32,354.97,59.981,1491858904,"201051344000853","219011344069620",31.63,7.70,0,337.84,387.44,50.4,46.7,0.407,671234.4,671234.4,866,0,0,0,L,1122011218,0,122.91,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491858925,1841430.00
04/10/2017 17:15,2,1.738,ACTIVE,214.19,355.58,59.949,1491858904,"201051344000685","219011344069620",31.37,7.30,0,335.74,390.74,55.2,51.3,0.468,663036.5,663036.5,868,0,0,0,L,1122011218,0,123.36,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491858925,1841431.00
04/10/2017 17:15,2,1.723,ACTIVE,214.41,355.58,60.007,1491858904,"201051344000917","219011344069620",31.41,9.00,0,337.24,390.44,54.8,51.0,0.446,659664.7,659664.7,870,0,0,0,L,1122011218,0,122.68,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491858926,1841432.00
04/10/2017 17:15,2,1.719,ACTIVE,214.19,354.67,59.975,1491858904,"201051344001145","219011344069620",31.45,7.00,0,337.84,390.74,54.8,50.9,0.446,667508.2,667508.2,868,0,0,0,L,1122011218,0,122.68,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491858927,1841433.00
04/10/2017 17:15,2,1.760,ACTIVE,214.41,355.88,59.986,1491858904,"201051344000651","219011344069620",31.49,7.00,0,337.54,391.94,56.1,52.2,0.451,656228.7,656228.7,865,0,0,0,L,1122011218,0,123.36,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491858928,1841434.00
04/10/2017 17:15,2,1.492,ACTIVE,212.38,344.45,59.959,1491858904,"274151322000088","219011344069620",30.20,9.30,0,334.84,369.10,45.6,42.1,0.301,878368.3,878368.3,868,0,0,0,L,1151911521,0,122.68,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491858929,1841435.00
04/10/2017 17:15,2,1.016,ACTIVE,213.51,444.85,59.975,1491858904,"274151322000068","219011344069620",42.02,11.70,0,417.19,474.60,43.1,39.6,0.274,756055.5,756055.5,892,0,0,0,L,1151911521,0,122.46,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491858930,1841436.00
04/10/2017 17:15,2,1.734,ACTIVE,213.96,354.37,59.986,1491858904,"201051344001135","219011344069620",31.21,7.30,0,336.34,390.44,54.9,51.0,0.446,651992.5,651992.5,868,0,0,0,L,1122011218,0,122.68,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491858931,1841437.00
04/10/2017 17:15,2,1.631,ACTIVE,213.74,352.87,59.975,1491858904,"201051344000594","219011344069620",31.13,7.70,0,335.14,384.13,51.5,47.8,0.411,672725.4,672725.4,869,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491858932,1841438.00
04/10/2017 17:15,2,1.738,ACTIVE,214.41,354.37,59.912,1491858904,"201051344001203","219011344069620",31.29,8.00,0,336.94,392.25,55.1,51.3,0.455,660546.4,660546.4,866,0,0,0,L,1122011218,0,123.36,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491858933,1841439.00
04/10/2017 17:15,2,1.502,ACTIVE,212.61,353.77,59.975,1491858904,"274151322000054","219011344069620",30.55,10.00,0,334.84,370.00,46.5,42.9,0.314,896580.0,896580.0,865,0,0,0,L,1151911521,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491858934,1841440.00
04/10/2017 17:15,2,1.600,ACTIVE,214.19,351.67,59.928,1491858904,"201051344000867","219011344069620",31.05,9.00,0,335.74,382.03,50.3,46.6,0.393,657698.4,657698.4,871,0,0,0,L,1122011218,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491858934,1841441.00
04/10/2017 17:15,2,1.750,ACTIVE,214.41,355.88,59.981,1491858904,"201051344001093","219011344069620",31.35,8.50,0,337.54,390.44,55.6,51.8,0.429,659354.4,659354.4,868,0,0,0,L,1122011218,0,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491858935,1841442.00
04/10/2017 17:15,2,1.564,ACTIVE,214.19,353.17,59.975,1491858904,"201051344000900","219011344069620",30.97,8.50,0,335.74,385.63,49.1,45.4,0.402,678892.9,678892.9,870,0,0,0,L,1122011218,0,122.46,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491858937,1841443.00
04/10/2017 17:15,2,1.594,ACTIVE,214.64,352.87,59.991,1491858904,"201051344000648","219011344069620",31.01,7.30,0,335.74,383.83,50.1,46.4,0.407,668428.2,668428.2,869,0,0,0,L,1122011218,0,122.01,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491858938,1841444.00
04/10/2017 17:15,2,1.594,ACTIVE,214.41,352.87,59.975,1491858904,"201051344000569","219011344069620",31.25,8.50,0,336.94,385.33,50.5,46.8,0.402,681118.7,681118.7,867,0,0,0,L,1122011218,0,122.01,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491858939,1841445.00
04/10/2017 17:15,2,1.566,ACTIVE,214.41,352.57,59.981,1491858904,"201051344000983","219011344069620",31.51,8.00,0,336.34,383.23,50.0,46.4,0.415,671855.8,671855.8,867,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491858939,1841446.00
04/10/2017 17:15,2,1.598,ACTIVE,214.64,352.87,59.986,1491858904,"201051344001158","219011344069620",30.97,7.00,0,335.74,385.93,50.1,46.4,0.411,657650.2,657650.2,869,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491858940,1841447.00
04/10/2017 17:15,2,1.598,ACTIVE,214.87,353.77,59.970,1491858904,"201051344000576","219011344069620",30.89,9.00,0,337.24,386.53,50.0,46.4,0.398,671654.6,671654.6,870,0,0,0,L,1122011218,0,122.68,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491858941,1841448.00
04/10/2017 17:15,2,1.484,ACTIVE,212.83,350.47,59.975,1491858904,"274151322000087","219011344069620",30.63,15.50,0,334.84,368.80,46.1,42.6,0.261,868602.8,868602.8,873,0,0,0,L,1151911521,0,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491858942,1841449.00
04/10/2017 17:30,2,2.023,ACTIVE,215.32,357.08,59.933,1491859803,"201051344000645","219011344069620",30.81,10.30,0,322.21,396.75,63.2,59.1,0.504,670853.2,670853.2,868,0,0,0,L,1122011218,0,122.91,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491859805,1841450.00
04/10/2017 17:30,2,1.900,ACTIVE,212.38,356.48,59.944,1491859803,"274151322000085","219011344069620",30.26,10.70,0,329.13,380.22,58.2,54.3,0.380,893829.8,893829.8,864,0,0,0,L,1151911521,0,122.68,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491859805,1841451.00
04/10/2017 17:30,2,2.023,ACTIVE,215.09,358.28,59.965,1491859803,"201051344000633","219011344069620",31.13,8.50,0,322.21,397.05,63.8,59.7,0.530,657290.7,657290.7,870,0,0,0,L,1122011218,0,122.91,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491859806,1841452.00
04/10/2017 17:30,2,2.023,ACTIVE,214.87,356.78,59.912,1491859803,"201051344000469","219011344069620",31.03,7.70,0,318.00,397.66,63.6,59.5,0.521,660024.7,660024.7,869,0,0,0,L,1122011218,0,122.23,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491859807,1841453.00
04/10/2017 17:30,2,2.166,ACTIVE,214.64,360.69,59.986,1491859803,"201051344000646","219011344069620",31.51,8.00,0,319.81,396.15,69.2,64.8,0.597,653613.8,653613.8,869,0,0,0,L,1122011218,0,123.14,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491859808,1841454.00
04/10/2017 17:30,2,1.918,ACTIVE,212.38,347.16,59.954,1491859803,"274151322000052","219011344069620",31.19,11.00,0,328.22,379.62,60.6,56.5,0.411,925859.8,925859.8,868,0,0,0,L,1151911521,0,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491859809,1841455.00
04/10/2017 17:30,2,2.217,ACTIVE,215.09,359.48,59.949,1491859803,"201051344000585","219011344069620",31.57,9.30,0,321.01,397.66,70.9,66.5,0.583,664537.0,664537.0,868,0,0,0,L,1122011218,0,122.68,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491859810,1841456.00
04/10/2017 17:30,2,2.174,ACTIVE,214.41,359.48,59.959,1491859803,"201051344001230","219011344069620",31.25,9.30,0,318.91,395.55,68.9,64.5,0.561,657938.2,657938.2,869,0,0,0,L,1122011218,0,122.91,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491859811,1841457.00
04/10/2017 17:30,2,2.193,ACTIVE,215.09,360.38,59.944,1491859803,"201051344000582","219011344069620",30.95,9.70,0,321.61,398.56,68.8,64.5,0.548,647950.9,647950.9,865,0,0,0,L,1122011218,0,123.14,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491859812,1841458.00
04/10/2017 17:30,2,2.193,ACTIVE,214.19,358.58,59.880,1491859803,"201051344000955","219011344069620",31.37,9.30,0,318.61,394.35,69.7,65.3,0.575,666191.0,666191.0,869,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491859813,1841459.00
04/10/2017 17:30,2,1.270,ACTIVE,212.38,443.04,59.944,1491859803,"274151322000094","219011344069620",41.53,11.70,0,336.94,486.93,53.9,50.1,0.371,755744.0,755744.0,893,0,0,0,L,1151911521,0,121.78,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491859814,1841460.00
04/10/2017 17:30,2,2.018,ACTIVE,214.64,356.78,59.949,1491859803,"201051344000579","219011344069620",31.37,9.00,0,320.41,399.16,64.1,59.9,0.521,677634.1,677634.1,870,0,0,0,L,1122011218,0,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491859815,1841461.00
04/10/2017 17:30,2,2.205,ACTIVE,214.19,358.58,59.986,1491859803,"201051344000890","219011344069620",31.53,9.30,0,321.31,395.25,70.4,66.0,0.557,660003.0,660003.0,868,0,0,0,L,1122011218,0,122.91,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491859816,1841462.00
04/10/2017 17:30,2,2.188,ACTIVE,214.64,359.78,59.949,1491859803,"201051344000438","219011344069620",31.55,9.00,0,322.21,398.56,69.9,65.6,0.570,662921.6,662921.6,867,0,0,0,L,1122011218,0,123.14,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491859817,1841463.00
04/10/2017 17:30,2,2.238,ACTIVE,214.64,354.07,60.018,1491859803,"201051344000417","219011344069620",20.16,7.30,0,337.24,386.83,45.6,42.1,0.376,627181.7,627181.7,872,0,0,0,L,1122011218,0,122.68,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491859818,1841464.00
04/10/2017 17:30,2,1.908,ACTIVE,211.93,353.17,59.938,1491859803,"274151322000083","219011344069620",30.83,11.30,0,328.82,379.62,59.6,55.6,0.429,916633.7,916633.7,867,0,0,0,L,1151911521,0,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491859819,1841465.00
04/10/2017 17:30,2,2.004,ACTIVE,212.83,350.47,59.938,1491859803,"274151322000076","219011344069620",31.73,11.30,0,330.93,384.13,64.3,60.2,0.446,976851.5,976851.5,868,0,0,0,L,1151911521,0,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491859819,1841466.00
04/10/2017 17:30,2,1.977,ACTIVE,214.19,355.58,59.949,1491859803,"201051344000868","219011344069620",31.23,8.50,0,319.81,397.35,62.6,58.5,0.504,658683.8,658683.8,870,0,0,0,L,1122011218,0,122.01,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491859820,1841467.00
04/10/2017 17:30,2,2.002,ACTIVE,211.93,348.36,59.970,1491859803,"274151322000095","219011344069620",31.35,11.70,0,328.52,382.33,63.6,59.4,0.433,967521.6,967521.6,867,0,0,0,L,1151911521,0,122.68,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491859821,1841468.00
04/10/2017 17:30,2,2.018,ACTIVE,214.41,352.87,59.912,1491859803,"201051344000988","219011344069620",20.26,7.70,0,336.04,387.44,41.4,38.1,0.340,602320.7,602320.7,868,0,0,0,L,1122011218,0,122.01,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491859822,1841469.00
04/10/2017 17:30,2,2.199,ACTIVE,214.64,359.48,59.965,1491859803,"201051344001025","219011344069620",31.45,9.00,0,322.51,397.05,70.1,65.8,0.561,662130.6,662130.6,869,0,0,0,L,1122011218,0,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491859823,1841470.00
04/10/2017 17:30,2,1.982,ACTIVE,214.64,355.88,59.949,1491859803,"201051344000458","219011344069620",30.87,10.30,0,320.41,397.35,62.0,58.0,0.517,670942.9,670942.9,866,0,0,0,L,1122011218,0,122.46,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491859824,1841471.00
04/10/2017 17:30,2,1.977,ACTIVE,215.09,357.08,59.922,1491859803,"201051344000853","219011344069620",31.15,9.00,0,325.52,395.25,62.3,58.2,0.513,671251.1,671251.1,867,0,0,0,L,1122011218,0,122.91,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491859825,1841472.00
04/10/2017 17:30,2,2.152,ACTIVE,214.41,359.78,59.981,1491859803,"201051344000685","219011344069620",31.57,9.00,0,319.81,396.45,68.8,64.4,0.588,663054.8,663054.8,869,0,0,0,L,1122011218,0,123.36,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491859826,1841473.00
04/10/2017 17:30,2,2.178,ACTIVE,214.64,359.78,59.959,1491859803,"201051344000917","219011344069620",30.99,11.00,0,322.81,397.05,68.4,64.1,0.561,659682.9,659682.9,871,0,0,0,L,1122011218,0,122.68,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491859827,1841474.00
04/10/2017 17:30,2,2.150,ACTIVE,214.19,359.78,59.959,1491859803,"201051344001145","219011344069620",31.43,9.00,0,321.01,397.35,68.5,64.2,0.552,667526.4,667526.4,869,0,0,0,L,1122011218,0,122.68,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491859828,1841475.00
04/10/2017 17:30,2,2.188,ACTIVE,214.64,362.49,59.949,1491859803,"201051344000651","219011344069620",31.43,9.00,0,321.61,395.85,69.7,65.4,0.561,656247.2,656247.2,866,0,0,0,L,1122011218,0,123.14,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491859829,1841476.00
04/10/2017 17:30,2,1.842,ACTIVE,212.16,349.86,59.949,1491859803,"274151322000088","219011344069620",30.47,10.30,0,330.03,379.62,56.8,52.9,0.376,878383.5,878383.5,869,0,0,0,L,1151911521,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491859830,1841477.00
04/10/2017 17:30,2,1.211,ACTIVE,213.06,453.56,59.938,1491859803,"274151322000068","219011344069620",42.76,12.70,0,416.29,490.83,53.4,49.6,0.354,756069.6,756069.6,893,0,0,0,L,1151911521,0,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491859831,1841478.00
04/10/2017 17:30,2,2.145,ACTIVE,214.41,358.58,59.944,1491859803,"201051344001135","219011344069620",31.43,9.00,0,320.71,396.15,68.3,64.0,0.557,652010.6,652010.6,869,0,0,0,L,1122011218,0,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491859831,1841479.00
04/10/2017 17:30,2,1.977,ACTIVE,213.74,357.08,59.975,1491859803,"201051344000594","219011344069620",31.63,9.00,0,319.81,394.65,63.4,59.3,0.504,672742.5,672742.5,870,0,0,0,L,1122011218,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491859832,1841480.00
04/10/2017 17:30,2,2.160,ACTIVE,214.87,360.69,59.954,1491859803,"201051344001203","219011344069620",31.27,9.70,0,318.91,398.56,68.5,64.1,0.561,660564.6,660564.6,867,0,0,0,L,1122011218,0,123.36,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491859833,1841481.00
04/10/2017 17:30,2,1.855,ACTIVE,212.16,357.68,59.949,1491859803,"274151322000054","219011344069620",30.59,10.70,0,328.22,380.52,57.5,53.6,0.380,896595.4,896595.4,866,0,0,0,L,1151911521,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491859834,1841482.00
04/10/2017 17:30,2,1.969,ACTIVE,214.64,355.28,59.944,1491859803,"201051344000867","219011344069620",31.05,9.70,0,319.51,396.45,61.9,57.8,0.495,657715.1,657715.1,872,0,0,0,L,1122011218,0,122.68,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491859835,1841483.00
04/10/2017 17:30,2,2.168,ACTIVE,214.64,358.58,59.944,1491859803,"201051344001093","219011344069620",31.19,10.00,0,321.31,396.15,68.5,64.2,0.526,659372.6,659372.6,869,0,0,0,L,1122011218,0,122.91,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491859836,1841484.00
04/10/2017 17:30,2,1.908,ACTIVE,214.64,355.58,59.954,1491859803,"201051344000900","219011344069620",31.35,9.30,0,319.81,398.86,60.6,56.5,0.499,678909.3,678909.3,871,0,0,0,L,1122011218,0,122.46,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491859837,1841485.00
04/10/2017 17:30,2,1.932,ACTIVE,214.64,355.58,59.981,1491859803,"201051344000648","219011344069620",31.29,8.50,0,318.61,396.75,61.2,57.1,0.499,668444.8,668444.8,870,0,0,0,L,1122011218,0,122.01,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491859838,1841486.00
04/10/2017 17:30,2,1.955,ACTIVE,214.64,355.88,59.996,1491859803,"201051344000569","219011344069620",31.19,9.30,0,320.41,396.75,61.8,57.7,0.499,681135.4,681135.4,868,0,0,0,L,1122011218,0,122.01,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491859839,1841487.00
04/10/2017 17:30,2,1.932,ACTIVE,214.64,356.48,59.949,1491859803,"201051344000983","219011344069620",31.33,9.30,0,319.21,397.66,61.4,57.3,0.517,671872.5,671872.5,868,0,0,0,L,1122011218,0,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491859840,1841488.00
04/10/2017 17:30,2,1.934,ACTIVE,214.87,356.48,59.991,1491859803,"201051344001158","219011344069620",31.43,8.00,0,320.11,397.35,61.6,57.5,0.504,657666.8,657666.8,870,0,0,0,L,1122011218,0,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491859841,1841489.00
04/10/2017 17:30,2,1.936,ACTIVE,215.09,357.38,59.949,1491859803,"201051344000576","219011344069620",31.27,9.70,0,321.01,397.35,61.3,57.2,0.491,671671.2,671671.2,871,0,0,0,L,1122011218,0,122.46,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491859842,1841490.00
04/10/2017 17:30,2,1.840,ACTIVE,212.83,353.47,59.954,1491859803,"274151322000087","219011344069620",30.75,17.50,0,329.73,379.02,57.3,53.4,0.362,868618.3,868618.3,874,0,0,0,L,1151911521,0,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491859842,1841491.00
04/10/2017 17:45,2,1.260,ACTIVE,214.87,350.17,59.965,1491860703,"201051344000645","219011344069620",30.43,10.00,0,337.24,384.43,38.9,35.6,0.305,670865.2,670865.2,869,0,0,0,L,1122011218,0,122.68,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491860704,1841492.00
04/10/2017 17:45,2,1.168,ACTIVE,212.38,350.17,59.970,1491860703,"274151322000085","219011344069620",29.90,10.30,0,336.34,369.70,35.3,32.2,0.234,893840.8,893840.8,865,0,0,0,L,1151911521,0,122.68,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491860705,1841493.00
04/10/2017 17:45,2,1.260,ACTIVE,214.87,351.07,59.975,1491860703,"201051344000633","219011344069620",30.87,8.50,0,335.74,385.93,39.4,36.1,0.309,657302.8,657302.8,871,0,0,0,L,1122011218,0,122.68,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491860706,1841494.00
04/10/2017 17:45,2,1.252,ACTIVE,214.87,349.86,59.975,1491860703,"201051344000469","219011344069620",31.13,7.70,0,336.34,382.93,39.5,36.2,0.314,660036.9,660036.9,870,0,0,0,L,1122011218,0,122.01,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491860707,1841495.00
04/10/2017 17:45,2,1.322,ACTIVE,213.96,352.27,59.986,1491860703,"201051344000646","219011344069620",31.65,7.30,0,335.44,391.04,42.4,39.0,0.345,653627.0,653627.0,870,0,0,0,L,1122011218,0,122.91,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491860708,1841496.00
04/10/2017 17:45,2,1.201,ACTIVE,212.38,350.77,59.949,1491860703,"274151322000052","219011344069620",30.51,10.30,0,334.84,370.60,37.1,33.9,0.256,925871.3,925871.3,869,0,0,0,L,1151911521,0,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491860709,1841497.00
04/10/2017 17:45,2,1.400,ACTIVE,214.41,351.97,59.996,1491860703,"201051344000585","219011344069620",30.97,7.70,0,336.34,391.94,43.9,40.5,0.345,664550.6,664550.6,869,0,0,0,L,1122011218,0,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491860709,1841498.00
04/10/2017 17:45,2,1.354,ACTIVE,213.96,349.86,59.981,1491860703,"201051344001230","219011344069620",31.01,8.50,0,335.14,387.14,42.5,39.1,0.340,657951.4,657951.4,870,0,0,0,L,1122011218,0,122.91,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491860710,1841499.00
04/10/2017 17:45,2,1.336,ACTIVE,214.64,352.27,59.975,1491860703,"201051344000582","219011344069620",31.39,9.00,0,336.94,391.34,42.5,39.1,0.336,647964.1,647964.1,866,0,0,0,L,1122011218,0,122.91,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491860711,1841500.00
04/10/2017 17:45,2,1.365,ACTIVE,213.51,350.17,60.023,1491860703,"201051344000955","219011344069620",31.45,8.00,0,335.14,387.14,43.5,40.1,0.345,666204.4,666204.4,870,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491860712,1841501.00
04/10/2017 17:45,2,0.785,ACTIVE,212.61,429.22,59.975,1491860703,"274151322000094","219011344069620",40.57,11.70,0,414.19,477.91,32.0,28.9,0.203,755754.1,755754.1,894,0,0,0,L,1151911521,0,121.78,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491860713,1841502.00
04/10/2017 17:45,2,1.266,ACTIVE,214.41,349.86,59.965,1491860703,"201051344000579","219011344069620",31.31,8.50,0,335.74,384.13,40.2,36.8,0.314,677646.4,677646.4,871,0,0,0,L,1122011218,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491860714,1841503.00
04/10/2017 17:45,2,1.379,ACTIVE,213.74,350.47,60.018,1491860703,"201051344000890","219011344069620",31.49,8.50,0,334.84,387.74,44.0,40.5,0.340,660016.5,660016.5,869,0,0,0,L,1122011218,0,122.91,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491860715,1841504.00
04/10/2017 17:45,2,1.363,ACTIVE,214.19,351.37,59.991,1491860703,"201051344000438","219011344069620",31.51,8.00,0,336.04,391.64,43.5,40.1,0.340,662935.1,662935.1,868,0,0,0,L,1122011218,0,123.14,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491860716,1841505.00
04/10/2017 17:45,2,1.422,ACTIVE,214.19,347.46,59.986,1491860703,"201051344000417","219011344069620",19.90,7.30,0,337.24,373.31,28.7,25.8,0.221,627190.4,627190.4,873,0,0,0,L,1122011218,0,122.68,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491860717,1841506.00
04/10/2017 17:45,2,1.184,ACTIVE,212.38,344.15,59.965,1491860703,"274151322000083","219011344069620",30.28,11.00,0,335.14,370.30,36.3,33.1,0.247,916645.0,916645.0,868,0,0,0,L,1151911521,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491860718,1841507.00
04/10/2017 17:45,2,1.246,ACTIVE,213.29,345.66,60.007,1491860703,"274151322000076","219011344069620",31.03,10.30,0,336.64,376.92,39.2,36.0,0.270,976863.8,976863.8,869,0,0,0,L,1151911521,0,122.46,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491860718,1841508.00
04/10/2017 17:45,2,1.256,ACTIVE,214.19,348.96,59.938,1491860703,"201051344000868","219011344069620",30.67,8.50,0,334.54,382.03,39.1,35.8,0.305,658695.8,658695.8,871,0,0,0,L,1122011218,0,122.01,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491860719,1841509.00
04/10/2017 17:45,2,1.229,ACTIVE,212.61,345.36,59.970,1491860703,"274151322000095","219011344069620",30.95,10.70,0,335.14,373.91,38.6,35.3,0.261,967533.7,967533.7,868,0,0,0,L,1151911521,0,122.68,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491860720,1841510.00
04/10/2017 17:45,2,1.250,ACTIVE,214.41,347.76,59.975,1491860703,"201051344000988","219011344069620",20.22,8.00,0,335.74,372.11,25.6,22.8,0.203,602328.4,602328.4,869,0,0,0,L,1122011218,0,122.01,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491860721,1841511.00
04/10/2017 17:45,2,1.395,ACTIVE,214.19,350.47,60.012,1491860703,"201051344001025","219011344069620",30.87,8.00,0,335.14,391.04,43.6,40.2,0.336,662144.1,662144.1,870,0,0,0,L,1122011218,0,122.68,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491860722,1841512.00
04/10/2017 17:45,2,1.244,ACTIVE,214.19,348.96,59.970,1491860703,"201051344000458","219011344069620",30.75,10.00,0,336.64,382.33,38.8,35.5,0.314,670954.8,670954.8,867,0,0,0,L,1122011218,0,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491860723,1841513.00
04/10/2017 17:45,2,1.225,ACTIVE,215.09,351.07,59.981,1491860703,"201051344000853","219011344069620",31.25,8.50,0,337.84,386.83,38.8,35.5,0.305,671263.1,671263.1,868,0,0,0,L,1122011218,0,122.68,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491860724,1841514.00
04/10/2017 17:45,2,1.363,ACTIVE,214.19,351.67,59.975,1491860703,"201051344000685","219011344069620",30.75,8.50,0,336.94,390.74,42.5,39.1,0.354,663068.0,663068.0,870,0,0,0,L,1122011218,0,123.36,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491860725,1841515.00
04/10/2017 17:45,2,1.334,ACTIVE,214.19,351.67,59.975,1491860703,"201051344000917","219011344069620",31.29,10.00,0,336.64,390.74,42.3,38.9,0.331,659696.1,659696.1,872,0,0,0,L,1122011218,0,122.68,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491860726,1841516.00
04/10/2017 17:45,2,1.350,ACTIVE,214.19,351.67,59.991,1491860703,"201051344001145","219011344069620",30.95,8.00,0,337.24,391.04,42.4,39.0,0.331,667539.5,667539.5,870,0,0,0,L,1122011218,0,122.91,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491860727,1841517.00
04/10/2017 17:45,2,1.379,ACTIVE,214.19,350.77,59.991,1491860703,"201051344000651","219011344069620",30.99,8.00,0,336.34,391.04,43.3,39.9,0.336,656260.6,656260.6,867,0,0,0,L,1122011218,0,123.14,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491860728,1841518.00
04/10/2017 17:45,2,1.131,ACTIVE,212.16,349.56,59.975,1491860703,"274151322000088","219011344069620",30.18,10.30,0,335.44,369.40,34.5,31.4,0.221,878394.3,878394.3,870,0,0,0,L,1151911521,0,122.68,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491860728,1841519.00
04/10/2017 17:45,2,0.803,ACTIVE,213.06,429.52,59.959,1491860703,"274151322000068","219011344069620",40.43,12.30,0,410.58,477.91,32.9,29.8,0.203,756079.7,756079.7,894,0,0,0,L,1151911521,0,122.68,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491860729,1841520.00
04/10/2017 17:45,2,1.352,ACTIVE,213.96,349.86,59.981,1491860703,"201051344001135","219011344069620",31.05,8.00,0,335.44,389.54,42.5,39.1,0.340,652023.8,652023.8,870,0,0,0,L,1122011218,0,122.68,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491860730,1841521.00
04/10/2017 17:45,2,1.256,ACTIVE,213.74,348.96,60.018,1491860703,"201051344000594","219011344069620",31.09,8.00,0,335.74,383.53,39.6,36.3,0.309,672754.6,672754.6,871,0,0,0,L,1122011218,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491860731,1841522.00
04/10/2017 17:45,2,1.363,ACTIVE,214.19,350.47,59.981,1491860703,"201051344001203","219011344069620",30.75,9.00,0,336.64,392.55,42.5,39.1,0.340,660577.8,660577.8,868,0,0,0,L,1122011218,0,123.36,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491860732,1841523.00
04/10/2017 17:45,2,1.152,ACTIVE,212.16,345.06,59.975,1491860703,"274151322000054","219011344069620",30.14,10.70,0,335.14,370.00,35.1,32.0,0.239,896606.3,896606.3,867,0,0,0,L,1151911521,0,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491860733,1841524.00
04/10/2017 17:45,2,1.236,ACTIVE,214.19,348.96,59.986,1491860703,"201051344000867","219011344069620",30.77,9.70,0,335.44,381.42,38.6,35.3,0.296,657727.0,657727.0,873,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491860734,1841525.00
04/10/2017 17:45,2,1.363,ACTIVE,213.96,351.67,59.975,1491860703,"201051344001093","219011344069620",31.09,9.30,0,335.14,391.34,43.0,39.6,0.327,659385.8,659385.8,870,0,0,0,L,1122011218,0,122.68,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491860735,1841526.00
04/10/2017 17:45,2,1.189,ACTIVE,214.19,348.96,60.023,1491860703,"201051344000900","219011344069620",30.93,9.30,0,335.44,382.03,37.3,34.1,0.305,678920.8,678920.8,872,0,0,0,L,1122011218,0,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491860736,1841527.00
04/10/2017 17:45,2,1.225,ACTIVE,214.19,348.66,59.933,1491860703,"201051344000648","219011344069620",30.97,8.50,0,335.44,382.63,38.5,35.2,0.301,668456.6,668456.6,871,0,0,0,L,1122011218,0,121.78,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491860737,1841528.00
04/10/2017 17:45,2,1.250,ACTIVE,214.19,349.56,59.928,1491860703,"201051344000569","219011344069620",30.47,9.30,0,336.04,382.63,38.7,35.4,0.305,681147.3,681147.3,869,0,0,0,L,1122011218,0,121.78,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491860738,1841529.00
04/10/2017 17:45,2,1.217,ACTIVE,214.19,348.36,60.034,1491860703,"201051344000983","219011344069620",31.03,9.30,0,334.84,382.63,38.2,35.0,0.314,671884.3,671884.3,869,0,0,0,L,1122011218,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491860739,1841530.00
04/10/2017 17:45,2,1.221,ACTIVE,214.41,349.56,60.023,1491860703,"201051344001158","219011344069620",30.91,7.70,0,335.44,382.93,38.3,35.0,0.305,657678.7,657678.7,871,0,0,0,L,1122011218,0,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491860740,1841531.00
04/10/2017 17:45,2,1.232,ACTIVE,214.87,351.07,59.986,1491860703,"201051344000576","219011344069620",30.61,9.70,0,336.64,385.63,38.3,35.0,0.296,671683.0,671683.0,872,0,0,0,L,1122011218,0,122.46,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491860741,1841532.00
04/10/2017 17:45,2,1.143,ACTIVE,212.61,344.76,59.938,1491860703,"274151322000087","219011344069620",30.24,16.70,0,335.44,368.80,35.0,31.8,0.208,868629.1,868629.1,875,0,0,0,L,1151911521,0,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491860741,1841533.00
04/10/2017 18:00,2,1.105,ACTIVE,215.09,349.26,59.944,1491861603,"201051344000645","219011344069620",30.59,10.30,0,335.74,369.10,34.2,31.1,0.261,670874.1,670874.1,870,0,0,0,L,1122011218,0,122.91,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491861604,1841534.00
04/10/2017 18:00,2,1.033,ACTIVE,212.83,347.76,60.002,1491861603,"274151322000085","219011344069620",29.96,10.70,0,335.44,360.08,31.3,28.3,0.199,893848.9,893848.9,866,0,0,0,L,1151911521,0,122.91,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491861605,1841535.00
04/10/2017 18:00,2,1.105,ACTIVE,215.09,350.77,59.986,1491861603,"201051344000633","219011344069620",31.03,8.50,0,335.14,370.00,34.8,31.7,0.278,657312.0,657312.0,872,0,0,0,L,1122011218,0,122.68,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491861606,1841536.00
04/10/2017 18:00,2,1.127,ACTIVE,214.87,349.56,59.996,1491861603,"201051344000469","219011344069620",30.65,8.00,0,334.54,368.80,35.0,31.9,0.278,660046.0,660046.0,871,0,0,0,L,1122011218,0,122.01,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491861607,1841537.00
04/10/2017 18:00,2,1.219,ACTIVE,214.19,351.07,59.991,1491861603,"201051344000646","219011344069620",30.95,7.70,0,334.54,371.51,38.2,35.0,0.309,653636.9,653636.9,871,0,0,0,L,1122011218,0,123.36,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491861608,1841538.00
04/10/2017 18:00,2,1.074,ACTIVE,212.61,347.16,59.991,1491861603,"274151322000052","219011344069620",30.18,10.00,0,334.84,360.08,32.8,29.7,0.217,925879.9,925879.9,870,0,0,0,L,1151911521,0,121.55,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491861609,1841539.00
04/10/2017 18:00,2,1.258,ACTIVE,214.87,351.67,60.023,1491861603,"201051344000585","219011344069620",30.71,8.00,0,336.64,372.41,39.2,35.9,0.305,664560.9,664560.9,870,0,0,0,L,1122011218,0,122.91,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491861610,1841540.00
04/10/2017 18:00,2,1.203,ACTIVE,214.19,348.96,59.949,1491861603,"201051344001230","219011344069620",31.35,8.50,0,334.24,370.90,38.2,35.0,0.296,657961.4,657961.4,871,0,0,0,L,1122011218,0,123.14,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491861611,1841541.00
04/10/2017 18:00,2,1.230,ACTIVE,215.09,351.67,59.996,1491861603,"201051344000582","219011344069620",30.63,9.30,0,336.34,372.41,38.2,35.0,0.296,647974.2,647974.2,867,0,0,0,L,1122011218,0,123.36,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491861612,1841542.00
04/10/2017 18:00,2,1.227,ACTIVE,214.19,350.17,60.002,1491861603,"201051344000955","219011344069620",31.49,8.00,0,335.14,371.51,39.1,35.9,0.305,666214.7,666214.7,871,0,0,0,L,1122011218,0,122.68,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491861613,1841543.00
04/10/2017 18:00,2,0.691,ACTIVE,212.83,429.52,59.996,1491861603,"274151322000094","219011344069620",40.59,12.00,0,333.63,461.08,28.7,25.7,0.186,755761.5,755761.5,895,0,0,0,L,1151911521,0,122.46,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491861614,1841544.00
04/10/2017 18:00,2,1.129,ACTIVE,214.87,348.66,60.007,1491861603,"201051344000579","219011344069620",31.23,8.50,0,335.44,369.10,35.7,32.6,0.270,677655.7,677655.7,872,0,0,0,L,1122011218,0,122.23,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491861615,1841545.00
04/10/2017 18:00,2,1.260,ACTIVE,214.19,350.47,60.012,1491861603,"201051344000890","219011344069620",31.09,8.50,0,333.93,371.51,39.7,36.4,0.292,660026.9,660026.9,870,0,0,0,L,1122011218,0,123.36,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491861615,1841546.00
04/10/2017 18:00,2,1.221,ACTIVE,214.64,351.07,60.034,1491861603,"201051344000438","219011344069620",31.59,7.70,0,336.04,373.91,39.1,35.8,0.301,662945.3,662945.3,869,0,0,0,L,1122011218,0,123.36,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491861616,1841547.00
04/10/2017 18:00,2,1.264,ACTIVE,214.64,348.06,60.034,1491861603,"201051344000417","219011344069620",20.16,7.70,0,335.14,360.99,25.8,23.0,0.194,627196.9,627196.9,874,0,0,0,L,1122011218,0,122.91,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491861617,1841548.00
04/10/2017 18:00,2,1.037,ACTIVE,212.83,349.26,59.996,1491861603,"274151322000083","219011344069620",30.36,10.30,0,335.44,360.38,31.9,28.9,0.221,916653.4,916653.4,869,0,0,0,L,1151911521,0,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491861618,1841549.00
04/10/2017 18:00,2,1.102,ACTIVE,213.51,347.16,60.012,1491861603,"274151322000076","219011344069620",30.85,10.30,0,336.64,363.39,34.4,31.3,0.230,976872.9,976872.9,870,0,0,0,L,1151911521,0,122.46,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491861619,1841550.00
04/10/2017 18:00,2,1.117,ACTIVE,214.41,348.36,60.018,1491861603,"201051344000868","219011344069620",30.43,8.50,0,333.93,368.50,34.5,31.3,0.261,658704.9,658704.9,872,0,0,0,L,1122011218,0,122.01,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491861620,1841551.00
04/10/2017 18:00,2,1.094,ACTIVE,212.83,348.36,60.012,1491861603,"274151322000095","219011344069620",30.49,10.30,0,335.14,360.99,33.8,30.7,0.221,967542.7,967542.7,869,0,0,0,L,1151911521,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491861621,1841552.00
04/10/2017 18:00,2,1.104,ACTIVE,214.64,346.86,60.018,1491861603,"201051344000988","219011344069620",20.10,8.00,0,335.14,361.29,22.5,19.8,0.172,602334.2,602334.2,870,0,0,0,L,1122011218,0,122.01,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491861622,1841553.00
04/10/2017 18:00,2,1.238,ACTIVE,214.41,349.86,59.954,1491861603,"201051344001025","219011344069620",30.99,8.00,0,335.74,372.41,38.9,35.6,0.301,662154.3,662154.3,871,0,0,0,L,1122011218,0,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491861623,1841554.00
04/10/2017 18:00,2,1.088,ACTIVE,214.64,347.46,60.034,1491861603,"201051344000458","219011344069620",30.89,10.00,0,335.44,368.50,34.1,31.0,0.270,670963.9,670963.9,868,0,0,0,L,1122011218,0,122.46,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491861624,1841555.00
04/10/2017 18:00,2,1.086,ACTIVE,215.32,350.17,60.034,1491861603,"201051344000853","219011344069620",30.91,9.00,0,336.04,371.51,34.0,30.9,0.265,671272.1,671272.1,869,0,0,0,L,1122011218,0,122.91,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491861625,1841556.00
