ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/10/2017 18:00,2,1.207,ACTIVE,214.64,351.07,60.007,1491861603,"201051344000685","219011344069620",30.97,8.00,0,335.44,372.71,37.9,34.7,0.305,663078.0,663078.0,871,0,0,0,L,1122011218,0,123.81,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491861626,1841557.00
04/10/2017 18:00,2,1.193,ACTIVE,214.64,349.86,60.034,1491861603,"201051344000917","219011344069620",31.23,10.00,0,334.24,372.41,37.8,34.5,0.296,659706.1,659706.1,873,0,0,0,L,1122011218,0,122.91,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491861626,1841558.00
04/10/2017 18:00,2,1.217,ACTIVE,214.64,350.17,60.007,1491861603,"201051344001145","219011344069620",30.57,7.70,0,334.54,372.71,37.7,34.5,0.292,667549.5,667549.5,871,0,0,0,L,1122011218,0,123.14,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491861627,1841559.00
04/10/2017 18:00,2,1.240,ACTIVE,214.87,350.77,60.002,1491861603,"201051344000651","219011344069620",30.69,8.00,0,336.64,372.41,38.6,35.3,0.292,656270.8,656270.8,868,0,0,0,L,1122011218,0,123.59,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491861628,1841560.00
04/10/2017 18:00,2,0.992,ACTIVE,212.38,348.66,59.986,1491861603,"274151322000088","219011344069620",30.06,10.00,0,334.84,359.48,30.2,27.3,0.190,878402.3,878402.3,871,0,0,0,L,1151911521,0,122.91,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491861629,1841561.00
04/10/2017 18:00,2,0.703,ACTIVE,213.51,435.23,59.986,1491861603,"274151322000068","219011344069620",40.77,12.70,0,334.24,464.98,29.1,26.2,0.186,756087.3,756087.3,895,0,0,0,L,1151911521,0,122.91,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491861630,1841562.00
04/10/2017 18:00,2,1.211,ACTIVE,214.41,349.56,59.996,1491861603,"201051344001135","219011344069620",30.91,8.50,0,335.74,371.51,38.0,34.7,0.292,652033.8,652033.8,871,0,0,0,L,1122011218,0,123.14,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491861631,1841563.00
04/10/2017 18:00,2,1.109,ACTIVE,214.19,348.06,59.996,1491861603,"201051344000594","219011344069620",30.91,8.00,0,333.03,368.20,34.8,31.6,0.265,672763.9,672763.9,872,0,0,0,L,1122011218,0,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491861632,1841564.00
04/10/2017 18:00,2,1.205,ACTIVE,214.87,350.47,59.970,1491861603,"201051344001203","219011344069620",30.91,9.00,0,335.44,373.01,37.8,34.5,0.301,660587.8,660587.8,869,0,0,0,L,1122011218,0,123.81,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491861633,1841565.00
04/10/2017 18:00,2,1.010,ACTIVE,212.83,343.55,59.975,1491861603,"274151322000054","219011344069620",30.08,10.70,0,335.14,360.08,30.8,27.8,0.203,896614.6,896614.6,868,0,0,0,L,1151911521,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491861634,1841566.00
04/10/2017 18:00,2,1.090,ACTIVE,214.87,348.96,59.991,1491861603,"201051344000867","219011344069620",30.69,9.70,0,334.84,368.20,33.9,30.8,0.256,657736.0,657736.0,874,0,0,0,L,1122011218,0,122.68,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491861635,1841567.00
04/10/2017 18:00,2,1.238,ACTIVE,214.64,351.37,59.991,1491861603,"201051344001093","219011344069620",30.75,9.70,0,334.54,371.51,38.7,35.4,0.283,659396.0,659396.0,871,0,0,0,L,1122011218,0,123.14,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491861635,1841568.00
04/10/2017 18:00,2,1.047,ACTIVE,214.87,349.26,59.991,1491861603,"201051344000900","219011344069620",30.57,9.30,0,335.14,368.50,32.4,29.4,0.261,678929.6,678929.6,873,0,0,0,L,1122011218,0,122.46,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491861636,1841569.00
04/10/2017 18:00,2,1.086,ACTIVE,214.87,348.36,59.996,1491861603,"201051344000648","219011344069620",30.53,8.50,0,335.44,369.10,33.6,30.5,0.256,668465.5,668465.5,872,0,0,0,L,1122011218,0,122.01,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491861637,1841570.00
04/10/2017 18:00,2,1.086,ACTIVE,214.87,348.96,59.981,1491861603,"201051344000569","219011344069620",30.81,9.30,0,335.14,369.40,33.9,30.8,0.261,681156.4,681156.4,870,0,0,0,L,1122011218,0,122.01,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491861638,1841571.00
04/10/2017 18:00,2,1.074,ACTIVE,214.87,348.96,59.933,1491861603,"201051344000983","219011344069620",30.69,9.30,0,335.14,368.80,33.4,30.3,0.265,671893.2,671893.2,870,0,0,0,L,1122011218,0,122.46,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491861639,1841572.00
04/10/2017 18:00,2,1.082,ACTIVE,214.87,348.36,60.034,1491861603,"201051344001158","219011344069620",30.51,7.70,0,334.54,369.40,33.5,30.4,0.261,657687.6,657687.6,872,0,0,0,L,1122011218,0,122.23,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491861640,1841573.00
04/10/2017 18:00,2,1.088,ACTIVE,215.32,350.17,59.981,1491861603,"201051344000576","219011344069620",30.26,9.70,0,336.34,369.40,33.3,30.2,0.256,671691.9,671691.9,873,0,0,0,L,1122011218,0,122.68,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491861641,1841574.00
04/10/2017 18:00,2,1.008,ACTIVE,213.06,349.26,59.975,1491861603,"274151322000087","219011344069620",29.92,16.30,0,335.44,359.78,30.5,27.5,0.186,868637.3,868637.3,876,0,0,0,L,1151911521,0,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491861642,1841575.00
04/10/2017 18:15,2,0.617,ACTIVE,214.64,343.85,59.986,1491862503,"201051344000645","219011344069620",29.48,10.00,0,336.94,364.59,18.5,15.9,0.124,670879.8,670879.8,871,0,0,0,L,1122011218,0,122.68,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491862505,1841576.00
04/10/2017 18:15,2,0.527,ACTIVE,213.06,342.65,59.981,1491862503,"274151322000085","219011344069620",29.46,10.30,0,332.73,354.97,15.7,13.2,0.093,893853.9,893853.9,867,0,0,0,L,1151911521,0,122.91,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491862505,1841577.00
04/10/2017 18:15,2,0.615,ACTIVE,214.87,345.36,59.975,1491862503,"201051344000633","219011344069620",30.49,8.00,0,336.04,365.80,19.1,16.5,0.124,657317.7,657317.7,873,0,0,0,L,1122011218,0,122.68,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491862506,1841578.00
04/10/2017 18:15,2,0.633,ACTIVE,214.41,343.55,59.959,1491862503,"201051344000469","219011344069620",30.12,7.30,0,335.14,364.89,19.3,16.7,0.133,660051.8,660051.8,872,0,0,0,L,1122011218,0,121.78,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491862507,1841579.00
04/10/2017 18:15,2,0.664,ACTIVE,213.74,344.76,59.959,1491862503,"201051344000646","219011344069620",30.69,7.30,0,335.44,367.90,20.7,18.0,0.141,653643.3,653643.3,872,0,0,0,L,1122011218,0,122.91,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491862508,1841580.00
04/10/2017 18:15,2,0.568,ACTIVE,212.61,339.65,59.965,1491862503,"274151322000052","219011344069620",29.56,9.70,0,332.73,355.88,17.0,14.5,0.097,925885.1,925885.1,871,0,0,0,L,1151911521,0,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491862509,1841581.00
04/10/2017 18:15,2,0.689,ACTIVE,214.19,345.06,59.991,1491862503,"201051344000585","219011344069620",30.40,8.00,0,336.64,367.90,21.3,18.6,0.150,664567.4,664567.4,871,0,0,0,L,1122011218,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491862510,1841582.00
04/10/2017 18:15,2,0.656,ACTIVE,213.74,343.25,59.954,1491862503,"201051344001230","219011344069620",30.69,8.00,0,334.54,367.00,20.4,17.8,0.141,657967.7,657967.7,872,0,0,0,L,1122011218,0,122.91,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491862511,1841583.00
04/10/2017 18:15,2,0.674,ACTIVE,214.64,344.76,59.975,1491862503,"201051344000582","219011344069620",30.36,8.50,0,336.94,368.50,20.8,18.1,0.137,647980.5,647980.5,868,0,0,0,L,1122011218,0,123.14,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491862512,1841584.00
04/10/2017 18:15,2,0.682,ACTIVE,213.74,343.55,59.975,1491862503,"201051344000955","219011344069620",31.19,7.70,0,335.14,367.90,21.6,18.9,0.146,666221.2,666221.2,872,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491862513,1841585.00
04/10/2017 18:15,2,0.348,ACTIVE,212.83,423.50,59.975,1491862503,"274151322000094","219011344069620",39.98,11.30,0,336.94,448.75,14.1,11.7,0.080,755765.9,755765.9,896,0,0,0,L,1151911521,0,122.01,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491862514,1841586.00
04/10/2017 18:15,2,0.641,ACTIVE,214.41,343.25,59.981,1491862503,"201051344000579","219011344069620",30.67,8.00,0,334.84,364.29,19.9,17.3,0.124,677661.7,677661.7,873,0,0,0,L,1122011218,0,122.23,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491862515,1841587.00
04/10/2017 18:15,2,0.715,ACTIVE,213.96,343.25,59.970,1491862503,"201051344000890","219011344069620",29.96,8.00,0,335.14,367.90,21.8,19.1,0.146,660033.6,660033.6,871,0,0,0,L,1122011218,0,122.91,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491862516,1841588.00
04/10/2017 18:15,2,0.678,ACTIVE,214.19,344.15,59.981,1491862503,"201051344000438","219011344069620",31.21,7.30,0,336.34,367.60,21.4,18.8,0.141,662951.8,662951.8,870,0,0,0,L,1122011218,0,122.91,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491862517,1841589.00
04/10/2017 18:15,2,0.703,ACTIVE,214.19,342.35,59.965,1491862503,"201051344000417","219011344069620",20.00,7.30,0,336.94,359.48,14.3,11.9,0.088,627201.1,627201.1,875,0,0,0,L,1122011218,0,122.68,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491862518,1841590.00
04/10/2017 18:15,2,0.543,ACTIVE,212.83,343.25,59.965,1491862503,"274151322000083","219011344069620",29.34,10.30,0,333.03,355.88,16.1,13.6,0.097,916658.5,916658.5,870,0,0,0,L,1151911521,0,122.23,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491862519,1841591.00
04/10/2017 18:15,2,0.580,ACTIVE,213.29,343.85,59.959,1491862503,"274151322000076","219011344069620",29.98,9.70,0,334.24,357.38,17.6,15.0,0.110,976878.4,976878.4,871,0,0,0,L,1151911521,0,122.46,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491862520,1841592.00
04/10/2017 18:15,2,0.615,ACTIVE,213.96,342.95,59.996,1491862503,"201051344000868","219011344069620",30.20,8.00,0,334.54,364.29,18.8,16.3,0.124,658710.5,658710.5,873,0,0,0,L,1122011218,0,122.01,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491862520,1841593.00
04/10/2017 18:15,2,0.564,ACTIVE,212.61,341.15,59.965,1491862503,"274151322000095","219011344069620",29.66,9.70,0,331.83,355.88,17.0,14.5,0.106,967548.1,967548.1,870,0,0,0,L,1151911521,0,122.68,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491862521,1841594.00
04/10/2017 18:15,2,0.602,ACTIVE,213.96,342.65,59.970,1491862503,"201051344000988","219011344069620",19.62,8.00,0,336.04,358.58,12.0,9.6,0.088,602337.7,602337.7,871,0,0,0,L,1122011218,0,121.78,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491862522,1841595.00
04/10/2017 18:15,2,0.678,ACTIVE,213.74,343.25,59.954,1491862503,"201051344001025","219011344069620",30.77,7.70,0,336.04,367.30,21.1,18.5,0.141,662160.8,662160.8,872,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491862523,1841596.00
04/10/2017 18:15,2,0.607,ACTIVE,214.19,342.95,59.938,1491862503,"201051344000458","219011344069620",30.51,10.00,0,335.74,364.59,18.8,16.2,0.124,670969.5,670969.5,869,0,0,0,L,1122011218,0,122.23,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491862524,1841597.00
04/10/2017 18:15,2,0.586,ACTIVE,214.64,344.45,59.975,1491862503,"201051344000853","219011344069620",31.03,8.50,0,337.54,365.49,18.4,15.9,0.124,671277.7,671277.7,870,0,0,0,L,1122011218,0,122.68,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491862525,1841598.00
04/10/2017 18:15,2,0.662,ACTIVE,214.41,344.76,59.965,1491862503,"201051344000685","219011344069620",30.59,7.70,0,336.34,368.20,20.5,17.9,0.150,663084.3,663084.3,872,0,0,0,L,1122011218,0,123.59,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491862526,1841599.00
04/10/2017 18:15,2,0.645,ACTIVE,214.19,344.15,59.949,1491862503,"201051344000917","219011344069620",31.05,9.70,0,335.44,368.20,20.3,17.7,0.133,659712.3,659712.3,874,0,0,0,L,1122011218,0,122.68,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491862527,1841600.00
04/10/2017 18:15,2,0.654,ACTIVE,214.19,344.45,59.975,1491862503,"201051344001145","219011344069620",30.30,7.70,0,336.94,367.60,20.1,17.5,0.146,667555.8,667555.8,872,0,0,0,L,1122011218,0,122.91,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491862528,1841601.00
04/10/2017 18:15,2,0.689,ACTIVE,214.19,345.06,59.965,1491862503,"201051344000651","219011344069620",30.08,7.70,0,336.64,367.90,21.1,18.4,0.141,656277.3,656277.3,869,0,0,0,L,1122011218,0,123.14,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491862529,1841602.00
04/10/2017 18:15,2,0.510,ACTIVE,212.16,339.95,59.965,1491862503,"274151322000088","219011344069620",29.20,9.70,0,332.43,354.97,15.1,12.7,0.093,878407.0,878407.0,872,0,0,0,L,1151911521,0,122.68,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491862530,1841603.00
04/10/2017 18:15,2,0.361,ACTIVE,213.29,426.81,59.959,1491862503,"274151322000068","219011344069620",40.45,12.00,0,337.54,447.85,14.9,12.5,0.075,756091.9,756091.9,896,0,0,0,L,1151911521,0,122.68,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491862530,1841604.00
04/10/2017 18:15,2,0.668,ACTIVE,213.51,342.65,59.954,1491862503,"201051344001135","219011344069620",30.53,7.70,0,336.34,366.70,20.7,18.1,0.141,652040.1,652040.1,872,0,0,0,L,1122011218,0,122.68,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491862531,1841605.00
04/10/2017 18:15,2,0.621,ACTIVE,213.51,342.05,59.965,1491862503,"201051344000594","219011344069620",30.63,8.00,0,334.54,363.69,19.3,16.7,0.128,672769.6,672769.6,873,0,0,0,L,1122011218,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491862533,1841606.00
04/10/2017 18:15,2,0.666,ACTIVE,214.19,343.25,59.965,1491862503,"201051344001203","219011344069620",30.49,8.50,0,336.34,368.80,20.6,17.9,0.137,660594.1,660594.1,870,0,0,0,L,1122011218,0,123.36,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491862533,1841607.00
04/10/2017 18:15,2,0.525,ACTIVE,212.38,339.95,59.954,1491862503,"274151322000054","219011344069620",29.56,10.00,0,331.53,355.28,15.8,13.3,0.097,896619.4,896619.4,869,0,0,0,L,1151911521,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491862534,1841608.00
04/10/2017 18:15,2,0.598,ACTIVE,213.96,342.05,59.959,1491862503,"201051344000867","219011344069620",30.69,9.30,0,335.74,363.99,18.6,16.0,0.119,657741.6,657741.6,875,0,0,0,L,1122011218,0,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491862535,1841609.00
04/10/2017 18:15,2,0.703,ACTIVE,214.19,344.45,59.970,1491862503,"201051344001093","219011344069620",30.20,9.00,0,335.74,367.60,21.6,18.9,0.141,659402.5,659402.5,872,0,0,0,L,1122011218,0,122.68,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491862536,1841610.00
04/10/2017 18:15,2,0.557,ACTIVE,213.96,342.95,59.938,1491862503,"201051344000900","219011344069620",30.18,9.00,0,335.44,363.39,17.1,14.5,0.124,678934.8,678934.8,874,0,0,0,L,1122011218,0,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491862537,1841611.00
04/10/2017 18:15,2,0.615,ACTIVE,214.19,342.95,59.970,1491862503,"201051344000648","219011344069620",30.14,8.00,0,336.04,363.69,18.8,16.2,0.124,668471.1,668471.1,873,0,0,0,L,1122011218,0,121.78,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491862538,1841612.00
04/10/2017 18:15,2,0.609,ACTIVE,214.19,342.65,59.970,1491862503,"201051344000569","219011344069620",30.45,9.00,0,335.74,363.99,18.9,16.3,0.124,681162.0,681162.0,871,0,0,0,L,1122011218,0,121.78,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491862539,1841613.00
04/10/2017 18:15,2,0.600,ACTIVE,213.96,342.65,59.954,1491862503,"201051344000983","219011344069620",30.42,9.00,0,335.74,363.99,18.5,15.9,0.128,671898.7,671898.7,871,0,0,0,L,1122011218,0,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491862540,1841614.00
04/10/2017 18:15,2,0.592,ACTIVE,214.19,342.95,59.933,1491862503,"201051344001158","219011344069620",30.30,7.30,0,336.04,364.59,18.2,15.6,0.124,657693.1,657693.1,873,0,0,0,L,1122011218,0,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491862541,1841615.00
04/10/2017 18:15,2,0.605,ACTIVE,214.64,343.55,59.938,1491862503,"201051344000576","219011344069620",30.40,9.30,0,336.34,363.99,18.6,16.1,0.115,671697.5,671697.5,874,0,0,0,L,1122011218,0,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491862542,1841616.00
04/10/2017 18:15,2,0.529,ACTIVE,212.83,342.35,59.959,1491862503,"274151322000087","219011344069620",29.24,15.00,0,331.83,355.28,15.7,13.2,0.084,868642.1,868642.1,877,0,0,0,L,1151911521,0,122.68,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491862542,1841617.00
04/10/2017 18:30,2,0.715,ACTIVE,215.09,345.06,59.933,1491863403,"201051344000645","219011344069620",30.45,9.30,0,335.44,354.07,22.1,19.4,0.155,670883.8,670883.8,872,0,0,0,L,1122011218,0,122.91,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491863404,1841618.00
04/10/2017 18:30,2,0.631,ACTIVE,213.06,343.85,59.975,1491863403,"274151322000085","219011344069620",29.76,9.70,0,335.74,348.06,19.1,16.5,0.115,893857.2,893857.2,868,0,0,0,L,1151911521,0,122.91,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491863405,1841619.00
04/10/2017 18:30,2,0.723,ACTIVE,215.09,346.26,59.970,1491863403,"201051344000633","219011344069620",30.81,7.70,0,335.14,354.97,22.6,19.9,0.159,657321.9,657321.9,874,0,0,0,L,1122011218,0,122.91,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491863406,1841620.00
04/10/2017 18:30,2,0.744,ACTIVE,214.64,345.06,59.975,1491863403,"201051344000469","219011344069620",30.16,7.00,0,333.63,353.17,22.8,20.0,0.164,660056.0,660056.0,873,0,0,0,L,1122011218,0,122.01,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491863407,1841621.00
04/10/2017 18:30,2,0.758,ACTIVE,213.74,344.76,60.018,1491863403,"201051344000646","219011344069620",30.49,6.70,0,334.24,354.97,23.4,20.7,0.168,653647.7,653647.7,873,0,0,0,L,1122011218,0,123.14,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491863408,1841622.00
04/10/2017 18:30,2,0.668,ACTIVE,212.61,341.75,59.991,1491863403,"274151322000052","219011344069620",30.08,9.30,0,331.83,348.96,20.4,17.7,0.119,925888.8,925888.8,872,0,0,0,L,1151911521,0,121.78,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491863409,1841623.00
04/10/2017 18:30,2,0.764,ACTIVE,214.19,345.66,59.986,1491863403,"201051344000585","219011344069620",31.27,7.30,0,335.14,354.97,24.2,21.5,0.164,664572.1,664572.1,872,0,0,0,L,1122011218,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491863410,1841624.00
04/10/2017 18:30,2,0.750,ACTIVE,213.96,344.15,59.970,1491863403,"201051344001230","219011344069620",30.55,7.30,0,333.63,353.77,23.2,20.5,0.168,657972.1,657972.1,873,0,0,0,L,1122011218,0,123.14,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491863411,1841625.00
04/10/2017 18:30,2,0.756,ACTIVE,214.41,345.06,59.965,1491863403,"201051344000582","219011344069620",30.87,7.70,0,335.74,354.97,23.7,20.9,0.164,647985.0,647985.0,869,0,0,0,L,1122011218,0,122.91,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491863412,1841626.00
04/10/2017 18:30,2,0.779,ACTIVE,213.51,344.76,59.970,1491863403,"201051344000955","219011344069620",31.07,7.30,0,333.93,353.77,24.6,21.8,0.172,666225.9,666225.9,873,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491863413,1841627.00
04/10/2017 18:30,2,0.424,ACTIVE,213.06,427.41,59.970,1491863403,"274151322000094","219011344069620",40.24,10.70,0,336.64,444.85,17.3,14.8,0.106,755768.9,755768.9,897,0,0,0,L,1151911521,0,122.01,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491863414,1841628.00
04/10/2017 18:30,2,0.762,ACTIVE,214.64,344.45,59.981,1491863403,"201051344000579","219011344069620",30.34,7.70,0,334.84,353.47,23.4,20.7,0.159,677666.1,677666.1,874,0,0,0,L,1122011218,0,122.46,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491863415,1841629.00
04/10/2017 18:30,2,0.791,ACTIVE,213.74,344.45,59.991,1491863403,"201051344000890","219011344069620",30.99,7.70,0,334.54,354.37,24.8,22.0,0.168,660038.3,660038.3,872,0,0,0,L,1122011218,0,122.91,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491863415,1841630.00
04/10/2017 18:30,2,0.773,ACTIVE,213.96,345.36,59.975,1491863403,"201051344000438","219011344069620",31.35,7.00,0,335.14,354.67,24.6,21.8,0.177,662956.5,662956.5,871,0,0,0,L,1122011218,0,122.91,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491863416,1841631.00
04/10/2017 18:30,2,0.805,ACTIVE,214.19,343.25,59.981,1491863403,"201051344000417","219011344069620",19.92,7.00,0,334.54,349.86,16.2,13.7,0.106,627204.1,627204.1,876,0,0,0,L,1122011218,0,122.68,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491863417,1841632.00
04/10/2017 18:30,2,0.635,ACTIVE,212.83,340.85,59.965,1491863403,"274151322000083","219011344069620",30.51,9.70,0,335.74,348.96,19.6,17.0,0.128,916662.0,916662.0,871,0,0,0,L,1151911521,0,122.01,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491863418,1841633.00
04/10/2017 18:30,2,0.684,ACTIVE,213.51,344.45,59.991,1491863403,"274151322000076","219011344069620",30.91,9.30,0,332.43,349.86,21.4,18.7,0.128,976882.2,976882.2,872,0,0,0,L,1151911521,0,122.46,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491863419,1841634.00
04/10/2017 18:30,2,0.727,ACTIVE,214.19,344.15,59.981,1491863403,"201051344000868","219011344069620",30.67,7.70,0,333.93,353.17,22.6,19.9,0.159,658714.7,658714.7,874,0,0,0,L,1122011218,0,122.23,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491863420,1841635.00
04/10/2017 18:30,2,0.678,ACTIVE,212.61,343.25,59.965,1491863403,"274151322000095","219011344069620",30.34,9.30,0,332.43,348.66,20.8,18.2,0.133,967551.8,967551.8,871,0,0,0,L,1151911521,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491863421,1841636.00
04/10/2017 18:30,2,0.732,ACTIVE,214.19,344.15,59.975,1491863403,"201051344000988","219011344069620",19.54,7.70,0,333.93,350.47,14.5,12.1,0.106,602340.2,602340.2,872,0,0,0,L,1122011218,0,122.01,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491863422,1841637.00
04/10/2017 18:30,2,0.783,ACTIVE,213.51,343.25,59.965,1491863403,"201051344001025","219011344069620",30.59,7.00,0,334.24,354.97,24.3,21.5,0.172,662165.4,662165.4,873,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491863423,1841638.00
04/10/2017 18:30,2,0.732,ACTIVE,214.19,343.85,59.970,1491863403,"201051344000458","219011344069620",30.61,9.30,0,334.84,352.87,22.7,20.0,0.159,670973.7,670973.7,870,0,0,0,L,1122011218,0,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491863423,1841639.00
04/10/2017 18:30,2,0.721,ACTIVE,215.09,345.96,59.970,1491863403,"201051344000853","219011344069620",30.79,7.70,0,336.34,354.67,22.5,19.8,0.159,671281.8,671281.8,871,0,0,0,L,1122011218,0,122.91,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491863424,1841640.00
04/10/2017 18:30,2,0.756,ACTIVE,214.19,345.96,59.991,1491863403,"201051344000685","219011344069620",31.07,7.30,0,333.03,355.28,23.8,21.1,0.172,663088.8,663088.8,873,0,0,0,L,1122011218,0,123.59,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491863425,1841641.00
04/10/2017 18:30,2,0.750,ACTIVE,214.19,345.66,59.965,1491863403,"201051344000917","219011344069620",30.97,9.00,0,334.84,354.97,23.6,20.8,0.168,659716.7,659716.7,875,0,0,0,L,1122011218,0,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491863426,1841642.00
04/10/2017 18:30,2,0.742,ACTIVE,213.96,345.36,59.975,1491863403,"201051344001145","219011344069620",31.05,7.00,0,336.04,354.97,23.4,20.6,0.168,667560.1,667560.1,873,0,0,0,L,1122011218,0,122.68,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491863427,1841643.00
04/10/2017 18:30,2,0.793,ACTIVE,213.96,345.36,59.975,1491863403,"201051344000651","219011344069620",30.45,6.70,0,335.44,354.67,24.5,21.7,0.168,656281.9,656281.9,870,0,0,0,L,1122011218,0,123.14,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491863428,1841644.00
04/10/2017 18:30,2,0.621,ACTIVE,212.38,342.05,59.975,1491863403,"274151322000088","219011344069620",29.78,9.30,0,334.84,348.66,18.7,16.1,0.115,878410.3,878410.3,873,0,0,0,L,1151911521,0,122.68,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491863429,1841645.00
04/10/2017 18:30,2,0.416,ACTIVE,213.29,442.44,59.970,1491863403,"274151322000068","219011344069620",41.87,11.30,0,337.24,450.86,17.6,15.0,0.097,756095.1,756095.1,897,0,0,0,L,1151911521,0,122.68,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491863430,1841646.00
04/10/2017 18:30,2,0.768,ACTIVE,213.29,343.85,59.981,1491863403,"201051344001135","219011344069620",30.73,7.30,0,333.93,354.07,23.9,21.2,0.172,652044.6,652044.6,873,0,0,0,L,1122011218,0,122.68,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491863431,1841647.00
04/10/2017 18:30,2,0.740,ACTIVE,213.96,344.45,59.975,1491863403,"201051344000594","219011344069620",30.97,7.30,0,332.73,353.17,23.2,20.5,0.159,672773.9,672773.9,874,0,0,0,L,1122011218,0,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491863432,1841648.00
04/10/2017 18:30,2,0.773,ACTIVE,213.74,344.15,59.970,1491863403,"201051344001203","219011344069620",30.45,8.00,0,335.44,355.58,23.9,21.2,0.172,660598.6,660598.6,871,0,0,0,L,1122011218,0,123.14,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491863433,1841649.00
04/10/2017 18:30,2,0.643,ACTIVE,212.61,342.35,59.981,1491863403,"274151322000054","219011344069620",30.04,9.70,0,334.84,348.36,19.6,16.9,0.119,896622.9,896622.9,870,0,0,0,L,1151911521,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491863434,1841650.00
04/10/2017 18:30,2,0.727,ACTIVE,214.64,343.85,59.970,1491863403,"201051344000867","219011344069620",30.61,8.50,0,334.24,353.47,22.6,19.9,0.155,657745.7,657745.7,876,0,0,0,L,1122011218,0,122.68,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491863435,1841651.00
04/10/2017 18:30,2,0.797,ACTIVE,213.74,345.36,59.975,1491863403,"201051344001093","219011344069620",30.73,8.50,0,335.14,354.67,24.9,22.1,0.168,659407.3,659407.3,873,0,0,0,L,1122011218,0,122.68,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491863435,1841652.00
04/10/2017 18:30,2,0.670,ACTIVE,214.19,344.76,59.959,1491863403,"201051344000900","219011344069620",31.01,8.50,0,334.54,353.47,21.1,18.4,0.159,678938.6,678938.6,875,0,0,0,L,1122011218,0,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491863436,1841653.00
04/10/2017 18:30,2,0.730,ACTIVE,214.41,343.55,59.975,1491863403,"201051344000648","219011344069620",30.91,7.30,0,335.44,353.47,22.9,20.2,0.155,668475.3,668475.3,874,0,0,0,L,1122011218,0,121.78,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491863437,1841654.00
04/10/2017 18:30,2,0.736,ACTIVE,214.41,344.45,59.991,1491863403,"201051344000569","219011344069620",30.83,8.50,0,334.54,353.47,23.1,20.3,0.159,681166.2,681166.2,872,0,0,0,L,1122011218,0,121.78,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491863438,1841655.00
04/10/2017 18:30,2,0.721,ACTIVE,214.41,344.15,59.959,1491863403,"201051344000983","219011344069620",30.83,8.00,0,334.84,353.47,22.5,19.8,0.164,671902.8,671902.8,872,0,0,0,L,1122011218,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491863439,1841656.00
04/10/2017 18:30,2,0.721,ACTIVE,214.41,344.45,59.954,1491863403,"201051344001158","219011344069620",30.38,7.00,0,333.63,353.77,22.2,19.5,0.164,657697.1,657697.1,874,0,0,0,L,1122011218,0,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491863440,1841657.00
04/10/2017 18:30,2,0.723,ACTIVE,214.87,345.96,59.949,1491863403,"201051344000576","219011344069620",30.91,8.50,0,334.54,354.07,22.6,19.9,0.159,671701.6,671701.6,875,0,0,0,L,1122011218,0,122.46,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491863441,1841658.00
04/10/2017 18:30,2,0.652,ACTIVE,212.83,340.25,59.954,1491863403,"274151322000087","219011344069620",29.56,13.70,0,335.14,348.66,19.5,16.9,0.106,868645.5,868645.5,878,0,0,0,L,1151911521,0,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491863442,1841659.00
04/10/2017 18:45,2,0.826,ACTIVE,215.09,346.56,59.996,1491864303,"201051344000645","219011344069620",30.57,9.00,0,335.44,357.08,25.6,22.8,0.186,670889.3,670889.3,873,0,0,0,L,1122011218,0,122.91,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491864304,1841660.00
04/10/2017 18:45,2,0.748,ACTIVE,213.06,342.35,59.981,1491864303,"274151322000085","219011344069620",29.64,9.30,0,332.43,351.07,22.4,19.7,0.137,893862.0,893862.0,869,0,0,0,L,1151911521,0,122.91,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491864305,1841661.00
04/10/2017 18:45,2,0.814,ACTIVE,215.09,347.76,59.991,1491864303,"201051344000633","219011344069620",31.47,7.30,0,335.14,358.28,26.0,23.2,0.194,657327.5,657327.5,875,0,0,0,L,1122011218,0,122.91,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491864306,1841662.00
04/10/2017 18:45,2,0.842,ACTIVE,214.87,346.26,59.959,1491864303,"201051344000469","219011344069620",30.89,6.70,0,333.93,356.78,26.4,23.5,0.194,660061.8,660061.8,874,0,0,0,L,1122011218,0,122.01,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491864307,1841663.00
04/10/2017 18:45,2,0.871,ACTIVE,213.74,346.56,59.986,1491864303,"201051344000646","219011344069620",31.09,6.70,0,333.93,358.58,27.5,24.6,0.212,653653.6,653653.6,874,0,0,0,L,1122011218,0,123.14,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491864308,1841664.00
04/10/2017 18:45,2,0.779,ACTIVE,212.61,343.85,59.981,1491864303,"274151322000052","219011344069620",30.26,9.00,0,332.43,351.67,23.9,21.1,0.159,925893.9,925893.9,873,0,0,0,L,1151911521,0,122.01,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491864309,1841665.00
04/10/2017 18:45,2,0.895,ACTIVE,214.41,347.16,59.981,1491864303,"201051344000585","219011344069620",31.15,7.00,0,334.54,358.58,28.2,25.3,0.212,664578.2,664578.2,873,0,0,0,L,1122011218,0,122.68,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491864310,1841666.00
04/10/2017 18:45,2,0.859,ACTIVE,213.96,345.66,59.986,1491864303,"201051344001230","219011344069620",31.19,7.30,0,332.73,356.78,27.2,24.3,0.203,657978.0,657978.0,874,0,0,0,L,1122011218,0,123.14,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491864310,1841667.00
04/10/2017 18:45,2,0.887,ACTIVE,214.64,347.76,59.986,1491864303,"201051344000582","219011344069620",30.79,7.30,0,335.14,358.88,27.7,24.8,0.194,647990.9,647990.9,870,0,0,0,L,1122011218,0,123.14,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491864311,1841668.00
04/10/2017 18:45,2,0.900,ACTIVE,213.74,345.96,59.986,1491864303,"201051344000955","219011344069620",31.27,7.00,0,333.93,359.18,28.6,25.7,0.199,666232.1,666232.1,874,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491864312,1841669.00
04/10/2017 18:45,2,0.498,ACTIVE,213.06,432.22,59.959,1491864303,"274151322000094","219011344069620",40.71,10.30,0,337.24,451.46,20.6,17.9,0.128,755773.2,755773.2,898,0,0,0,L,1151911521,0,122.01,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491864313,1841670.00
04/10/2017 18:45,2,0.859,ACTIVE,214.87,346.26,59.986,1491864303,"201051344000579","219011344069620",30.99,7.70,0,335.44,359.48,27.0,24.2,0.186,677672.0,677672.0,875,0,0,0,L,1122011218,0,122.46,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491864314,1841671.00
04/10/2017 18:45,2,0.914,ACTIVE,213.96,345.66,59.991,1491864303,"201051344000890","219011344069620",31.13,7.30,0,334.54,359.18,28.9,26.0,0.203,660044.6,660044.6,873,0,0,0,L,1122011218,0,123.14,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491864315,1841672.00
04/10/2017 18:45,2,0.912,ACTIVE,214.41,346.86,60.007,1491864303,"201051344000438","219011344069620",30.95,6.70,0,335.74,361.29,28.6,25.6,0.203,662962.7,662962.7,872,0,0,0,L,1122011218,0,123.14,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491864316,1841673.00
04/10/2017 18:45,2,0.924,ACTIVE,214.41,344.76,59.991,1491864303,"201051344000417","219011344069620",20.22,6.70,0,335.14,352.27,18.9,16.3,0.133,627208.0,627208.0,877,0,0,0,L,1122011218,0,122.91,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491864317,1841674.00
04/10/2017 18:45,2,0.756,ACTIVE,212.83,342.95,59.991,1491864303,"274151322000083","219011344069620",30.14,9.30,0,333.03,351.37,23.1,20.4,0.155,916666.9,916666.9,872,0,0,0,L,1151911521,0,122.01,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491864318,1841675.00
04/10/2017 18:45,2,0.811,ACTIVE,213.51,347.16,59.975,1491864303,"274151322000076","219011344069620",30.59,9.00,0,333.03,352.57,25.2,22.4,0.164,976887.7,976887.7,873,0,0,0,L,1151911521,0,122.68,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491864319,1841676.00
04/10/2017 18:45,2,0.828,ACTIVE,214.41,345.96,59.986,1491864303,"201051344000868","219011344069620",30.91,7.00,0,334.54,356.48,25.9,23.1,0.186,658720.3,658720.3,875,0,0,0,L,1122011218,0,122.23,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491864320,1841677.00
04/10/2017 18:45,2,0.795,ACTIVE,213.06,344.45,59.981,1491864303,"274151322000095","219011344069620",30.30,9.00,0,333.03,351.67,24.4,21.6,0.159,967557.0,967557.0,872,0,0,0,L,1151911521,0,122.68,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491864321,1841678.00
04/10/2017 18:45,2,0.840,ACTIVE,214.64,344.45,59.981,1491864303,"201051344000988","219011344069620",19.72,7.30,0,334.24,353.17,16.8,14.3,0.128,602343.7,602343.7,873,0,0,0,L,1122011218,0,122.23,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491864321,1841679.00
04/10/2017 18:45,2,0.898,ACTIVE,214.19,346.26,59.986,1491864303,"201051344001025","219011344069620",31.13,6.70,0,334.24,358.58,28.4,25.4,0.203,662171.5,662171.5,874,0,0,0,L,1122011218,0,122.68,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491864322,1841680.00
04/10/2017 18:45,2,0.820,ACTIVE,214.87,345.96,59.991,1491864303,"201051344000458","219011344069620",31.19,9.00,0,333.63,357.08,26.0,23.2,0.190,670979.3,670979.3,871,0,0,0,L,1122011218,0,122.68,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491864323,1841681.00
04/10/2017 18:45,2,0.816,ACTIVE,215.32,347.16,59.986,1491864303,"201051344000853","219011344069620",31.19,7.30,0,336.34,358.58,25.8,23.0,0.186,671287.4,671287.4,872,0,0,0,L,1122011218,0,123.14,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491864324,1841682.00
04/10/2017 18:45,2,0.881,ACTIVE,214.41,347.76,59.965,1491864303,"201051344000685","219011344069620",30.99,7.00,0,334.24,358.58,27.7,24.8,0.217,663094.7,663094.7,874,0,0,0,L,1122011218,0,123.59,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491864325,1841683.00
04/10/2017 18:45,2,0.881,ACTIVE,214.41,347.46,59.986,1491864303,"201051344000917","219011344069620",30.65,8.50,0,334.24,358.88,27.4,24.5,0.203,659722.6,659722.6,876,0,0,0,L,1122011218,0,122.91,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491864326,1841684.00
04/10/2017 18:45,2,0.871,ACTIVE,214.41,346.56,59.981,1491864303,"201051344001145","219011344069620",30.79,6.70,0,335.44,358.88,27.2,24.3,0.203,667566.0,667566.0,874,0,0,0,L,1122011218,0,123.14,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491864327,1841685.00
04/10/2017 18:45,2,0.906,ACTIVE,214.41,346.56,59.975,1491864303,"201051344000651","219011344069620",30.95,6.30,0,335.74,358.88,28.4,25.5,0.208,656288.0,656288.0,871,0,0,0,L,1122011218,0,123.59,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491864328,1841686.00
04/10/2017 18:45,2,0.727,ACTIVE,212.61,342.05,59.981,1491864303,"274151322000088","219011344069620",29.80,9.00,0,331.23,350.77,21.9,19.3,0.141,878415.0,878415.0,874,0,0,0,L,1151911521,0,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491864329,1841687.00
04/10/2017 18:45,2,0.529,ACTIVE,213.51,422.90,59.981,1491864303,"274151322000068","219011344069620",39.54,11.00,0,337.54,451.46,21.2,18.5,0.128,756099.6,756099.6,898,0,0,0,L,1151911521,0,122.68,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491864329,1841688.00
04/10/2017 18:45,2,0.887,ACTIVE,213.96,345.66,59.981,1491864303,"201051344001135","219011344069620",30.89,7.00,0,334.54,357.98,27.8,24.9,0.203,652050.6,652050.6,874,0,0,0,L,1122011218,0,122.91,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491864330,1841689.00
04/10/2017 18:45,2,0.846,ACTIVE,214.41,346.26,59.986,1491864303,"201051344000594","219011344069620",30.83,7.30,0,333.63,357.08,26.4,23.6,0.186,672779.6,672779.6,875,0,0,0,L,1122011218,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491864331,1841690.00
04/10/2017 18:45,2,0.883,ACTIVE,214.41,346.26,59.986,1491864303,"201051344001203","219011344069620",30.91,7.30,0,335.14,359.18,27.7,24.8,0.212,660604.5,660604.5,872,0,0,0,L,1122011218,0,123.59,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491864332,1841691.00
04/10/2017 18:45,2,0.750,ACTIVE,212.83,345.96,59.975,1491864303,"274151322000054","219011344069620",29.92,9.30,0,332.43,351.07,22.8,20.1,0.146,896627.7,896627.7,871,0,0,0,L,1151911521,0,122.68,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491864333,1841692.00
04/10/2017 18:45,2,0.834,ACTIVE,215.09,345.96,59.986,1491864303,"201051344000867","219011344069620",30.47,8.50,0,334.54,356.48,25.8,23.0,0.181,657751.3,657751.3,877,0,0,0,L,1122011218,0,122.91,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491864334,1841693.00
04/10/2017 18:45,2,0.908,ACTIVE,214.19,347.16,60.018,1491864303,"201051344001093","219011344069620",30.97,8.00,0,335.14,358.58,28.5,25.6,0.194,659413.5,659413.5,874,0,0,0,L,1122011218,0,122.91,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491864335,1841694.00
04/10/2017 18:45,2,0.764,ACTIVE,214.64,345.96,59.986,1491864303,"201051344000900","219011344069620",31.29,7.70,0,333.93,356.78,24.2,21.5,0.186,678943.8,678943.8,876,0,0,0,L,1122011218,0,122.46,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491864336,1841695.00
04/10/2017 18:45,2,0.834,ACTIVE,214.64,345.96,59.981,1491864303,"201051344000648","219011344069620",30.71,7.30,0,335.14,358.88,26.0,23.2,0.181,668481.0,668481.0,875,0,0,0,L,1122011218,0,122.23,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491864337,1841696.00
04/10/2017 18:45,2,0.844,ACTIVE,214.87,345.96,59.996,1491864303,"201051344000569","219011344069620",30.53,8.00,0,335.74,357.08,26.1,23.3,0.190,681171.9,681171.9,873,0,0,0,L,1122011218,0,122.23,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491864338,1841697.00
04/10/2017 18:45,2,0.812,ACTIVE,214.87,345.06,59.996,1491864303,"201051344000983","219011344069620",31.05,7.70,0,334.84,356.48,25.6,22.8,0.190,671908.4,671908.4,873,0,0,0,L,1122011218,0,122.68,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491864339,1841698.00
04/10/2017 18:45,2,0.828,ACTIVE,214.64,345.66,59.954,1491864303,"201051344001158","219011344069620",30.24,6.70,0,335.14,357.08,25.4,22.6,0.190,657702.6,657702.6,875,0,0,0,L,1122011218,0,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491864340,1841699.00
04/10/2017 18:45,2,0.822,ACTIVE,215.09,346.86,59.986,1491864303,"201051344000576","219011344069620",30.91,8.00,0,335.74,357.68,25.8,23.0,0.181,671707.2,671707.2,876,0,0,0,L,1122011218,0,122.68,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491864341,1841700.00
