ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/10/2017 18:45,2,0.748,ACTIVE,212.83,345.06,59.991,1491864303,"274151322000087","219011344069620",29.70,13.30,0,331.23,351.37,22.5,19.8,0.137,868650.4,868650.4,879,0,0,0,L,1151911521,0,122.46,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491864342,1841701.00
04/10/2017 19:00,2,0.787,ACTIVE,215.09,345.66,60.049,1491865203,"201051344000645","219011344069620",30.69,8.50,0,335.74,358.88,24.5,21.7,0.177,670894.8,670894.8,874,0,0,0,L,1122011218,0,122.68,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491865205,1841702.00
04/10/2017 19:00,2,0.705,ACTIVE,212.83,344.76,60.018,1491865203,"274151322000085","219011344069620",29.74,9.00,0,332.13,350.77,21.2,18.6,0.133,893866.7,893866.7,870,0,0,0,L,1151911521,0,122.91,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491865205,1841703.00
04/10/2017 19:00,2,0.795,ACTIVE,214.87,346.86,60.018,1491865203,"201051344000633","219011344069620",30.83,7.00,0,334.84,360.08,24.9,22.1,0.181,657333.1,657333.1,876,0,0,0,L,1122011218,0,122.68,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491865206,1841704.00
04/10/2017 19:00,2,0.801,ACTIVE,214.87,345.06,60.007,1491865203,"201051344000469","219011344069620",31.01,6.30,0,334.24,357.68,25.2,22.4,0.181,660067.4,660067.4,875,0,0,0,L,1122011218,0,122.01,123.59,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491865207,1841705.00
04/10/2017 19:00,2,0.832,ACTIVE,214.19,346.56,60.023,1491865203,"201051344000646","219011344069620",30.83,6.30,0,334.54,359.48,26.1,23.2,0.199,653659.6,653659.6,875,0,0,0,L,1122011218,0,123.14,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491865208,1841706.00
04/10/2017 19:00,2,0.738,ACTIVE,212.61,343.85,60.002,1491865203,"274151322000052","219011344069620",30.36,8.50,0,332.13,351.67,22.7,20.0,0.141,925899.0,925899.0,874,0,0,0,L,1151911521,0,122.01,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491865209,1841707.00
04/10/2017 19:00,2,0.855,ACTIVE,214.64,347.16,60.023,1491865203,"201051344000585","219011344069620",30.97,6.70,0,335.44,359.78,26.8,24.0,0.194,664584.3,664584.3,874,0,0,0,L,1122011218,0,122.68,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491865210,1841708.00
04/10/2017 19:00,2,0.814,ACTIVE,214.41,345.36,60.012,1491865203,"201051344001230","219011344069620",31.09,7.00,0,333.93,358.28,25.7,22.9,0.190,657983.8,657983.8,875,0,0,0,L,1122011218,0,123.14,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491865211,1841709.00
04/10/2017 19:00,2,0.838,ACTIVE,214.87,347.16,60.012,1491865203,"201051344000582","219011344069620",30.93,7.00,0,336.04,359.18,26.3,23.5,0.186,647996.9,647996.9,871,0,0,0,L,1122011218,0,123.14,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491865212,1841710.00
04/10/2017 19:00,2,0.855,ACTIVE,214.19,346.26,60.007,1491865203,"201051344000955","219011344069620",31.25,6.70,0,334.54,359.18,27.1,24.2,0.190,666238.3,666238.3,875,0,0,0,L,1122011218,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491865213,1841711.00
04/10/2017 19:00,2,0.480,ACTIVE,213.06,422.30,60.007,1491865203,"274151322000094","219011344069620",39.92,10.00,0,336.34,439.74,19.6,17.0,0.128,755777.4,755777.4,899,0,0,0,L,1151911521,0,122.23,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491865214,1841712.00
04/10/2017 19:00,2,0.824,ACTIVE,214.64,345.36,60.012,1491865203,"201051344000579","219011344069620",30.91,7.30,0,335.14,358.58,25.8,23.0,0.177,677677.8,677677.8,876,0,0,0,L,1122011218,0,122.23,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491865215,1841713.00
04/10/2017 19:00,2,0.879,ACTIVE,214.41,346.26,60.007,1491865203,"201051344000890","219011344069620",30.83,7.30,0,334.54,359.18,27.5,24.6,0.190,660050.8,660050.8,874,0,0,0,L,1122011218,0,123.14,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491865216,1841714.00
04/10/2017 19:00,2,0.844,ACTIVE,214.87,347.46,60.012,1491865203,"201051344000438","219011344069620",31.67,6.30,0,335.74,359.78,27.1,24.2,0.194,662968.9,662968.9,873,0,0,0,L,1122011218,0,123.36,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491865217,1841715.00
04/10/2017 19:00,2,0.881,ACTIVE,214.64,344.76,59.981,1491865203,"201051344000417","219011344069620",20.04,6.70,0,335.14,354.67,17.9,15.4,0.119,627211.9,627211.9,878,0,0,0,L,1122011218,0,122.91,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491865218,1841716.00
04/10/2017 19:00,2,0.715,ACTIVE,212.83,340.85,59.996,1491865203,"274151322000083","219011344069620",30.34,9.00,0,331.83,351.37,21.9,19.3,0.146,916671.7,916671.7,873,0,0,0,L,1151911521,0,122.23,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491865219,1841717.00
04/10/2017 19:00,2,0.766,ACTIVE,213.51,342.95,60.007,1491865203,"274151322000076","219011344069620",30.73,9.00,0,333.33,352.87,23.9,21.1,0.150,976893.0,976893.0,874,0,0,0,L,1151911521,0,122.91,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491865219,1841718.00
04/10/2017 19:00,2,0.805,ACTIVE,214.41,345.36,60.007,1491865203,"201051344000868","219011344069620",30.45,7.00,0,334.84,357.68,24.9,22.1,0.181,658725.9,658725.9,876,0,0,0,L,1122011218,0,122.01,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491865220,1841719.00
04/10/2017 19:00,2,0.748,ACTIVE,212.61,343.85,60.012,1491865203,"274151322000095","219011344069620",30.61,8.50,0,332.13,351.67,23.2,20.5,0.150,967562.2,967562.2,873,0,0,0,L,1151911521,0,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491865221,1841720.00
04/10/2017 19:00,2,0.795,ACTIVE,214.64,344.76,60.007,1491865203,"201051344000988","219011344069620",19.98,7.00,0,334.54,354.67,16.1,13.6,0.124,602347.1,602347.1,874,0,0,0,L,1122011218,0,122.23,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491865222,1841721.00
04/10/2017 19:00,2,0.844,ACTIVE,214.64,345.96,60.012,1491865203,"201051344001025","219011344069620",31.45,6.30,0,335.74,359.18,26.9,24.0,0.190,662177.6,662177.6,875,0,0,0,L,1122011218,0,122.91,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491865223,1841722.00
04/10/2017 19:00,2,0.795,ACTIVE,214.41,344.45,60.002,1491865203,"201051344000458","219011344069620",30.97,8.50,0,335.74,357.68,25.0,22.2,0.181,670984.8,670984.8,872,0,0,0,L,1122011218,0,122.46,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491865224,1841723.00
04/10/2017 19:00,2,0.787,ACTIVE,215.32,346.56,60.007,1491865203,"201051344000853","219011344069620",31.05,7.30,0,336.64,360.38,24.8,22.0,0.177,671292.9,671292.9,873,0,0,0,L,1122011218,0,122.91,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491865225,1841724.00
04/10/2017 19:00,2,0.820,ACTIVE,214.87,348.06,60.007,1491865203,"201051344000685","219011344069620",31.43,6.70,0,335.74,360.38,26.1,23.3,0.203,663100.7,663100.7,875,0,0,0,L,1122011218,0,123.81,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491865226,1841725.00
04/10/2017 19:00,2,0.838,ACTIVE,214.64,347.16,59.970,1491865203,"201051344000917","219011344069620",30.55,8.00,0,334.84,359.48,25.9,23.1,0.186,659728.5,659728.5,877,0,0,0,L,1122011218,0,122.91,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491865227,1841726.00
04/10/2017 19:00,2,0.824,ACTIVE,214.64,347.16,60.012,1491865203,"201051344001145","219011344069620",30.77,6.70,0,336.34,360.38,25.8,22.9,0.186,667571.8,667571.8,875,0,0,0,L,1122011218,0,123.14,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491865228,1841727.00
04/10/2017 19:00,2,0.873,ACTIVE,214.87,347.46,60.023,1491865203,"201051344000651","219011344069620",30.57,6.30,0,335.44,359.48,27.1,24.2,0.194,656294.2,656294.2,872,0,0,0,L,1122011218,0,123.59,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491865229,1841728.00
04/10/2017 19:00,2,0.688,ACTIVE,212.38,341.45,60.018,1491865203,"274151322000088","219011344069620",29.82,8.50,0,332.13,350.77,20.8,18.2,0.124,878419.5,878419.5,875,0,0,0,L,1151911521,0,122.91,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491865230,1841729.00
04/10/2017 19:00,2,0.498,ACTIVE,213.51,428.31,60.002,1491865203,"274151322000068","219011344069620",40.47,11.00,0,337.84,441.24,20.4,17.8,0.119,756104.0,756104.0,899,0,0,0,L,1151911521,0,122.91,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491865230,1841730.00
04/10/2017 19:00,2,0.844,ACTIVE,214.41,345.66,60.023,1491865203,"201051344001135","219011344069620",30.81,6.70,0,335.14,358.58,26.4,23.5,0.190,652056.6,652056.6,875,0,0,0,L,1122011218,0,122.91,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491865231,1841731.00
04/10/2017 19:00,2,0.811,ACTIVE,213.96,345.66,60.007,1491865203,"201051344000594","219011344069620",30.69,7.00,0,334.24,358.28,25.3,22.5,0.181,672785.3,672785.3,876,0,0,0,L,1122011218,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491865232,1841732.00
04/10/2017 19:00,2,0.836,ACTIVE,213.96,344.45,60.012,1491865203,"201051344001203","219011344069620",31.05,7.00,0,336.34,360.99,26.3,23.5,0.194,660610.5,660610.5,873,0,0,0,L,1122011218,0,123.36,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491865233,1841733.00
04/10/2017 19:00,2,0.719,ACTIVE,212.38,341.75,60.018,1491865203,"274151322000054","219011344069620",29.78,9.00,0,331.53,351.07,21.7,19.0,0.133,896632.5,896632.5,872,0,0,0,L,1151911521,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491865234,1841734.00
04/10/2017 19:00,2,0.803,ACTIVE,214.64,344.76,60.018,1491865203,"201051344000867","219011344069620",30.42,7.70,0,335.44,357.68,24.8,22.0,0.172,657756.8,657756.8,878,0,0,0,L,1122011218,0,122.68,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491865235,1841735.00
04/10/2017 19:00,2,0.855,ACTIVE,213.74,345.36,60.012,1491865203,"201051344001093","219011344069620",31.17,7.70,0,335.74,359.18,27.1,24.2,0.190,659419.6,659419.6,875,0,0,0,L,1122011218,0,122.68,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491865236,1841736.00
04/10/2017 19:00,2,0.746,ACTIVE,214.41,345.66,60.002,1491865203,"201051344000900","219011344069620",30.69,7.30,0,334.84,357.98,23.2,20.5,0.172,678949.0,678949.0,877,0,0,0,L,1122011218,0,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491865237,1841737.00
04/10/2017 19:00,2,0.795,ACTIVE,214.41,344.76,60.012,1491865203,"201051344000648","219011344069620",31.07,6.70,0,336.04,357.68,25.0,22.2,0.181,668486.5,668486.5,876,0,0,0,L,1122011218,0,122.01,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491865238,1841738.00
04/10/2017 19:00,2,0.803,ACTIVE,214.64,345.06,60.018,1491865203,"201051344000569","219011344069620",30.75,7.70,0,334.84,357.98,25.1,22.3,0.181,681177.5,681177.5,874,0,0,0,L,1122011218,0,122.01,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491865239,1841739.00
04/10/2017 19:00,2,0.777,ACTIVE,214.41,344.76,60.002,1491865203,"201051344000983","219011344069620",31.21,7.30,0,334.84,358.58,24.6,21.8,0.181,671913.8,671913.8,874,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491865240,1841740.00
04/10/2017 19:00,2,0.781,ACTIVE,214.41,345.06,59.975,1491865203,"201051344001158","219011344069620",30.77,6.70,0,335.74,358.28,24.4,21.6,0.181,657708.0,657708.0,876,0,0,0,L,1122011218,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491865241,1841741.00
04/10/2017 19:00,2,0.793,ACTIVE,214.87,345.96,60.007,1491865203,"201051344000576","219011344069620",30.91,7.70,0,336.34,359.18,24.9,22.1,0.172,671712.7,671712.7,877,0,0,0,L,1122011218,0,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491865242,1841742.00
04/10/2017 19:00,2,0.713,ACTIVE,212.61,341.75,60.002,1491865203,"274151322000087","219011344069620",29.74,12.30,0,330.93,351.07,21.4,18.8,0.124,868655.1,868655.1,880,0,0,0,L,1151911521,0,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491865243,1841743.00
04/10/2017 19:15,2,0.684,ACTIVE,214.87,344.45,60.002,1491866103,"201051344000645","219011344069620",30.32,8.00,0,336.34,357.38,21.0,18.4,0.141,670900.1,670900.1,875,0,0,0,L,1122011218,0,122.68,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491866104,1841744.00
04/10/2017 19:15,2,0.590,ACTIVE,212.83,341.75,59.991,1491866103,"274151322000085","219011344069620",29.84,9.00,0,331.83,349.86,17.8,15.3,0.102,893871.2,893871.2,871,0,0,0,L,1151911521,0,122.68,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491866105,1841745.00
04/10/2017 19:15,2,0.691,ACTIVE,215.09,345.96,59.986,1491866103,"201051344000633","219011344069620",30.45,7.00,0,334.84,358.58,21.4,18.7,0.146,657338.4,657338.4,877,0,0,0,L,1122011218,0,122.91,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491866106,1841746.00
04/10/2017 19:15,2,0.701,ACTIVE,214.41,344.15,59.975,1491866103,"201051344000469","219011344069620",30.40,6.30,0,334.54,357.08,21.6,18.9,0.146,660072.8,660072.8,876,0,0,0,L,1122011218,0,121.78,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491866107,1841747.00
04/10/2017 19:15,2,0.717,ACTIVE,213.29,344.15,59.981,1491866103,"201051344000646","219011344069620",30.53,6.30,0,333.93,360.08,22.2,19.5,0.159,653665.2,653665.2,876,0,0,0,L,1122011218,0,122.68,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491866108,1841748.00
04/10/2017 19:15,2,0.631,ACTIVE,212.61,340.25,59.991,1491866103,"274151322000052","219011344069620",29.88,8.50,0,332.13,350.47,19.1,16.5,0.110,925903.8,925903.8,875,0,0,0,L,1151911521,0,121.55,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491866109,1841749.00
04/10/2017 19:15,2,0.732,ACTIVE,213.74,344.45,59.991,1491866103,"201051344000585","219011344069620",30.97,6.70,0,335.44,358.88,23.0,20.3,0.159,664590.1,664590.1,875,0,0,0,L,1122011218,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491866110,1841750.00
04/10/2017 19:15,2,0.693,ACTIVE,213.29,342.65,59.970,1491866103,"201051344001230","219011344069620",30.91,7.00,0,334.24,358.28,21.7,19.1,0.155,657989.3,657989.3,876,0,0,0,L,1122011218,0,122.68,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491866111,1841751.00
04/10/2017 19:15,2,0.719,ACTIVE,213.96,344.45,59.991,1491866103,"201051344000582","219011344069620",30.85,7.00,0,335.44,358.88,22.5,19.8,0.150,648002.6,648002.6,872,0,0,0,L,1122011218,0,122.91,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491866111,1841752.00
04/10/2017 19:15,2,0.740,ACTIVE,213.06,343.25,59.933,1491866103,"201051344000955","219011344069620",30.93,6.70,0,333.93,359.48,23.2,20.5,0.164,666244.1,666244.1,876,0,0,0,L,1122011218,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491866112,1841753.00
04/10/2017 19:15,2,0.400,ACTIVE,212.83,422.60,59.975,1491866103,"274151322000094","219011344069620",39.88,10.00,0,336.04,447.25,16.1,13.6,0.097,755781.5,755781.5,900,0,0,0,L,1151911521,0,121.78,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491866113,1841754.00
04/10/2017 19:15,2,0.723,ACTIVE,214.41,344.15,59.991,1491866103,"201051344000579","219011344069620",30.28,7.00,0,336.04,357.98,22.2,19.5,0.146,677683.4,677683.4,877,0,0,0,L,1122011218,0,122.23,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491866114,1841755.00
04/10/2017 19:15,2,0.752,ACTIVE,213.29,342.95,59.975,1491866103,"201051344000890","219011344069620",30.79,7.00,0,333.93,359.48,23.5,20.7,0.155,660056.8,660056.8,875,0,0,0,L,1122011218,0,122.68,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491866115,1841756.00
04/10/2017 19:15,2,0.736,ACTIVE,213.51,343.85,59.981,1491866103,"201051344000438","219011344069620",30.93,6.30,0,335.74,359.18,23.1,20.4,0.155,662974.7,662974.7,874,0,0,0,L,1122011218,0,122.91,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491866116,1841757.00
04/10/2017 19:15,2,0.766,ACTIVE,213.74,342.35,59.975,1491866103,"201051344000417","219011344069620",19.66,6.30,0,335.74,353.47,15.3,12.8,0.102,627215.6,627215.6,879,0,0,0,L,1122011218,0,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491866117,1841758.00
04/10/2017 19:15,2,0.607,ACTIVE,212.83,341.75,59.981,1491866103,"274151322000083","219011344069620",29.68,9.00,0,332.13,350.77,18.3,15.7,0.110,916676.4,916676.4,874,0,0,0,L,1151911521,0,122.23,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491866118,1841759.00
04/10/2017 19:15,2,0.643,ACTIVE,213.51,343.55,59.970,1491866103,"274151322000076","219011344069620",30.49,8.50,0,333.03,351.37,19.9,17.3,0.128,976898.1,976898.1,875,0,0,0,L,1151911521,0,122.23,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491866119,1841760.00
04/10/2017 19:15,2,0.689,ACTIVE,214.19,343.85,59.981,1491866103,"201051344000868","219011344069620",30.16,7.00,0,334.84,356.78,21.1,18.4,0.146,658731.2,658731.2,877,0,0,0,L,1122011218,0,122.23,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491866120,1841761.00
04/10/2017 19:15,2,0.633,ACTIVE,212.83,339.65,59.975,1491866103,"274151322000095","219011344069620",30.00,8.00,0,331.53,350.47,19.3,16.7,0.124,967567.1,967567.1,874,0,0,0,L,1151911521,0,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491866121,1841762.00
04/10/2017 19:15,2,0.680,ACTIVE,214.41,343.55,60.002,1491866103,"201051344000988","219011344069620",19.64,6.70,0,334.24,354.07,13.6,11.2,0.102,602350.4,602350.4,875,0,0,0,L,1122011218,0,122.01,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491866121,1841763.00
04/10/2017 19:15,2,0.729,ACTIVE,213.29,342.95,59.975,1491866103,"201051344001025","219011344069620",30.87,6.30,0,334.54,358.88,22.8,20.1,0.155,662183.4,662183.4,876,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491866122,1841764.00
04/10/2017 19:15,2,0.688,ACTIVE,214.41,343.85,59.991,1491866103,"201051344000458","219011344069620",30.49,8.50,0,334.54,356.18,21.3,18.6,0.150,670990.2,670990.2,873,0,0,0,L,1122011218,0,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491866123,1841765.00
04/10/2017 19:15,2,0.680,ACTIVE,214.87,345.06,59.996,1491866103,"201051344000853","219011344069620",30.45,7.00,0,336.34,358.28,21.0,18.3,0.146,671298.2,671298.2,874,0,0,0,L,1122011218,0,122.68,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491866124,1841766.00
04/10/2017 19:15,2,0.711,ACTIVE,213.96,344.76,59.991,1491866103,"201051344000685","219011344069620",30.71,6.70,0,335.74,360.08,22.1,19.5,0.168,663106.3,663106.3,876,0,0,0,L,1122011218,0,123.36,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491866125,1841767.00
04/10/2017 19:15,2,0.705,ACTIVE,213.74,344.76,59.981,1491866103,"201051344000917","219011344069620",30.51,8.00,0,334.54,359.48,21.8,19.1,0.155,659734.0,659734.0,878,0,0,0,L,1122011218,0,122.68,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491866126,1841768.00
04/10/2017 19:15,2,0.705,ACTIVE,213.74,343.55,59.981,1491866103,"201051344001145","219011344069620",30.22,6.30,0,336.34,359.78,21.6,18.9,0.155,667577.3,667577.3,876,0,0,0,L,1122011218,0,122.68,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491866127,1841769.00
04/10/2017 19:15,2,0.738,ACTIVE,213.74,344.15,59.975,1491866103,"201051344000651","219011344069620",30.63,6.00,0,335.44,359.18,22.9,20.2,0.155,656300.0,656300.0,873,0,0,0,L,1122011218,0,123.14,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491866128,1841770.00
04/10/2017 19:15,2,0.576,ACTIVE,212.38,343.55,59.970,1491866103,"274151322000088","219011344069620",29.28,8.50,0,331.23,349.56,17.1,14.6,0.102,878423.9,878423.9,876,0,0,0,L,1151911521,0,122.68,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491866129,1841771.00
04/10/2017 19:15,2,0.402,ACTIVE,213.51,433.42,59.975,1491866103,"274151322000068","219011344069620",41.05,10.70,0,336.94,450.56,16.6,14.1,0.088,756108.3,756108.3,900,0,0,0,L,1151911521,0,122.46,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491866129,1841772.00
04/10/2017 19:15,2,0.717,ACTIVE,213.29,342.95,59.986,1491866103,"201051344001135","219011344069620",30.65,6.70,0,334.84,357.08,22.3,19.6,0.155,652062.2,652062.2,876,0,0,0,L,1122011218,0,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491866130,1841773.00
04/10/2017 19:15,2,0.695,ACTIVE,213.74,343.55,59.965,1491866103,"201051344000594","219011344069620",30.36,7.00,0,333.03,357.38,21.4,18.7,0.146,672790.7,672790.7,877,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491866131,1841774.00
04/10/2017 19:15,2,0.709,ACTIVE,213.51,342.95,59.959,1491866103,"201051344001203","219011344069620",30.71,7.00,0,335.14,358.58,22.1,19.4,0.155,660616.1,660616.1,874,0,0,0,L,1122011218,0,123.14,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491866133,1841775.00
04/10/2017 19:15,2,0.598,ACTIVE,212.61,342.65,59.965,1491866103,"274151322000054","219011344069620",29.60,9.00,0,331.23,349.86,17.9,15.4,0.115,896637.1,896637.1,873,0,0,0,L,1151911521,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491866134,1841776.00
04/10/2017 19:15,2,0.676,ACTIVE,214.64,343.25,59.970,1491866103,"201051344000867","219011344069620",30.61,8.00,0,335.74,357.08,20.9,18.3,0.141,657762.1,657762.1,879,0,0,0,L,1122011218,0,122.68,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491866135,1841777.00
04/10/2017 19:15,2,0.725,ACTIVE,213.51,343.85,59.981,1491866103,"201051344001093","219011344069620",30.97,7.70,0,333.63,358.28,22.8,20.1,0.150,659425.4,659425.4,876,0,0,0,L,1122011218,0,122.68,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491866136,1841778.00
04/10/2017 19:15,2,0.631,ACTIVE,214.41,344.15,59.975,1491866103,"201051344000900","219011344069620",30.28,7.30,0,334.24,356.78,19.4,16.8,0.141,678953.9,678953.9,878,0,0,0,L,1122011218,0,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491866137,1841779.00
04/10/2017 19:15,2,0.674,ACTIVE,214.41,343.85,59.975,1491866103,"201051344000648","219011344069620",30.97,6.70,0,335.44,356.48,21.2,18.5,0.146,668491.8,668491.8,877,0,0,0,L,1122011218,0,122.01,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491866138,1841780.00
04/10/2017 19:15,2,0.686,ACTIVE,214.19,343.55,59.970,1491866103,"201051344000569","219011344069620",30.57,7.30,0,334.84,356.48,21.3,18.6,0.146,681182.8,681182.8,875,0,0,0,L,1122011218,0,121.78,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491866139,1841781.00
04/10/2017 19:15,2,0.662,ACTIVE,214.41,343.55,59.975,1491866103,"201051344000983","219011344069620",30.79,7.30,0,334.54,356.78,20.7,18.0,0.150,671919.1,671919.1,875,0,0,0,L,1122011218,0,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491866140,1841782.00
04/10/2017 19:15,2,0.660,ACTIVE,214.41,343.55,59.975,1491866103,"201051344001158","219011344069620",30.53,6.30,0,334.84,356.48,20.4,17.8,0.146,657713.2,657713.2,877,0,0,0,L,1122011218,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491866140,1841783.00
04/10/2017 19:15,2,0.686,ACTIVE,214.64,344.76,59.975,1491866103,"201051344000576","219011344069620",30.24,7.30,0,335.14,357.68,21.0,18.3,0.141,671718.0,671718.0,878,0,0,0,L,1122011218,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491866141,1841784.00
04/10/2017 19:15,2,0.586,ACTIVE,212.83,342.35,59.959,1491866103,"274151322000087","219011344069620",29.62,12.00,0,330.33,350.17,17.6,15.1,0.097,868659.6,868659.6,881,0,0,0,L,1151911521,0,122.46,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491866142,1841785.00
04/10/2017 19:30,2,0.576,ACTIVE,214.64,343.25,59.970,1491867004,"201051344000645","219011344069620",30.16,8.00,0,328.22,356.48,17.6,15.1,0.110,670904.3,670904.3,876,0,0,0,L,1122011218,0,122.46,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491867005,1841786.00
04/10/2017 19:30,2,0.490,ACTIVE,212.61,342.35,59.933,1491867004,"274151322000085","219011344069620",29.20,8.00,0,324.02,347.46,14.5,12.1,0.084,893874.6,893874.6,872,0,0,0,L,1151911521,0,122.91,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491867006,1841787.00
04/10/2017 19:30,2,0.600,ACTIVE,214.64,345.06,59.986,1491867004,"201051344000633","219011344069620",29.32,6.70,0,329.73,356.78,17.8,15.3,0.119,657342.7,657342.7,878,0,0,0,L,1122011218,0,122.68,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491867006,1841788.00
04/10/2017 19:30,2,0.604,ACTIVE,214.19,343.25,59.986,1491867004,"201051344000469","219011344069620",29.70,6.30,0,329.13,354.37,18.2,15.6,0.119,660077.1,660077.1,877,0,0,0,L,1122011218,0,121.55,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491867007,1841789.00
04/10/2017 19:30,2,0.611,ACTIVE,213.29,342.65,60.007,1491867004,"201051344000646","219011344069620",30.47,6.00,0,328.82,354.67,18.9,16.3,0.128,653669.7,653669.7,877,0,0,0,L,1122011218,0,122.91,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491867008,1841790.00
04/10/2017 19:30,2,0.516,ACTIVE,212.38,341.45,59.986,1491867004,"274151322000052","219011344069620",30.16,8.00,0,323.11,347.76,15.8,13.3,0.097,925907.5,925907.5,876,0,0,0,L,1151911521,0,121.78,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491867009,1841791.00
04/10/2017 19:30,2,0.625,ACTIVE,213.74,343.85,59.981,1491867004,"201051344000585","219011344069620",30.95,6.70,0,329.43,354.97,19.6,17.0,0.133,664594.8,664594.8,876,0,0,0,L,1122011218,0,122.23,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491867010,1841792.00
04/10/2017 19:30,2,0.602,ACTIVE,213.51,342.35,59.970,1491867004,"201051344001230","219011344069620",30.42,6.70,0,328.52,353.17,18.6,16.0,0.124,657993.7,657993.7,877,0,0,0,L,1122011218,0,122.91,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491867011,1841793.00
04/10/2017 19:30,2,0.617,ACTIVE,214.19,344.15,60.002,1491867004,"201051344000582","219011344069620",30.47,6.70,0,324.62,354.37,19.1,16.6,0.128,648007.2,648007.2,873,0,0,0,L,1122011218,0,122.91,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491867012,1841794.00
04/10/2017 19:30,2,0.645,ACTIVE,213.29,342.65,59.986,1491867004,"201051344000955","219011344069620",29.94,6.70,0,331.23,353.77,19.6,17.0,0.133,666248.9,666248.9,877,0,0,0,L,1122011218,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491867013,1841795.00
04/10/2017 19:30,2,0.326,ACTIVE,212.38,415.39,59.986,1491867004,"274151322000094","219011344069620",39.24,10.00,0,336.64,447.25,13.0,10.6,0.075,755784.5,755784.5,901,0,0,0,L,1151911521,0,122.01,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491867014,1841796.00
04/10/2017 19:30,2,0.611,ACTIVE,214.19,342.65,59.970,1491867004,"201051344000579","219011344069620",30.34,7.00,0,327.32,354.67,18.8,16.2,0.115,677687.8,677687.8,878,0,0,0,L,1122011218,0,122.01,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491867015,1841797.00
04/10/2017 19:30,2,0.646,ACTIVE,213.29,342.35,59.981,1491867004,"201051344000890","219011344069620",30.45,7.00,0,331.53,354.07,20.0,17.4,0.128,660061.6,660061.6,876,0,0,0,L,1122011218,0,122.68,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491867016,1841798.00
04/10/2017 19:30,2,0.639,ACTIVE,213.74,343.55,59.965,1491867004,"201051344000438","219011344069620",30.40,6.30,0,331.23,355.28,19.7,17.1,0.124,662979.5,662979.5,875,0,0,0,L,1122011218,0,122.91,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491867016,1841799.00
04/10/2017 19:30,2,0.648,ACTIVE,213.74,342.05,59.986,1491867004,"201051344000417","219011344069620",19.96,6.30,0,324.62,350.17,13.1,10.8,0.080,627218.6,627218.6,880,0,0,0,L,1122011218,0,122.68,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491867017,1841800.00
04/10/2017 19:30,2,0.506,ACTIVE,212.61,339.04,59.981,1491867004,"274151322000083","219011344069620",29.18,8.50,0,323.72,347.76,14.9,12.5,0.088,916679.9,916679.9,875,0,0,0,L,1151911521,0,121.78,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491867018,1841801.00
04/10/2017 19:30,2,0.527,ACTIVE,213.06,340.85,59.986,1491867004,"274151322000076","219011344069620",30.45,8.00,0,329.13,348.96,16.2,13.7,0.102,976902.0,976902.0,876,0,0,0,L,1151911521,0,122.46,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491867019,1841802.00
04/10/2017 19:30,2,0.586,ACTIVE,213.96,342.95,59.986,1491867004,"201051344000868","219011344069620",29.90,6.70,0,327.02,353.77,17.8,15.2,0.110,658735.4,658735.4,878,0,0,0,L,1122011218,0,121.78,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491867020,1841803.00
04/10/2017 19:30,2,0.516,ACTIVE,212.38,339.95,59.986,1491867004,"274151322000095","219011344069620",29.82,8.00,0,327.62,347.76,15.6,13.1,0.102,967570.8,967570.8,875,0,0,0,L,1151911521,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491867021,1841804.00
04/10/2017 19:30,2,0.562,ACTIVE,213.96,342.65,59.975,1491867004,"201051344000988","219011344069620",19.74,6.70,0,323.72,352.27,11.3,8.9,0.071,602352.9,602352.9,876,0,0,0,L,1122011218,0,121.78,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491867022,1841805.00
04/10/2017 19:30,2,0.615,ACTIVE,213.51,342.05,60.023,1491867004,"201051344001025","219011344069620",30.93,6.30,0,332.43,354.37,19.3,16.7,0.128,662188.1,662188.1,877,0,0,0,L,1122011218,0,122.46,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491867023,1841806.00
04/10/2017 19:30,2,0.590,ACTIVE,213.96,342.65,59.991,1491867004,"201051344000458","219011344069620",30.24,8.00,0,328.52,354.07,18.1,15.5,0.115,670994.5,670994.5,874,0,0,0,L,1122011218,0,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491867024,1841807.00
04/10/2017 19:30,2,0.586,ACTIVE,214.64,343.85,59.938,1491867004,"201051344000853","219011344069620",29.76,6.70,0,326.72,355.58,17.7,15.2,0.110,671302.4,671302.4,875,0,0,0,L,1122011218,0,122.46,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491867025,1841808.00
04/10/2017 19:30,2,0.617,ACTIVE,213.96,344.15,59.975,1491867004,"201051344000685","219011344069620",29.98,6.70,0,327.32,354.97,18.8,16.2,0.133,663110.8,663110.8,877,0,0,0,L,1122011218,0,123.36,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491867026,1841809.00
04/10/2017 19:30,2,0.600,ACTIVE,213.74,344.15,59.986,1491867004,"201051344000917","219011344069620",30.43,8.00,0,328.22,354.07,18.6,16.0,0.119,659738.5,659738.5,879,0,0,0,L,1122011218,0,122.68,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491867027,1841810.00
04/10/2017 19:30,2,0.590,ACTIVE,213.74,343.25,59.965,1491867004,"201051344001145","219011344069620",30.53,6.30,0,330.03,354.67,18.3,15.8,0.124,667581.7,667581.7,877,0,0,0,L,1122011218,0,122.68,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491867027,1841811.00
04/10/2017 19:30,2,0.625,ACTIVE,213.74,343.25,59.949,1491867004,"201051344000651","219011344069620",30.73,6.00,0,333.63,354.97,19.5,16.9,0.124,656304.7,656304.7,874,0,0,0,L,1122011218,0,123.14,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491867028,1841812.00
04/10/2017 19:30,2,0.473,ACTIVE,212.16,341.15,59.970,1491867004,"274151322000088","219011344069620",29.06,8.00,0,323.72,346.86,14.0,11.6,0.080,878427.2,878427.2,877,0,0,0,L,1151911521,0,122.68,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491867029,1841813.00
04/10/2017 19:30,2,0.344,ACTIVE,212.83,420.20,59.981,1491867004,"274151322000068","219011344069620",39.76,10.70,0,336.94,446.05,14.1,11.7,0.075,756111.5,756111.5,901,0,0,0,L,1151911521,0,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491867030,1841814.00
04/10/2017 19:30,2,0.602,ACTIVE,213.29,341.75,59.970,1491867004,"201051344001135","219011344069620",30.87,6.30,0,326.72,353.77,18.8,16.2,0.124,652066.8,652066.8,877,0,0,0,L,1122011218,0,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491867031,1841815.00
04/10/2017 19:30,2,0.584,ACTIVE,213.74,342.35,59.986,1491867004,"201051344000594","219011344069620",30.65,6.70,0,331.23,353.77,18.1,15.6,0.115,672795.0,672795.0,878,0,0,0,L,1122011218,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491867032,1841816.00
04/10/2017 19:30,2,0.604,ACTIVE,213.74,342.35,59.981,1491867004,"201051344001203","219011344069620",30.47,7.00,0,331.23,355.28,18.7,16.1,0.124,660620.6,660620.6,875,0,0,0,L,1122011218,0,123.14,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491867033,1841817.00
04/10/2017 19:30,2,0.486,ACTIVE,212.38,341.75,59.965,1491867004,"274151322000054","219011344069620",29.62,9.00,0,323.41,347.16,14.6,12.2,0.088,896640.5,896640.5,874,0,0,0,L,1151911521,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491867034,1841818.00
04/10/2017 19:30,2,0.572,ACTIVE,214.19,342.35,59.970,1491867004,"201051344000867","219011344069620",30.34,7.70,0,328.22,353.77,17.6,15.1,0.106,657766.3,657766.3,880,0,0,0,L,1122011218,0,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491867035,1841819.00
04/10/2017 19:30,2,0.625,ACTIVE,213.74,343.25,59.970,1491867004,"201051344001093","219011344069620",30.65,7.70,0,332.13,354.67,19.5,16.9,0.119,659430.1,659430.1,877,0,0,0,L,1122011218,0,122.68,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491867036,1841820.00
04/10/2017 19:30,2,0.529,ACTIVE,213.96,342.95,59.970,1491867004,"201051344000900","219011344069620",29.86,7.30,0,326.72,353.77,16.0,13.5,0.115,678957.7,678957.7,879,0,0,0,L,1122011218,0,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491867037,1841821.00
04/10/2017 19:30,2,0.584,ACTIVE,214.19,342.95,59.975,1491867004,"201051344000648","219011344069620",30.36,6.70,0,327.92,354.37,18.0,15.5,0.115,668496.1,668496.1,878,0,0,0,L,1122011218,0,121.78,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491867038,1841822.00
04/10/2017 19:30,2,0.576,ACTIVE,214.19,342.65,59.970,1491867004,"201051344000569","219011344069620",30.59,7.30,0,329.13,354.07,17.9,15.3,0.115,681187.1,681187.1,876,0,0,0,L,1122011218,0,121.55,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491867038,1841823.00
04/10/2017 19:30,2,0.572,ACTIVE,213.96,342.35,59.965,1491867004,"201051344000983","219011344069620",30.04,7.30,0,332.73,353.17,17.4,14.9,0.115,671923.2,671923.2,876,0,0,0,L,1122011218,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491867039,1841824.00
04/10/2017 19:30,2,0.568,ACTIVE,214.19,342.95,59.965,1491867004,"201051344001158","219011344069620",29.64,6.30,0,331.53,354.67,17.1,14.6,0.119,657717.3,657717.3,878,0,0,0,L,1122011218,0,121.78,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491867040,1841825.00
04/10/2017 19:30,2,0.582,ACTIVE,214.41,343.25,59.965,1491867004,"201051344000576","219011344069620",30.22,7.30,0,327.02,355.28,17.9,15.3,0.115,671722.2,671722.2,879,0,0,0,L,1122011218,0,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491867041,1841826.00
04/10/2017 19:30,2,0.479,ACTIVE,212.38,341.15,59.944,1491867004,"274151322000087","219011344069620",29.62,11.70,0,322.81,347.16,14.4,12.0,0.071,868663.0,868663.0,882,0,0,0,L,1151911521,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491867042,1841827.00
04/10/2017 19:45,2,0.473,ACTIVE,214.41,341.75,59.970,1491867904,"201051344000645","219011344069620",29.22,7.70,0,334.84,352.57,14.0,11.6,0.075,670907.6,670907.6,877,0,0,0,L,1122011218,0,122.46,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491867905,1841828.00
04/10/2017 19:45,2,0.367,ACTIVE,212.61,337.24,59.949,1491867904,"274151322000085","219011344069620",29.38,8.00,0,335.14,345.36,11.0,8.7,0.049,893877.2,893877.2,873,0,0,0,L,1151911521,0,122.68,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491867906,1841829.00
04/10/2017 19:45,2,0.480,ACTIVE,214.64,343.55,60.007,1491867904,"201051344000633","219011344069620",29.94,6.30,0,334.84,354.07,14.6,12.2,0.084,657346.1,657346.1,879,0,0,0,L,1122011218,0,122.46,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491867906,1841830.00
04/10/2017 19:45,2,0.500,ACTIVE,213.96,341.45,59.959,1491867904,"201051344000469","219011344069620",28.94,6.00,0,333.63,352.57,14.7,12.3,0.084,660080.6,660080.6,878,0,0,0,L,1122011218,0,121.55,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491867907,1841831.00
04/10/2017 19:45,2,0.490,ACTIVE,213.51,341.75,59.975,1491867904,"201051344000646","219011344069620",30.22,6.00,0,333.93,353.17,15.0,12.6,0.084,653673.2,653673.2,878,0,0,0,L,1122011218,0,122.91,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491867908,1841832.00
04/10/2017 19:45,2,0.408,ACTIVE,212.16,338.74,59.959,1491867904,"274151322000052","219011344069620",29.20,8.00,0,333.63,345.66,12.1,9.8,0.071,925910.3,925910.3,877,0,0,0,L,1151911521,0,121.55,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491867909,1841833.00
04/10/2017 19:45,2,0.496,ACTIVE,213.51,341.45,59.949,1491867904,"201051344000585","219011344069620",30.51,6.70,0,334.24,352.57,15.3,12.9,0.084,664598.5,664598.5,877,0,0,0,L,1122011218,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491867910,1841834.00
04/10/2017 19:45,2,0.494,ACTIVE,213.51,340.85,59.959,1491867904,"201051344001230","219011344069620",29.20,6.70,0,333.33,355.28,14.7,12.2,0.084,657997.2,657997.2,878,0,0,0,L,1122011218,0,122.91,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491867911,1841835.00
04/10/2017 19:45,2,0.516,ACTIVE,213.96,341.45,59.970,1491867904,"201051344000582","219011344069620",28.98,6.70,0,333.93,353.17,15.1,12.7,0.088,648010.7,648010.7,874,0,0,0,L,1122011218,0,122.91,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491867912,1841836.00
04/10/2017 19:45,2,0.521,ACTIVE,213.06,340.25,59.954,1491867904,"201051344000955","219011344069620",29.96,6.30,0,333.03,351.97,15.9,13.4,0.093,666252.6,666252.6,878,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491867913,1841837.00
04/10/2017 19:45,2,0.238,ACTIVE,212.61,416.89,59.954,1491867904,"274151322000094","219011344069620",39.52,9.70,0,336.04,430.72,9.6,7.3,0.049,755786.6,755786.6,902,0,0,0,L,1151911521,0,121.55,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491867914,1841838.00
04/10/2017 19:45,2,0.477,ACTIVE,213.96,340.85,59.922,1491867904,"201051344000579","219011344069620",31.31,6.70,0,334.84,351.97,15.1,12.6,0.075,677691.4,677691.4,879,0,0,0,L,1122011218,0,121.78,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491867915,1841839.00
04/10/2017 19:45,2,0.521,ACTIVE,213.29,340.55,59.954,1491867904,"201051344000890","219011344069620",30.00,6.70,0,333.03,352.87,15.9,13.4,0.084,660065.4,660065.4,877,0,0,0,L,1122011218,0,122.68,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491867915,1841840.00
04/10/2017 19:45,2,0.496,ACTIVE,213.74,340.85,59.954,1491867904,"201051344000438","219011344069620",31.15,6.30,0,335.14,353.17,15.7,13.2,0.084,662983.2,662983.2,876,0,0,0,L,1122011218,0,122.91,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491867916,1841841.00
04/10/2017 19:45,2,0.527,ACTIVE,213.51,340.55,59.949,1491867904,"201051344000417","219011344069620",19.70,6.00,0,334.24,348.36,10.6,8.3,0.053,627220.9,627220.9,881,0,0,0,L,1122011218,0,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491867917,1841842.00
04/10/2017 19:45,2,0.379,ACTIVE,212.38,339.65,59.975,1491867904,"274151322000083","219011344069620",29.40,8.50,0,334.84,346.26,11.3,9.0,0.066,916682.5,916682.5,876,0,0,0,L,1151911521,0,122.01,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491867918,1841843.00
04/10/2017 19:45,2,0.408,ACTIVE,213.29,340.55,59.944,1491867904,"274151322000076","219011344069620",29.78,8.00,0,335.74,346.86,12.3,10.0,0.071,976904.9,976904.9,877,0,0,0,L,1151911521,0,122.23,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491867919,1841844.00
04/10/2017 19:45,2,0.473,ACTIVE,213.74,340.85,59.938,1491867904,"201051344000868","219011344069620",29.44,6.70,0,334.24,351.37,14.2,11.7,0.080,658738.7,658738.7,879,0,0,0,L,1122011218,0,121.78,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491867920,1841845.00
