ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/10/2017 19:45,2,0.393,ACTIVE,212.38,339.65,59.954,1491867904,"274151322000095","219011344069620",29.52,7.70,0,334.84,345.96,11.8,9.4,0.071,967573.6,967573.6,876,0,0,0,L,1151911521,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491867921,1841846.00
04/10/2017 19:45,2,0.443,ACTIVE,213.96,341.45,59.949,1491867904,"201051344000988","219011344069620",19.78,6.30,0,334.24,349.86,8.9,6.6,0.057,602354.8,602354.8,877,0,0,0,L,1122011218,0,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491867922,1841847.00
04/10/2017 19:45,2,0.492,ACTIVE,213.06,339.95,59.965,1491867904,"201051344001025","219011344069620",30.42,6.30,0,333.63,351.37,15.2,12.7,0.088,662191.7,662191.7,878,0,0,0,L,1122011218,0,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491867923,1841848.00
04/10/2017 19:45,2,0.477,ACTIVE,213.74,340.55,59.954,1491867904,"201051344000458","219011344069620",30.04,8.00,0,334.54,351.37,14.5,12.1,0.084,670997.9,670997.9,875,0,0,0,L,1122011218,0,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491867923,1841849.00
04/10/2017 19:45,2,0.471,ACTIVE,214.64,342.95,59.970,1491867904,"201051344000853","219011344069620",29.52,6.70,0,335.74,352.87,14.2,11.7,0.075,671305.7,671305.7,876,0,0,0,L,1122011218,0,122.46,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491867924,1841850.00
04/10/2017 19:45,2,0.490,ACTIVE,213.74,342.05,59.949,1491867904,"201051344000685","219011344069620",30.08,6.30,0,334.54,353.77,14.9,12.5,0.097,663114.3,663114.3,878,0,0,0,L,1122011218,0,123.36,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491867925,1841851.00
04/10/2017 19:45,2,0.490,ACTIVE,213.51,341.15,59.959,1491867904,"201051344000917","219011344069620",29.72,7.70,0,334.24,351.97,14.8,12.4,0.088,659742.0,659742.0,880,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491867926,1841852.00
04/10/2017 19:45,2,0.447,ACTIVE,213.51,341.15,59.954,1491867904,"201051344001145","219011344069620",31.25,6.30,0,335.74,352.87,14.2,11.7,0.084,667585.1,667585.1,878,0,0,0,L,1122011218,0,122.68,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491867927,1841853.00
04/10/2017 19:45,2,0.516,ACTIVE,213.29,341.45,59.965,1491867904,"201051344000651","219011344069620",29.82,6.00,0,334.54,351.97,15.6,13.1,0.084,656308.3,656308.3,875,0,0,0,L,1122011218,0,122.91,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491867928,1841854.00
04/10/2017 19:45,2,0.371,ACTIVE,211.70,337.54,59.944,1491867904,"274151322000088","219011344069620",27.77,8.00,0,334.24,345.06,10.5,8.2,0.057,878429.6,878429.6,878,0,0,0,L,1151911521,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491867929,1841855.00
04/10/2017 19:45,2,0.262,ACTIVE,213.06,418.70,59.959,1491867904,"274151322000068","219011344069620",39.64,10.30,0,336.94,437.93,10.5,8.2,0.053,756113.9,756113.9,902,0,0,0,L,1151911521,0,122.46,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491867930,1841856.00
04/10/2017 19:45,2,0.479,ACTIVE,213.06,339.34,59.954,1491867904,"201051344001135","219011344069620",30.49,6.30,0,333.63,351.37,14.8,12.3,0.084,652070.3,652070.3,878,0,0,0,L,1122011218,0,122.46,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491867931,1841857.00
04/10/2017 19:45,2,0.477,ACTIVE,213.51,340.55,59.949,1491867904,"201051344000594","219011344069620",30.10,6.70,0,333.03,352.87,14.6,12.1,0.084,672798.4,672798.4,879,0,0,0,L,1122011218,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491867932,1841858.00
04/10/2017 19:45,2,0.482,ACTIVE,213.51,340.85,59.959,1491867904,"201051344001203","219011344069620",30.30,6.70,0,334.24,353.17,14.8,12.4,0.088,660624.0,660624.0,876,0,0,0,L,1122011218,0,123.14,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491867933,1841859.00
04/10/2017 19:45,2,0.377,ACTIVE,212.38,338.74,59.949,1491867904,"274151322000054","219011344069620",29.10,8.50,0,334.54,345.66,11.1,8.8,0.053,896643.1,896643.1,875,0,0,0,L,1151911521,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491867934,1841860.00
04/10/2017 19:45,2,0.496,ACTIVE,214.19,340.55,59.959,1491867904,"201051344000867","219011344069620",24.01,7.30,0,335.14,351.07,12.1,9.7,0.066,657769.4,657769.4,881,0,0,0,L,1122011218,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491867935,1841861.00
04/10/2017 19:45,2,0.527,ACTIVE,213.51,341.45,59.959,1491867904,"201051344001093","219011344069620",29.44,7.30,0,334.24,351.97,15.8,13.3,0.084,659433.7,659433.7,878,0,0,0,L,1122011218,0,122.46,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491867936,1841862.00
04/10/2017 19:45,2,0.420,ACTIVE,213.96,341.75,59.922,1491867904,"201051344000900","219011344069620",29.10,7.00,0,334.84,351.07,12.4,10.1,0.080,678960.5,678960.5,880,0,0,0,L,1122011218,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491867936,1841863.00
04/10/2017 19:45,2,0.471,ACTIVE,214.19,341.15,59.965,1491867904,"201051344000648","219011344069620",30.26,6.30,0,334.84,351.37,14.4,12.0,0.075,668499.5,668499.5,879,0,0,0,L,1122011218,0,121.78,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491867937,1841864.00
04/10/2017 19:45,2,0.490,ACTIVE,213.74,341.45,59.933,1491867904,"201051344000569","219011344069620",28.05,7.00,0,334.54,351.37,14.0,11.6,0.075,681190.5,681190.5,877,0,0,0,L,1122011218,0,121.55,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491867938,1841865.00
04/10/2017 19:45,2,0.459,ACTIVE,213.96,340.85,59.954,1491867904,"201051344000983","219011344069620",29.86,7.00,0,334.24,350.77,13.9,11.5,0.084,671926.5,671926.5,877,0,0,0,L,1122011218,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491867939,1841866.00
04/10/2017 19:45,2,0.449,ACTIVE,214.19,341.45,59.996,1491867904,"201051344001158","219011344069620",30.16,6.00,0,333.93,351.97,13.8,11.3,0.080,657720.4,657720.4,879,0,0,0,L,1122011218,0,121.78,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491867940,1841867.00
04/10/2017 19:45,2,0.475,ACTIVE,214.41,342.35,59.959,1491867904,"201051344000576","219011344069620",29.80,7.00,0,334.84,352.27,14.4,11.9,0.084,671725.6,671725.6,880,0,0,0,L,1122011218,0,122.23,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491867941,1841868.00
04/10/2017 19:45,2,0.391,ACTIVE,212.16,339.65,59.949,1491867904,"274151322000087","219011344069620",27.83,11.30,0,334.84,345.66,11.0,8.7,0.053,868665.5,868665.5,883,0,0,0,L,1151911521,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491867942,1841869.00
04/10/2017 20:00,2,0.318,ACTIVE,214.41,340.55,59.986,1491868803,"201051344000645","219011344069620",28.35,7.30,0,334.84,348.96,9.2,6.9,0.040,670909.9,670909.9,878,0,0,0,L,1122011218,0,122.46,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491868804,1841870.00
04/10/2017 20:00,2,0.230,ACTIVE,212.38,338.14,59.959,1491868803,"274151322000085","219011344069620",27.83,8.00,0,334.84,343.55,6.5,4.3,0.031,893878.9,893878.9,874,0,0,0,L,1151911521,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491868805,1841871.00
04/10/2017 20:00,2,0.332,ACTIVE,214.64,342.35,59.975,1491868803,"201051344000633","219011344069620",28.53,6.30,0,334.24,351.07,9.7,7.4,0.044,657348.6,657348.6,880,0,0,0,L,1122011218,0,122.68,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491868806,1841872.00
04/10/2017 20:00,2,0.330,ACTIVE,214.19,340.25,60.002,1491868803,"201051344000469","219011344069620",29.94,5.50,0,333.63,348.96,10.0,7.8,0.040,660083.1,660083.1,879,0,0,0,L,1122011218,0,121.55,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491868807,1841873.00
04/10/2017 20:00,2,0.336,ACTIVE,213.06,339.65,60.007,1491868803,"201051344000646","219011344069620",29.20,6.00,0,333.33,349.26,10.0,7.7,0.044,653675.8,653675.8,879,0,0,0,L,1122011218,0,122.68,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491868808,1841874.00
04/10/2017 20:00,2,0.254,ACTIVE,212.16,338.14,59.996,1491868803,"274151322000052","219011344069620",28.71,7.70,0,333.93,343.85,7.4,5.2,0.035,925912.3,925912.3,878,0,0,0,L,1151911521,0,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491868809,1841875.00
04/10/2017 20:00,2,0.348,ACTIVE,213.29,339.95,60.007,1491868803,"201051344000585","219011344069620",29.30,6.30,0,333.03,348.66,10.4,8.1,0.049,664601.2,664601.2,878,0,0,0,L,1122011218,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491868810,1841876.00
04/10/2017 20:00,2,0.336,ACTIVE,213.06,338.74,59.970,1491868803,"201051344001230","219011344069620",28.65,6.30,0,332.43,347.46,9.8,7.5,0.044,657999.7,657999.7,879,0,0,0,L,1122011218,0,122.68,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491868810,1841877.00
04/10/2017 20:00,2,0.350,ACTIVE,213.74,340.55,60.002,1491868803,"201051344000582","219011344069620",28.57,6.30,0,334.54,348.96,10.2,7.9,0.049,648013.4,648013.4,875,0,0,0,L,1122011218,0,122.91,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491868811,1841878.00
04/10/2017 20:00,2,0.352,ACTIVE,212.83,338.74,60.007,1491868803,"201051344000955","219011344069620",30.18,6.30,0,331.83,348.06,10.8,8.5,0.049,666255.4,666255.4,879,0,0,0,L,1122011218,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491868812,1841879.00
04/10/2017 20:00,2,0.146,ACTIVE,212.38,338.44,60.028,1491868803,"274151322000094","219011344069620",31.11,9.00,0,335.74,426.21,4.6,2.5,0.022,755788.0,755788.0,903,0,0,0,L,1151911521,0,121.55,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491868813,1841880.00
04/10/2017 20:00,2,0.348,ACTIVE,213.96,339.65,60.018,1491868803,"201051344000579","219011344069620",29.28,6.30,0,333.93,348.66,10.4,8.1,0.040,677694.1,677694.1,880,0,0,0,L,1122011218,0,122.01,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491868814,1841881.00
04/10/2017 20:00,2,0.371,ACTIVE,213.06,338.74,60.018,1491868803,"201051344000890","219011344069620",29.12,6.30,0,333.63,348.66,11.0,8.7,0.044,660068.2,660068.2,878,0,0,0,L,1122011218,0,122.68,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491868815,1841882.00
04/10/2017 20:00,2,0.355,ACTIVE,213.06,339.34,59.996,1491868803,"201051344000438","219011344069620",29.66,6.00,0,334.24,349.56,10.8,8.5,0.035,662986.0,662986.0,877,0,0,0,L,1122011218,0,122.68,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491868816,1841883.00
04/10/2017 20:00,2,0.418,ACTIVE,213.29,338.44,60.012,1491868803,"201051344000417","219011344069620",18.13,6.00,0,333.03,345.96,7.7,5.5,0.027,627222.7,627222.7,882,0,0,0,L,1122011218,0,122.46,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491868817,1841884.00
04/10/2017 20:00,2,0.236,ACTIVE,212.38,337.84,60.012,1491868803,"274151322000083","219011344069620",27.69,8.00,0,334.24,343.85,6.6,4.5,0.031,916684.3,916684.3,877,0,0,0,L,1151911521,0,121.78,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491868818,1841885.00
04/10/2017 20:00,2,0.244,ACTIVE,213.06,338.44,60.012,1491868803,"274151322000076","219011344069620",29.04,7.70,0,335.74,344.76,7.2,5.0,0.035,976906.8,976906.8,878,0,0,0,L,1151911521,0,122.23,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491868819,1841886.00
04/10/2017 20:00,2,0.314,ACTIVE,213.96,339.65,60.023,1491868803,"201051344000868","219011344069620",28.92,6.30,0,333.63,348.96,9.3,7.0,0.035,658741.1,658741.1,880,0,0,0,L,1122011218,0,121.78,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491868820,1841887.00
04/10/2017 20:00,2,0.242,ACTIVE,212.16,338.44,60.018,1491868803,"274151322000095","219011344069620",27.69,7.30,0,334.54,343.55,6.8,4.6,0.031,967575.4,967575.4,877,0,0,0,L,1151911521,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491868821,1841888.00
04/10/2017 20:00,2,0.312,ACTIVE,213.96,341.15,60.028,1491868803,"201051344000988","219011344069620",18.53,6.00,0,332.73,348.06,5.9,3.8,0.018,602356.1,602356.1,878,0,0,0,L,1122011218,0,121.78,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491868822,1841889.00
04/10/2017 20:00,2,0.336,ACTIVE,212.83,338.44,60.012,1491868803,"201051344001025","219011344069620",29.72,6.00,0,333.63,348.36,10.1,7.9,0.044,662194.4,662194.4,879,0,0,0,L,1122011218,0,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491868823,1841890.00
04/10/2017 20:00,2,0.332,ACTIVE,213.96,339.95,60.002,1491868803,"201051344000458","219011344069620",28.23,7.70,0,334.24,348.06,9.6,7.3,0.040,671000.4,671000.4,876,0,0,0,L,1122011218,0,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491868824,1841891.00
04/10/2017 20:00,2,0.311,ACTIVE,214.64,342.05,60.060,1491868803,"201051344000853","219011344069620",29.14,6.30,0,335.14,349.56,9.2,7.0,0.035,671308.1,671308.1,877,0,0,0,L,1122011218,0,122.46,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491868825,1841892.00
04/10/2017 20:00,2,0.336,ACTIVE,213.29,340.55,60.007,1491868803,"201051344000685","219011344069620",29.04,6.30,0,333.93,350.77,9.9,7.6,0.049,663116.9,663116.9,879,0,0,0,L,1122011218,0,123.36,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491868825,1841893.00
04/10/2017 20:00,2,0.328,ACTIVE,213.06,340.25,60.018,1491868803,"201051344000917","219011344069620",29.00,7.30,0,332.43,348.66,9.7,7.4,0.049,659744.5,659744.5,881,0,0,0,L,1122011218,0,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491868826,1841894.00
04/10/2017 20:00,2,0.316,ACTIVE,213.29,339.34,60.012,1491868803,"201051344001145","219011344069620",29.28,6.00,0,334.54,350.47,9.4,7.1,0.049,667587.6,667587.6,879,0,0,0,L,1122011218,0,122.46,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491868827,1841895.00
04/10/2017 20:00,2,0.350,ACTIVE,213.06,339.04,60.012,1491868803,"201051344000651","219011344069620",29.40,5.50,0,333.93,348.66,10.4,8.1,0.044,656311.1,656311.1,876,0,0,0,L,1122011218,0,122.91,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491868828,1841896.00
04/10/2017 20:00,2,0.209,ACTIVE,211.93,337.24,60.012,1491868803,"274151322000088","219011344069620",27.63,7.70,0,333.93,343.25,5.8,3.7,0.031,878431.1,878431.1,879,0,0,0,L,1151911521,0,122.23,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491868829,1841897.00
04/10/2017 20:00,2,0.164,ACTIVE,213.06,345.06,60.012,1491868803,"274151322000068","219011344069620",31.99,9.70,0,336.64,430.42,5.3,3.2,0.022,756115.5,756115.5,903,0,0,0,L,1151911521,0,122.23,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491868830,1841898.00
04/10/2017 20:00,2,0.330,ACTIVE,212.61,337.84,60.018,1491868803,"201051344001135","219011344069620",29.34,6.00,0,333.33,347.76,9.8,7.6,0.044,652072.8,652072.8,879,0,0,0,L,1122011218,0,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491868831,1841899.00
04/10/2017 20:00,2,0.320,ACTIVE,213.74,340.25,60.007,1491868803,"201051344000594","219011344069620",29.28,6.30,0,333.33,348.06,9.6,7.3,0.040,672800.9,672800.9,880,0,0,0,L,1122011218,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491868832,1841900.00
04/10/2017 20:00,2,0.318,ACTIVE,213.29,339.04,60.012,1491868803,"201051344001203","219011344069620",29.56,6.70,0,333.93,349.26,9.6,7.3,0.044,660626.6,660626.6,877,0,0,0,L,1122011218,0,123.14,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491868833,1841901.00
04/10/2017 20:00,2,0.225,ACTIVE,211.93,338.44,60.028,1491868803,"274151322000054","219011344069620",27.93,8.00,0,334.24,343.55,6.4,4.2,0.018,896644.8,896644.8,876,0,0,0,L,1151911521,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491868834,1841902.00
04/10/2017 20:00,2,0.307,ACTIVE,214.19,339.65,60.007,1491868803,"201051344000867","219011344069620",29.20,7.30,0,334.24,347.46,9.1,6.8,0.035,657771.7,657771.7,882,0,0,0,L,1122011218,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491868835,1841903.00
04/10/2017 20:00,2,0.354,ACTIVE,213.06,339.95,60.023,1491868803,"201051344001093","219011344069620",30.24,7.00,0,333.33,348.36,10.8,8.5,0.035,659436.5,659436.5,879,0,0,0,L,1122011218,0,122.68,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491868836,1841904.00
04/10/2017 20:00,2,0.250,ACTIVE,213.96,340.55,60.002,1491868803,"201051344000900","219011344069620",28.86,6.70,0,333.63,348.66,7.4,5.2,0.035,678962.5,678962.5,881,0,0,0,L,1122011218,0,122.23,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491868836,1841905.00
04/10/2017 20:00,2,0.328,ACTIVE,214.19,340.25,60.034,1491868803,"201051344000648","219011344069620",27.99,6.00,0,334.54,348.66,9.3,7.1,0.040,668502.0,668502.0,880,0,0,0,L,1122011218,0,121.78,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491868837,1841906.00
04/10/2017 20:00,2,0.318,ACTIVE,213.96,340.25,60.007,1491868803,"201051344000569","219011344069620",28.11,6.70,0,334.24,348.36,9.1,6.9,0.040,681192.7,681192.7,878,0,0,0,L,1122011218,0,121.55,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491868838,1841907.00
04/10/2017 20:00,2,0.303,ACTIVE,214.19,340.25,60.007,1491868803,"201051344000983","219011344069620",29.32,6.70,0,333.93,348.66,9.1,6.8,0.040,671928.8,671928.8,878,0,0,0,L,1122011218,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491868839,1841908.00
04/10/2017 20:00,2,0.303,ACTIVE,214.19,340.85,59.981,1491868803,"201051344001158","219011344069620",28.33,5.50,0,333.63,348.66,8.7,6.5,0.040,657722.8,657722.8,880,0,0,0,L,1122011218,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491868840,1841909.00
04/10/2017 20:00,2,0.312,ACTIVE,214.64,341.45,60.012,1491868803,"201051344000576","219011344069620",29.72,6.70,0,334.24,349.56,9.4,7.1,0.031,671728.0,671728.0,881,0,0,0,L,1122011218,0,122.46,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491868841,1841910.00
04/10/2017 20:00,2,0.221,ACTIVE,212.61,338.14,60.012,1491868803,"274151322000087","219011344069620",28.07,10.70,0,334.24,343.85,6.3,4.2,0.022,868667.2,868667.2,884,0,0,0,L,1151911521,0,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491868842,1841911.00
04/10/2017 20:15,2,0.189,ACTIVE,214.64,340.25,59.996,1491869705,"201051344000645","219011344069620",25.41,7.00,0,334.84,345.96,4.9,2.8,0.004,670911.1,670911.1,879,0,0,0,L,1122011218,0,122.68,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491869706,1841912.00
04/10/2017 20:15,2,0.098,ACTIVE,212.38,337.54,59.986,1491869705,"274151322000085","219011344069620",26.18,7.70,0,334.54,341.15,2.5,0.5,0.004,893879.4,893879.4,875,0,0,0,L,1151911521,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491869707,1841913.00
04/10/2017 20:15,2,0.217,ACTIVE,214.64,341.45,59.986,1491869705,"201051344000633","219011344069620",23.85,6.00,0,334.54,348.06,5.2,3.1,0.004,657349.9,657349.9,881,0,0,0,L,1122011218,0,122.68,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491869708,1841914.00
04/10/2017 20:15,2,0.225,ACTIVE,213.96,339.04,59.991,1491869705,"201051344000469","219011344069620",25.60,5.00,0,333.03,345.66,5.8,3.7,0.009,660084.5,660084.5,880,0,0,0,L,1122011218,0,121.78,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491869709,1841915.00
04/10/2017 20:15,2,0.205,ACTIVE,212.83,338.14,59.996,1491869705,"201051344000646","219011344069620",26.12,6.00,0,332.73,345.36,5.5,3.3,0.004,653677.1,653677.1,880,0,0,0,L,1122011218,0,122.68,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491869710,1841916.00
04/10/2017 20:15,2,0.119,ACTIVE,212.16,336.04,59.981,1491869705,"274151322000052","219011344069620",27.04,7.30,0,333.63,341.45,3.3,1.2,0.004,925913.0,925913.0,879,0,0,0,L,1151911521,0,121.33,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491869710,1841917.00
04/10/2017 20:15,2,0.209,ACTIVE,213.29,338.44,59.981,1491869705,"201051344000585","219011344069620",26.02,6.30,0,333.63,345.66,5.5,3.4,0.000,664602.5,664602.5,879,0,0,0,L,1122011218,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491869711,1841918.00
04/10/2017 20:15,2,0.219,ACTIVE,212.83,337.24,59.986,1491869705,"201051344001230","219011344069620",23.24,6.30,0,331.53,345.06,5.2,3.1,0.004,658001.0,658001.0,880,0,0,0,L,1122011218,0,122.68,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491869712,1841919.00
04/10/2017 20:15,2,0.219,ACTIVE,213.51,338.14,59.981,1491869705,"201051344000582","219011344069620",25.23,6.00,0,334.24,345.06,5.6,3.5,0.000,648014.8,648014.8,876,0,0,0,L,1122011218,0,122.68,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491869713,1841920.00
04/10/2017 20:15,2,0.242,ACTIVE,212.83,337.24,59.986,1491869705,"201051344000955","219011344069620",24.95,6.00,0,332.43,345.66,6.2,4.0,0.004,666256.9,666256.9,880,0,0,0,L,1122011218,0,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491869714,1841921.00
04/10/2017 20:15,2,0.049,ALERT,212.38,332.13,59.975,1491869705,"274151322000094","219011344069620",25.35,7.70,0,297.57,408.48,1.3,0.0,0.000,755788.2,755788.2,904,0,0,0,L,1151911521,0,121.55,122.91,0002,4,0,0,0,0,0,0,27,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491869716,1841922.00
04/10/2017 20:15,2,0.238,ACTIVE,213.96,339.04,59.981,1491869705,"201051344000579","219011344069620",24.25,6.30,0,334.84,345.36,5.9,3.7,0.000,677695.5,677695.5,881,0,0,0,L,1122011218,0,122.01,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491869717,1841923.00
04/10/2017 20:15,2,0.215,ACTIVE,213.06,337.54,59.975,1491869705,"201051344000890","219011344069620",27.31,6.30,0,333.03,345.06,6.0,3.9,0.009,660069.7,660069.7,879,0,0,0,L,1122011218,0,122.68,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491869718,1841924.00
04/10/2017 20:15,2,0.234,ACTIVE,213.29,338.44,59.949,1491869705,"201051344000438","219011344069620",25.13,5.50,0,333.63,345.96,6.0,3.8,0.004,662987.4,662987.4,878,0,0,0,L,1122011218,0,122.68,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491869719,1841925.00
04/10/2017 20:15,2,0.229,ALERT,213.29,301.47,60.002,1491869705,"201051344000417","219011344069620",19.68,6.00,0,299.97,344.76,4.6,2.5,0.000,627223.6,627223.6,883,0,0,0,L,1122011218,0,122.23,122.01,0002,3,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491869720,1841926.00
04/10/2017 20:15,2,0.096,ACTIVE,212.61,337.24,59.975,1491869705,"274151322000083","219011344069620",26.66,7.70,0,334.24,341.75,2.6,0.6,0.004,916684.8,916684.8,878,0,0,0,L,1151911521,0,121.78,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491869721,1841927.00
04/10/2017 20:15,2,0.102,ACTIVE,213.06,337.24,59.975,1491869705,"274151322000076","219011344069620",27.08,7.70,0,334.84,342.05,2.8,0.8,0.000,976907.5,976907.5,879,0,0,0,L,1151911521,0,122.01,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491869722,1841928.00
04/10/2017 20:15,2,0.189,ACTIVE,213.96,339.65,59.991,1491869705,"201051344000868","219011344069620",25.37,6.30,0,334.24,345.96,4.9,2.8,0.004,658742.3,658742.3,881,0,0,0,L,1122011218,0,122.01,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491869723,1841929.00
04/10/2017 20:15,2,0.096,ACTIVE,212.16,336.34,59.981,1491869705,"274151322000095","219011344069620",25.80,7.30,0,334.24,340.85,2.5,0.5,0.004,967576.0,967576.0,878,0,0,0,L,1151911521,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491869724,1841930.00
04/10/2017 20:15,2,0.158,ALERT,213.74,303.28,59.986,1491869705,"201051344000988","219011344069620",18.77,6.00,0,299.67,345.96,3.0,1.0,0.000,602356.6,602356.6,879,0,0,0,L,1122011218,0,121.78,122.91,0002,2,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491869726,1841931.00
04/10/2017 20:15,2,0.203,ACTIVE,212.83,336.94,59.975,1491869705,"201051344001025","219011344069620",25.66,5.50,0,332.73,344.45,5.3,3.2,0.004,662195.7,662195.7,880,0,0,0,L,1122011218,0,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491869727,1841932.00
04/10/2017 20:15,2,0.197,ACTIVE,213.96,339.04,59.986,1491869705,"201051344000458","219011344069620",25.76,7.30,0,333.93,345.66,5.2,3.1,0.000,671001.7,671001.7,877,0,0,0,L,1122011218,0,122.23,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491869728,1841933.00
04/10/2017 20:15,2,0.186,ACTIVE,214.64,340.25,59.986,1491869705,"201051344000853","219011344069620",25.41,6.00,0,336.64,346.56,4.8,2.7,0.004,671309.3,671309.3,878,0,0,0,L,1122011218,0,122.68,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491869729,1841934.00
04/10/2017 20:15,2,0.211,ACTIVE,213.51,339.04,59.991,1491869705,"201051344000685","219011344069620",24.47,6.00,0,333.63,346.26,5.2,3.1,0.000,663118.2,663118.2,880,0,0,0,L,1122011218,0,123.36,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491869730,1841935.00
04/10/2017 20:15,2,0.197,ACTIVE,213.29,339.04,59.986,1491869705,"201051344000917","219011344069620",25.21,7.30,0,333.03,345.96,5.0,2.9,0.004,659745.8,659745.8,882,0,0,0,L,1122011218,0,122.46,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491869730,1841936.00
04/10/2017 20:15,2,0.188,ACTIVE,213.29,337.84,59.986,1491869705,"201051344001145","219011344069620",24.79,6.00,0,334.24,347.46,4.7,2.6,0.004,667588.7,667588.7,880,0,0,0,L,1122011218,0,122.46,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491869731,1841937.00
04/10/2017 20:15,2,0.232,ACTIVE,213.06,337.84,59.975,1491869705,"201051344000651","219011344069620",24.73,5.00,0,333.63,345.66,5.8,3.7,0.004,656312.5,656312.5,877,0,0,0,L,1122011218,0,122.91,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491869732,1841938.00
04/10/2017 20:15,2,0.080,ACTIVE,212.16,334.24,60.002,1491869705,"274151322000088","219011344069620",25.13,7.70,0,332.13,340.85,2.1,0.1,0.000,878431.5,878431.5,880,0,0,0,L,1151911521,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491869733,1841939.00
04/10/2017 20:15,2,0.008,ALERT,212.83,302.98,59.938,1491869705,"274151322000068","219011344069620",42.50,8.50,0,297.26,407.57,0.0,0.0,0.000,756115.8,756115.8,904,0,0,0,L,1151911521,0,122.01,123.14,0002,7,0,0,0,0,0,0,31,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491869735,1841940.00
04/10/2017 20:15,2,0.199,ACTIVE,212.61,336.94,59.965,1491869705,"201051344001135","219011344069620",24.45,6.00,0,333.63,344.76,5.0,2.9,0.004,652074.1,652074.1,880,0,0,0,L,1122011218,0,122.23,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491869736,1841941.00
04/10/2017 20:15,2,0.213,ACTIVE,213.74,339.04,59.981,1491869705,"201051344000594","219011344069620",23.84,6.30,0,332.73,345.36,5.1,3.0,0.004,672802.2,672802.2,881,0,0,0,L,1122011218,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491869737,1841942.00
04/10/2017 20:15,2,0.199,ACTIVE,213.29,338.14,60.007,1491869705,"201051344001203","219011344069620",25.25,6.30,0,334.24,345.96,5.1,3.0,0.004,660627.8,660627.8,878,0,0,0,L,1122011218,0,123.14,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491869738,1841943.00
04/10/2017 20:15,2,0.094,ACTIVE,212.16,335.44,59.970,1491869705,"274151322000054","219011344069620",25.29,8.00,0,333.33,341.15,2.4,0.4,0.000,896645.3,896645.3,877,0,0,0,L,1151911521,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491869739,1841944.00
04/10/2017 20:15,2,0.195,ACTIVE,214.19,338.44,59.981,1491869705,"201051344000867","219011344069620",23.85,7.00,0,334.24,345.96,4.7,2.6,0.000,657772.8,657772.8,883,0,0,0,L,1122011218,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491869740,1841945.00
04/10/2017 20:15,2,0.244,ACTIVE,213.06,337.84,59.975,1491869705,"201051344001093","219011344069620",25.19,7.00,0,333.33,344.45,6.2,4.1,0.000,659438.1,659438.1,880,0,0,0,L,1122011218,0,122.46,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491869740,1841946.00
04/10/2017 20:15,2,0.125,ACTIVE,213.96,339.34,59.970,1491869705,"201051344000900","219011344069620",25.70,6.30,0,334.84,345.36,3.3,1.2,0.000,678963.3,678963.3,882,0,0,0,L,1122011218,0,122.23,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491869742,1841947.00
04/10/2017 20:15,2,0.213,ACTIVE,213.96,338.44,59.970,1491869705,"201051344000648","219011344069620",24.47,6.00,0,335.44,345.96,5.3,3.2,0.000,668503.2,668503.2,881,0,0,0,L,1122011218,0,121.55,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491869743,1841948.00
04/10/2017 20:15,2,0.197,ACTIVE,213.96,339.04,59.975,1491869705,"201051344000569","219011344069620",25.27,6.30,0,334.24,345.96,5.1,3.0,0.000,681193.9,681193.9,879,0,0,0,L,1122011218,0,121.78,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491869743,1841949.00
04/10/2017 20:15,2,0.189,ACTIVE,213.96,338.44,59.975,1491869705,"201051344000983","219011344069620",24.71,6.30,0,334.24,345.36,4.8,2.7,0.000,671930.0,671930.0,879,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491869744,1841950.00
04/10/2017 20:15,2,0.189,ACTIVE,214.19,338.74,59.975,1491869705,"201051344001158","219011344069620",23.56,5.50,0,333.63,346.26,4.6,2.5,0.004,657723.8,657723.8,881,0,0,0,L,1122011218,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491869745,1841951.00
04/10/2017 20:15,2,0.201,ACTIVE,214.41,340.25,59.965,1491869705,"201051344000576","219011344069620",25.41,6.30,0,335.14,346.26,5.2,3.1,0.000,671729.3,671729.3,882,0,0,0,L,1122011218,0,122.23,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491869746,1841952.00
04/10/2017 20:15,2,0.105,ALERT,212.38,301.47,59.975,1491869705,"274151322000087","219011344069620",24.37,10.00,0,296.66,341.45,2.6,0.6,0.000,868667.7,868667.7,885,0,0,0,L,1151911521,0,122.01,122.91,0002,7,0,0,0,0,0,0,39,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1491869748,1841953.00
04/10/2017 20:30,2,0.055,ALERT,213.96,301.47,59.970,1491870604,"201051344000645","219011344069620",29.38,6.30,0,299.37,341.75,1.7,0.0,0.000,670911.3,670911.3,880,0,0,0,L,1122011218,0,122.23,122.68,0100,2,0,0,0,0,0,0,3,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1491870606,1841954.00
04/10/2017 20:30,2,0.018,ALERT,212.38,299.37,59.981,1491870604,"274151322000085","219011344069620",28.03,6.70,0,296.36,339.04,0.0,0.0,0.000,893879.4,893879.4,876,0,0,0,L,1151911521,0,122.01,122.46,0100,6,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1491870607,1841955.00
04/10/2017 20:30,2,0.076,ALERT,213.96,301.17,59.975,1491870604,"201051344000633","219011344069620",29.06,5.00,0,297.57,342.95,2.2,0.2,0.000,657350.2,657350.2,882,0,0,0,L,1122011218,0,122.23,122.91,0100,5,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1491870609,1841956.00
04/10/2017 20:30,2,0.088,ALERT,213.51,301.47,59.981,1491870604,"201051344000469","219011344069620",28.69,4.00,0,298.47,340.85,2.6,0.6,0.000,660085.0,660085.0,881,0,0,0,L,1122011218,0,121.33,122.68,0100,2,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1491870611,1841957.00
04/10/2017 20:30,2,0.053,ALERT,212.38,300.57,59.975,1491870604,"201051344000646","219011344069620",29.08,5.00,0,297.87,339.95,1.6,0.0,0.000,653677.4,653677.4,881,0,0,0,L,1122011218,0,122.23,121.55,0100,3,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1491870613,1841958.00
04/10/2017 20:30,2,0.041,ALERT,211.70,299.97,60.002,1491870604,"274151322000052","219011344069620",28.17,6.30,0,296.06,349.56,0.0,0.0,0.000,925913.1,925913.1,880,0,0,0,L,1151911521,0,120.88,122.68,0100,5,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1491870615,1841959.00
04/10/2017 20:30,2,0.072,ALERT,212.61,300.27,59.991,1491870604,"201051344000585","219011344069620",29.50,5.50,0,297.87,345.36,2.2,0.2,0.000,664602.9,664602.9,880,0,0,0,L,1122011218,0,121.55,122.01,0100,1,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1491870616,1841960.00
04/10/2017 20:30,2,0.070,ALERT,212.38,300.87,59.986,1491870604,"201051344001230","219011344069620",29.04,5.50,0,298.77,339.04,2.1,0.1,0.000,658001.3,658001.3,881,0,0,0,L,1122011218,0,122.23,121.33,0100,2,0,0,0,0,0,0,4,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1491870618,1841961.00
04/10/2017 20:30,2,0.074,ALERT,213.06,301.17,60.012,1491870604,"201051344000582","219011344069620",29.30,5.00,0,299.07,341.45,2.2,0.2,0.000,648015.2,648015.2,877,0,0,0,L,1122011218,0,122.23,122.01,0100,2,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1491870620,1841962.00
04/10/2017 20:30,2,0.094,ALERT,212.16,300.57,59.986,1491870604,"201051344000955","219011344069620",29.46,5.00,0,298.47,339.04,2.9,0.8,0.000,666257.4,666257.4,881,0,0,0,L,1122011218,0,121.55,121.55,0100,2,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1491870622,1841963.00
04/10/2017 20:30,2,0.000,ALERT,211.93,298.17,59.970,1491870604,"274151322000094","219011344069620",0.00,6.30,0,296.06,401.86,0.0,0.0,0.000,755788.2,755788.2,906,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,145,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1491870624,1841964.00
04/10/2017 20:30,2,0.094,ALERT,213.29,302.07,59.991,1491870604,"201051344000579","219011344069620",29.30,5.00,0,299.97,340.55,2.8,0.8,0.000,677696.0,677696.0,882,0,0,0,L,1122011218,0,121.55,122.23,0100,1,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,111,0,0,0,0,0,0,0,0,0,0,0,1491870626,1841965.00
04/10/2017 20:30,2,0.107,ALERT,212.38,300.87,59.996,1491870604,"201051344000890","219011344069620",29.64,5.50,0,299.07,339.95,3.2,1.2,0.000,660070.2,660070.2,880,0,0,0,L,1122011218,0,122.23,120.88,0100,5,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1491870628,1841966.00
04/10/2017 20:30,2,0.092,ALERT,212.61,300.57,59.981,1491870604,"201051344000438","219011344069620",29.48,4.50,0,298.47,340.85,2.8,0.7,0.000,662987.9,662987.9,879,0,0,0,L,1122011218,0,122.46,121.55,0100,4,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1491870629,1841967.00
04/10/2017 20:30,2,0.129,ALERT,212.61,299.67,59.975,1491870604,"201051344000417","219011344069620",18.96,5.00,0,297.87,302.68,2.5,0.5,0.000,627223.9,627223.9,885,0,0,0,L,1122011218,0,121.78,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1491870631,1841968.00
04/10/2017 20:30,2,0.021,ALERT,211.93,299.07,59.975,1491870604,"274151322000083","219011344069620",27.81,6.30,0,296.96,339.34,0.0,0.0,0.000,916684.8,916684.8,879,0,0,0,L,1151911521,0,121.33,122.68,0100,2,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1491870633,1841969.00
04/10/2017 20:30,2,0.018,ALERT,212.38,299.07,59.986,1491870604,"274151322000076","219011344069620",28.73,6.30,0,296.66,352.57,0.0,0.0,0.000,976907.5,976907.5,880,0,0,0,L,1151911521,0,121.78,122.91,0100,5,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1491870635,1841970.00
04/10/2017 20:30,2,0.076,ALERT,213.29,302.07,59.981,1491870604,"201051344000868","219011344069620",28.75,5.50,0,299.97,341.15,2.2,0.2,0.000,658742.6,658742.6,882,0,0,0,L,1122011218,0,121.55,122.68,0100,3,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1491870637,1841971.00
04/10/2017 20:30,2,0.012,ALERT,211.93,299.97,59.970,1491870604,"274151322000095","219011344069620",27.89,6.00,0,297.57,338.74,0.0,0.0,0.000,967576.0,967576.0,879,0,0,0,L,1151911521,0,121.78,122.23,0100,4,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1491870638,1841972.00
04/10/2017 20:30,2,0.061,ALERT,213.29,301.17,59.986,1491870604,"201051344000988","219011344069620",19.00,5.00,0,296.66,304.18,1.2,0.0,0.000,602356.7,602356.7,881,0,0,0,L,1122011218,0,121.33,122.46,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1491870640,1841973.00
04/10/2017 20:30,2,0.072,ALERT,212.38,299.97,59.975,1491870604,"201051344001025","219011344069620",29.52,4.50,0,297.87,343.25,2.2,0.2,0.000,662196.0,662196.0,881,0,0,0,L,1122011218,0,121.78,121.55,0100,2,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1491870642,1841974.00
04/10/2017 20:30,2,0.086,ALERT,213.29,301.17,59.996,1491870604,"201051344000458","219011344069620",28.69,6.30,0,299.37,341.15,2.5,0.5,0.000,671002.0,671002.0,878,0,0,0,L,1122011218,0,121.78,122.46,0100,3,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,120,0,0,0,0,0,0,0,0,0,0,0,1491870644,1841975.00
04/10/2017 20:30,2,0.062,ALERT,213.96,301.17,59.981,1491870604,"201051344000853","219011344069620",29.30,5.00,0,299.37,342.95,1.9,0.0,0.000,671309.5,671309.5,879,0,0,0,L,1122011218,0,122.23,122.68,0100,4,0,0,0,0,0,0,3,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1491870646,1841976.00
04/10/2017 20:30,2,0.062,ALERT,213.06,300.87,59.981,1491870604,"201051344000685","219011344069620",29.16,5.00,0,298.47,340.85,1.9,0.0,0.000,663118.5,663118.5,881,0,0,0,L,1122011218,0,122.91,121.55,0100,1,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1491870648,1841977.00
04/10/2017 20:30,2,0.061,ALERT,212.83,300.27,59.959,1491870604,"201051344000917","219011344069620",29.04,6.30,0,297.26,342.05,1.8,0.0,0.000,659746.1,659746.1,883,0,0,0,L,1122011218,0,122.01,122.01,0100,3,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1491870649,1841978.00
04/10/2017 20:30,2,0.057,ALERT,212.83,300.87,59.981,1491870604,"201051344001145","219011344069620",29.36,4.50,0,299.07,340.85,1.7,0.0,0.000,667589.0,667589.0,881,0,0,0,L,1122011218,0,122.01,121.55,0100,4,0,0,0,0,0,0,4,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1491870651,1841979.00
04/10/2017 20:30,2,0.082,ALERT,212.61,300.27,59.986,1491870604,"201051344000651","219011344069620",29.10,4.00,0,297.87,342.95,2.5,0.4,0.000,656312.9,656312.9,878,0,0,0,L,1122011218,0,122.46,121.33,0100,3,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1491870653,1841980.00
04/10/2017 20:30,2,0.008,ALERT,211.48,299.07,59.965,1491870604,"274151322000088","219011344069620",26.08,6.70,0,296.36,336.64,0.0,0.0,0.000,878431.5,878431.5,881,0,0,0,L,1151911521,0,122.01,122.23,0100,3,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1491870655,1841981.00
04/10/2017 20:30,2,0.000,ALERT,212.61,298.17,59.991,1491870604,"274151322000068","219011344069620",0.00,7.00,0,295.76,403.37,0.0,0.0,0.000,756115.8,756115.8,906,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,141,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1491870657,1841982.00
04/10/2017 20:30,2,0.066,ALERT,212.16,300.57,59.991,1491870604,"201051344001135","219011344069620",29.54,5.00,0,298.77,339.34,2.0,0.1,0.000,652074.4,652074.4,881,0,0,0,L,1122011218,0,122.01,121.55,0100,4,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1491870658,1841983.00
04/10/2017 20:30,2,0.078,ALERT,213.06,301.77,59.991,1491870604,"201051344000594","219011344069620",29.26,5.00,0,299.07,340.25,2.4,0.4,0.000,672802.5,672802.5,882,0,0,0,L,1122011218,0,121.55,122.01,0100,2,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1491870660,1841984.00
04/10/2017 20:30,2,0.068,ALERT,212.61,300.57,59.986,1491870604,"201051344001203","219011344069620",28.01,5.50,0,298.47,345.36,1.9,0.0,0.000,660628.2,660628.2,879,0,0,0,L,1122011218,0,122.46,121.33,0100,2,0,0,0,0,0,0,4,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1491870662,1841985.00
04/10/2017 20:30,2,0.018,ALERT,211.93,299.37,59.986,1491870604,"274151322000054","219011344069620",27.73,6.70,0,296.36,338.44,0.0,0.0,0.000,896645.3,896645.3,878,0,0,0,L,1151911521,0,121.55,122.23,0100,5,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1491870664,1841986.00
04/10/2017 20:30,2,0.072,ALERT,213.74,300.87,60.007,1491870604,"201051344000867","219011344069620",28.31,6.30,0,298.77,340.85,2.1,0.1,0.000,657773.1,657773.1,884,0,0,0,L,1122011218,0,122.01,122.46,0100,4,0,0,0,0,0,0,3,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1491870666,1841987.00
04/10/2017 20:30,2,0.121,ALERT,212.61,300.57,59.996,1491870604,"201051344001093","219011344069620",28.73,6.30,0,298.17,339.95,3.6,1.5,0.000,659438.7,659438.7,881,0,0,0,L,1122011218,0,122.01,121.55,0100,5,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1491870667,1841988.00
04/10/2017 20:30,2,0.018,ALERT,213.29,301.47,59.996,1491870604,"201051344000900","219011344069620",28.43,5.00,0,299.07,340.85,0.6,0.0,0.000,678963.3,678963.3,883,0,0,0,L,1122011218,0,121.78,122.46,0100,2,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1491870669,1841989.00
04/10/2017 20:30,2,0.086,ALERT,213.74,300.87,59.986,1491870604,"201051344000648","219011344069620",28.88,4.50,0,298.77,341.75,2.5,0.5,0.000,668503.6,668503.6,882,0,0,0,L,1122011218,0,121.55,122.68,0100,2,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1491870671,1841990.00
