ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/10/2017 20:30,2,0.082,ALERT,213.51,301.77,59.996,1491870604,"201051344000569","219011344069620",29.18,5.50,0,299.97,341.15,2.5,0.4,0.000,681194.2,681194.2,880,0,0,0,L,1122011218,0,121.33,122.68,0100,2,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1491870673,1841991.00
04/10/2017 20:30,2,0.070,ALERT,213.51,301.77,60.023,1491870604,"201051344000983","219011344069620",28.67,5.50,0,299.67,340.25,2.1,0.1,0.000,671930.2,671930.2,880,0,0,0,L,1122011218,0,121.78,122.23,0100,5,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1491870675,1841992.00
04/10/2017 20:30,2,0.055,ALERT,213.51,301.17,59.996,1491870604,"201051344001158","219011344069620",28.71,4.00,0,298.77,340.55,1.6,0.0,0.000,657724.0,657724.0,882,0,0,0,L,1122011218,0,121.55,122.23,0100,4,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1491870677,1841993.00
04/10/2017 20:30,2,0.088,ALERT,213.74,301.47,60.002,1491870604,"201051344000576","219011344069620",27.87,5.00,0,299.37,341.45,2.5,0.5,0.000,671729.6,671729.6,883,0,0,0,L,1122011218,0,122.01,122.46,0100,2,0,0,0,0,0,0,3,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1491870679,1841994.00
04/10/2017 20:30,2,0.033,ALERT,211.93,299.07,59.991,1491870604,"274151322000087","219011344069620",26.50,8.00,0,295.46,336.94,0.0,0.0,0.000,868667.7,868667.7,887,0,0,0,L,1151911521,0,121.78,122.68,0100,6,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1491870681,1841995.00
04/10/2017 20:45,2,0.000,ALERT,213.29,300.27,60.034,1491871503,"201051344000645","219011344069620",0.00,5.50,0,299.37,302.98,0.0,0.0,0.000,670911.3,670911.3,882,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,120,0,0,0,0,0,0,0,0,0,0,0,1491871505,1841996.00
04/10/2017 20:45,2,0.000,ALERT,211.70,297.87,60.039,1491871503,"274151322000085","219011344069620",0.00,6.00,0,296.66,300.87,0.0,0.0,0.000,893879.4,893879.4,878,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1491871507,1841997.00
04/10/2017 20:45,2,0.000,ALERT,213.29,299.97,60.012,1491871503,"201051344000633","219011344069620",0.00,4.00,0,297.57,302.68,0.0,0.0,0.000,657350.2,657350.2,884,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1491871509,1841998.00
04/10/2017 20:45,2,0.000,ALERT,212.61,299.97,60.023,1491871503,"201051344000469","219011344069620",0.00,3.70,0,298.47,302.98,0.0,0.0,0.000,660085.0,660085.0,883,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1491871511,1841999.00
04/10/2017 20:45,2,0.000,ALERT,211.48,298.77,60.012,1491871503,"201051344000646","219011344069620",0.00,4.00,0,297.57,302.07,0.0,0.0,0.000,653677.4,653677.4,883,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1491871512,1842000.00
04/10/2017 20:45,2,0.000,ALERT,211.48,299.07,59.975,1491871503,"274151322000052","219011344069620",0.00,5.50,0,296.36,301.47,0.0,0.0,0.000,925913.1,925913.1,882,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1491871514,1842001.00
04/10/2017 20:45,2,0.000,ALERT,211.93,299.07,60.002,1491871503,"201051344000585","219011344069620",0.00,5.00,0,297.57,302.07,0.0,0.0,0.000,664602.9,664602.9,882,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1491871516,1842002.00
04/10/2017 20:45,2,0.000,ALERT,211.70,299.07,60.018,1491871503,"201051344001230","219011344069620",0.00,4.50,0,298.17,302.37,0.0,0.0,0.000,658001.3,658001.3,883,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1491871518,1842003.00
04/10/2017 20:45,2,0.000,ALERT,212.38,300.27,60.018,1491871503,"201051344000582","219011344069620",0.00,4.00,0,298.77,302.68,0.0,0.0,0.000,648015.2,648015.2,879,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1491871520,1842004.00
04/10/2017 20:45,2,0.000,ALERT,211.48,299.07,59.981,1491871503,"201051344000955","219011344069620",0.00,4.50,0,297.87,302.07,0.0,0.0,0.000,666257.5,666257.5,883,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1491871521,1842005.00
04/10/2017 20:45,2,0.000,ALERT,211.48,297.26,60.002,1491871503,"274151322000094","219011344069620",0.00,5.00,0,296.06,299.97,0.0,0.0,0.000,755788.2,755788.2,908,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491871523,1842006.00
04/10/2017 20:45,2,0.000,ALERT,212.61,300.87,60.007,1491871503,"201051344000579","219011344069620",0.00,4.50,0,299.97,303.88,0.0,0.0,0.000,677696.0,677696.0,884,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1491871525,1842007.00
04/10/2017 20:45,2,0.000,ALERT,211.70,299.67,60.023,1491871503,"201051344000890","219011344069620",0.00,5.00,0,298.47,303.28,0.0,0.0,0.000,660070.3,660070.3,882,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1491871527,1842008.00
04/10/2017 20:45,2,0.000,ALERT,211.93,298.77,59.986,1491871503,"201051344000438","219011344069620",0.00,4.00,0,298.17,302.68,0.0,0.0,0.000,662988.0,662988.0,881,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1491871528,1842009.00
04/10/2017 20:45,2,0.000,ALERT,212.16,298.77,60.018,1491871503,"201051344000417","219011344069620",0.00,4.50,0,297.57,301.47,0.0,0.0,0.000,627224.0,627224.0,887,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1491871530,1842010.00
04/10/2017 20:45,2,0.000,ALERT,211.70,298.77,59.996,1491871503,"274151322000083","219011344069620",0.00,5.50,0,296.96,301.47,0.0,0.0,0.000,916684.8,916684.8,881,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1491871532,1842011.00
04/10/2017 20:45,2,0.000,ALERT,212.16,298.77,60.002,1491871503,"274151322000076","219011344069620",0.00,5.50,0,296.66,301.47,0.0,0.0,0.000,976907.5,976907.5,882,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1491871534,1842012.00
04/10/2017 20:45,2,0.000,ALERT,212.61,300.87,60.002,1491871503,"201051344000868","219011344069620",0.00,4.50,0,299.97,303.88,0.0,0.0,0.000,658742.6,658742.6,884,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1491871536,1842013.00
04/10/2017 20:45,2,0.000,ALERT,211.48,299.37,59.996,1491871503,"274151322000095","219011344069620",0.00,5.00,0,297.87,301.77,0.0,0.0,0.000,967576.0,967576.0,881,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1491871537,1842014.00
04/10/2017 20:45,2,0.000,ALERT,212.38,300.27,60.023,1491871503,"201051344000988","219011344069620",0.00,4.50,0,296.96,302.98,0.0,0.0,0.000,602356.7,602356.7,883,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1491871539,1842015.00
04/10/2017 20:45,2,0.000,ALERT,211.70,298.17,60.002,1491871503,"201051344001025","219011344069620",0.00,4.00,0,297.26,302.68,0.0,0.0,0.000,662196.0,662196.0,883,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1491871541,1842016.00
04/10/2017 20:45,2,0.000,ALERT,212.38,300.27,60.007,1491871503,"201051344000458","219011344069620",0.00,6.00,0,299.37,303.88,0.0,0.0,0.000,671002.0,671002.0,880,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1491871543,1842017.00
04/10/2017 20:45,2,0.000,ALERT,213.29,300.27,60.012,1491871503,"201051344000853","219011344069620",0.00,4.00,0,298.77,303.28,0.0,0.0,0.000,671309.5,671309.5,881,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1491871545,1842018.00
04/10/2017 20:45,2,0.000,ALERT,212.16,298.77,60.012,1491871503,"201051344000685","219011344069620",0.00,4.50,0,297.87,302.37,0.0,0.0,0.000,663118.5,663118.5,883,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1491871547,1842019.00
04/10/2017 20:45,2,0.000,ALERT,211.70,298.17,60.012,1491871503,"201051344000917","219011344069620",0.00,5.50,0,296.66,301.77,0.0,0.0,0.000,659746.1,659746.1,885,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1491871549,1842020.00
04/10/2017 20:45,2,0.000,ALERT,211.93,299.07,60.018,1491871503,"201051344001145","219011344069620",0.00,4.00,0,298.47,302.98,0.0,0.0,0.000,667589.0,667589.0,883,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1491871550,1842021.00
04/10/2017 20:45,2,0.000,ALERT,211.70,298.17,60.002,1491871503,"201051344000651","219011344069620",0.00,3.70,0,297.26,301.77,0.0,0.0,0.000,656313.0,656313.0,880,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1491871552,1842022.00
04/10/2017 20:45,2,0.000,ALERT,211.03,297.87,60.039,1491871503,"274151322000088","219011344069620",0.00,6.00,0,296.36,300.87,0.0,0.0,0.000,878431.5,878431.5,883,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1491871554,1842023.00
04/10/2017 20:45,2,0.000,ALERT,211.93,297.26,60.012,1491871503,"274151322000068","219011344069620",0.00,6.00,0,296.06,299.97,0.0,0.0,0.000,756115.8,756115.8,908,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491871556,1842024.00
04/10/2017 20:45,2,0.000,ALERT,211.25,298.47,60.028,1491871503,"201051344001135","219011344069620",0.00,4.00,0,297.87,302.68,0.0,0.0,0.000,652074.4,652074.4,883,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1491871558,1842025.00
04/10/2017 20:45,2,0.000,ALERT,212.16,300.57,60.007,1491871503,"201051344000594","219011344069620",0.00,4.00,0,298.77,303.58,0.0,0.0,0.000,672802.5,672802.5,884,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1491871559,1842026.00
04/10/2017 20:45,2,0.000,ALERT,211.70,298.17,59.981,1491871503,"201051344001203","219011344069620",0.00,4.50,0,297.57,303.88,0.0,0.0,0.000,660628.2,660628.2,881,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1491871561,1842027.00
04/10/2017 20:45,2,0.000,ALERT,211.25,298.47,59.996,1491871503,"274151322000054","219011344069620",0.00,6.00,0,296.36,301.17,0.0,0.0,0.000,896645.3,896645.3,880,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1491871563,1842028.00
04/10/2017 20:45,2,0.000,ALERT,212.61,299.37,60.034,1491871503,"201051344000867","219011344069620",0.00,5.50,0,298.17,303.28,0.0,0.0,0.000,657773.1,657773.1,886,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1491871565,1842029.00
04/10/2017 20:45,2,0.000,ALERT,211.70,298.47,59.991,1491871503,"201051344001093","219011344069620",0.00,5.50,0,297.57,302.07,0.0,0.0,0.000,659438.8,659438.8,883,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1491871567,1842030.00
04/10/2017 20:45,2,0.000,ALERT,212.38,299.97,59.975,1491871503,"201051344000900","219011344069620",0.00,4.50,0,298.77,302.98,0.0,0.0,0.000,678963.3,678963.3,885,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1491871568,1842031.00
04/10/2017 20:45,2,0.000,ALERT,212.83,299.37,60.012,1491871503,"201051344000648","219011344069620",0.00,3.70,0,298.47,303.28,0.0,0.0,0.000,668503.6,668503.6,884,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1491871570,1842032.00
04/10/2017 20:45,2,0.000,ALERT,212.61,300.57,60.007,1491871503,"201051344000569","219011344069620",0.00,4.50,0,299.67,303.88,0.0,0.0,0.000,681194.2,681194.2,882,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1491871572,1842033.00
04/10/2017 20:45,2,0.000,ALERT,212.38,299.97,60.034,1491871503,"201051344000983","219011344069620",0.00,4.50,0,299.37,303.58,0.0,0.0,0.000,671930.2,671930.2,882,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1491871574,1842034.00
04/10/2017 20:45,2,0.000,ALERT,212.61,299.97,60.002,1491871503,"201051344001158","219011344069620",0.00,3.70,0,298.77,302.68,0.0,0.0,0.000,657724.0,657724.0,884,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1491871575,1842035.00
04/10/2017 20:45,2,0.000,ALERT,213.06,300.57,59.996,1491871503,"201051344000576","219011344069620",0.00,4.50,0,299.07,303.58,0.0,0.0,0.000,671729.6,671729.6,885,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1491871577,1842036.00
04/10/2017 20:45,2,0.000,ALERT,211.48,297.57,59.991,1491871503,"274151322000087","219011344069620",0.00,7.00,0,295.76,300.27,0.0,0.0,0.000,868667.7,868667.7,889,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1491871579,1842037.00
04/10/2017 21:00,2,0.000,ALERT,213.06,300.57,60.012,1491872403,"201051344000645","219011344069620",0.00,5.00,0,298.47,302.07,0.0,0.0,0.000,670911.3,670911.3,884,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491872405,1842038.00
04/10/2017 21:00,2,0.000,ALERT,211.48,297.57,59.970,1491872403,"274151322000085","219011344069620",0.00,5.00,0,295.46,299.97,0.0,0.0,0.000,893879.4,893879.4,880,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491872407,1842039.00
04/10/2017 21:00,2,0.000,ALERT,213.29,300.27,59.981,1491872403,"201051344000633","219011344069620",0.00,3.70,0,296.36,302.07,0.0,0.0,0.000,657350.2,657350.2,886,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491872409,1842040.00
04/10/2017 21:00,2,0.000,ALERT,212.83,300.57,59.959,1491872403,"201051344000469","219011344069620",0.00,3.30,0,297.26,301.77,0.0,0.0,0.000,660085.0,660085.0,885,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491872410,1842041.00
04/10/2017 21:00,2,0.000,ALERT,211.48,299.07,59.970,1491872403,"201051344000646","219011344069620",0.00,3.70,0,295.16,300.57,0.0,0.0,0.000,653677.4,653677.4,885,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491872412,1842042.00
04/10/2017 21:00,2,0.000,ALERT,211.03,297.26,59.975,1491872403,"274151322000052","219011344069620",0.00,5.00,0,295.46,300.27,0.0,0.0,0.000,925913.1,925913.1,884,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491872414,1842043.00
04/10/2017 21:00,2,0.000,ALERT,211.93,299.37,59.933,1491872403,"201051344000585","219011344069620",0.00,4.00,0,295.16,300.57,0.0,0.0,0.000,664602.9,664602.9,884,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491872416,1842044.00
04/10/2017 21:00,2,0.000,ALERT,211.48,299.67,59.944,1491872403,"201051344001230","219011344069620",0.00,4.00,0,296.06,300.87,0.0,0.0,0.000,658001.3,658001.3,885,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491872418,1842045.00
04/10/2017 21:00,2,0.000,ALERT,212.16,299.97,59.975,1491872403,"201051344000582","219011344069620",0.00,3.70,0,296.66,301.17,0.0,0.0,0.000,648015.2,648015.2,881,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491872419,1842046.00
04/10/2017 21:00,2,0.000,ALERT,211.25,299.07,59.975,1491872403,"201051344000955","219011344069620",0.00,4.00,0,295.76,300.87,0.0,0.0,0.000,666257.5,666257.5,885,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491872421,1842047.00
04/10/2017 21:00,2,0.000,ALERT,211.25,296.96,59.986,1491872403,"274151322000094","219011344069620",0.00,4.50,0,295.16,299.07,0.0,0.0,0.000,755788.2,755788.2,910,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491872423,1842048.00
04/10/2017 21:00,2,0.000,ALERT,212.38,300.87,59.949,1491872403,"201051344000579","219011344069620",0.00,4.00,0,298.77,302.68,0.0,0.0,0.000,677696.0,677696.0,886,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491872425,1842049.00
04/10/2017 21:00,2,0.000,ALERT,211.70,299.37,59.944,1491872403,"201051344000890","219011344069620",0.00,4.50,0,296.66,301.77,0.0,0.0,0.000,660070.3,660070.3,884,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491872426,1842050.00
04/10/2017 21:00,2,0.000,ALERT,211.70,298.77,59.965,1491872403,"201051344000438","219011344069620",0.00,3.70,0,296.06,300.87,0.0,0.0,0.000,662988.0,662988.0,883,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491872428,1842051.00
04/10/2017 21:00,2,0.000,ALERT,211.93,298.47,59.965,1491872403,"201051344000417","219011344069620",0.00,4.00,0,295.46,300.27,0.0,0.0,0.000,627224.0,627224.0,889,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491872430,1842052.00
04/10/2017 21:00,2,0.000,ALERT,211.48,298.47,59.954,1491872403,"274151322000083","219011344069620",0.00,5.00,0,295.76,300.27,0.0,0.0,0.000,916684.8,916684.8,883,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491872432,1842053.00
04/10/2017 21:00,2,0.000,ALERT,211.93,298.17,59.944,1491872403,"274151322000076","219011344069620",0.00,5.00,0,295.46,299.97,0.0,0.0,0.000,976907.5,976907.5,884,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491872434,1842054.00
04/10/2017 21:00,2,0.000,ALERT,212.38,300.87,59.949,1491872403,"201051344000868","219011344069620",0.00,4.00,0,298.77,302.68,0.0,0.0,0.000,658742.6,658742.6,886,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491872435,1842055.00
04/10/2017 21:00,2,0.000,ALERT,211.48,298.77,59.970,1491872403,"274151322000095","219011344069620",0.00,4.00,0,296.66,300.87,0.0,0.0,0.000,967576.0,967576.0,883,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491872437,1842056.00
04/10/2017 21:00,2,0.000,ALERT,212.38,300.27,60.002,1491872403,"201051344000988","219011344069620",0.00,4.00,0,295.76,302.07,0.0,0.0,0.000,602356.7,602356.7,885,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491872439,1842057.00
04/10/2017 21:00,2,0.000,ALERT,211.48,298.17,59.975,1491872403,"201051344001025","219011344069620",0.00,3.30,0,295.16,300.87,0.0,0.0,0.000,662196.0,662196.0,885,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491872441,1842058.00
04/10/2017 21:00,2,0.000,ALERT,212.38,300.27,59.981,1491872403,"201051344000458","219011344069620",0.00,5.50,0,298.17,302.68,0.0,0.0,0.000,671002.0,671002.0,882,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491872443,1842059.00
04/10/2017 21:00,2,0.000,ALERT,213.06,299.97,59.970,1491872403,"201051344000853","219011344069620",0.00,3.70,0,298.47,302.07,0.0,0.0,0.000,671309.5,671309.5,883,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491872445,1842060.00
04/10/2017 21:00,2,0.000,ALERT,212.16,299.07,60.002,1491872403,"201051344000685","219011344069620",0.00,4.00,0,295.76,300.57,0.0,0.0,0.000,663118.5,663118.5,885,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491872446,1842061.00
04/10/2017 21:00,2,0.000,ALERT,211.93,298.47,59.981,1491872403,"201051344000917","219011344069620",0.00,5.00,0,294.56,299.97,0.0,0.0,0.000,659746.1,659746.1,887,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491872448,1842062.00
04/10/2017 21:00,2,0.000,ALERT,211.93,299.37,59.975,1491872403,"201051344001145","219011344069620",0.00,3.70,0,296.36,301.17,0.0,0.0,0.000,667589.0,667589.0,885,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491872450,1842063.00
04/10/2017 21:00,2,0.000,ALERT,211.70,298.47,59.986,1491872403,"201051344000651","219011344069620",0.00,3.00,0,295.46,299.97,0.0,0.0,0.000,656313.0,656313.0,882,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491872452,1842064.00
04/10/2017 21:00,2,0.000,ALERT,211.03,297.57,59.959,1491872403,"274151322000088","219011344069620",0.00,5.00,0,295.46,299.67,0.0,0.0,0.000,878431.5,878431.5,885,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491872453,1842065.00
04/10/2017 21:00,2,0.000,ALERT,211.93,297.57,59.986,1491872403,"274151322000068","219011344069620",0.00,5.50,0,294.86,298.77,0.0,0.0,0.000,756115.8,756115.8,910,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491872455,1842066.00
04/10/2017 21:00,2,0.000,ALERT,211.48,299.07,59.975,1491872403,"201051344001135","219011344069620",0.00,3.70,0,295.76,300.87,0.0,0.0,0.000,652074.4,652074.4,885,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491872457,1842067.00
04/10/2017 21:00,2,0.000,ALERT,212.38,300.87,59.965,1491872403,"201051344000594","219011344069620",0.00,3.70,0,297.57,302.68,0.0,0.0,0.000,672802.5,672802.5,886,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491872459,1842068.00
04/10/2017 21:00,2,0.000,ALERT,211.93,299.07,59.986,1491872403,"201051344001203","219011344069620",0.00,4.00,0,295.76,302.07,0.0,0.0,0.000,660628.2,660628.2,883,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491872461,1842069.00
04/10/2017 21:00,2,0.000,ALERT,211.25,298.17,60.018,1491872403,"274151322000054","219011344069620",0.00,5.50,0,295.46,299.97,0.0,0.0,0.000,896645.3,896645.3,882,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491872462,1842070.00
04/10/2017 21:00,2,0.000,ALERT,212.83,299.97,59.975,1491872403,"201051344000867","219011344069620",0.00,5.00,0,297.57,302.07,0.0,0.0,0.000,657773.1,657773.1,888,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491872464,1842071.00
04/10/2017 21:00,2,0.000,ALERT,211.70,299.07,59.970,1491872403,"201051344001093","219011344069620",0.00,5.00,0,295.46,300.27,0.0,0.0,0.000,659438.8,659438.8,885,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491872466,1842072.00
04/10/2017 21:00,2,0.000,ALERT,212.61,300.57,59.975,1491872403,"201051344000900","219011344069620",0.00,4.00,0,297.87,302.07,0.0,0.0,0.000,678963.3,678963.3,887,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491872468,1842073.00
04/10/2017 21:00,2,0.000,ALERT,212.61,299.37,59.975,1491872403,"201051344000648","219011344069620",0.00,3.30,0,297.57,302.07,0.0,0.0,0.000,668503.6,668503.6,886,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491872470,1842074.00
04/10/2017 21:00,2,0.000,ALERT,212.61,300.57,59.928,1491872403,"201051344000569","219011344069620",0.00,4.00,0,298.47,302.68,0.0,0.0,0.000,681194.2,681194.2,884,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491872472,1842075.00
04/10/2017 21:00,2,0.000,ALERT,212.61,300.27,59.970,1491872403,"201051344000983","219011344069620",0.00,4.00,0,298.17,302.37,0.0,0.0,0.000,671930.2,671930.2,884,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491872473,1842076.00
04/10/2017 21:00,2,0.000,ALERT,212.61,300.27,59.981,1491872403,"201051344001158","219011344069620",0.00,3.30,0,297.57,301.77,0.0,0.0,0.000,657724.0,657724.0,886,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491872475,1842077.00
04/10/2017 21:00,2,0.000,ALERT,213.06,300.87,59.975,1491872403,"201051344000576","219011344069620",0.00,4.00,0,298.17,302.37,0.0,0.0,0.000,671729.6,671729.6,887,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491872477,1842078.00
04/10/2017 21:00,2,0.000,ALERT,211.25,296.96,59.922,1491872403,"274151322000087","219011344069620",0.00,6.30,0,294.56,299.07,0.0,0.0,0.000,868667.7,868667.7,891,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491872479,1842079.00
04/10/2017 21:15,2,0.000,ALERT,213.29,300.87,59.975,1491873304,"201051344000645","219011344069620",0.00,4.50,0,298.77,302.37,0.0,0.0,0.000,670911.3,670911.3,886,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491873306,1842080.00
04/10/2017 21:15,2,0.000,ALERT,211.48,297.87,59.938,1491873304,"274151322000085","219011344069620",0.00,4.50,0,295.76,299.37,0.0,0.0,0.000,893879.4,893879.4,882,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491873307,1842081.00
04/10/2017 21:15,2,0.000,ALERT,213.51,300.87,59.954,1491873304,"201051344000633","219011344069620",0.00,3.30,0,296.96,302.07,0.0,0.0,0.000,657350.2,657350.2,888,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491873309,1842082.00
04/10/2017 21:15,2,0.000,ALERT,213.06,300.87,59.970,1491873304,"201051344000469","219011344069620",0.00,3.30,0,297.57,302.07,0.0,0.0,0.000,660085.0,660085.0,887,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491873311,1842083.00
04/10/2017 21:15,2,0.000,ALERT,211.70,299.37,59.991,1491873304,"201051344000646","219011344069620",0.00,3.70,0,296.66,300.87,0.0,0.0,0.000,653677.4,653677.4,887,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491873313,1842084.00
04/10/2017 21:15,2,0.000,ALERT,211.25,298.77,59.949,1491873304,"274151322000052","219011344069620",0.00,4.50,0,295.16,299.97,0.0,0.0,0.000,925913.1,925913.1,886,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491873315,1842085.00
04/10/2017 21:15,2,0.000,ALERT,211.93,299.37,59.928,1491873304,"201051344000585","219011344069620",0.00,3.70,0,296.96,300.87,0.0,0.0,0.000,664602.9,664602.9,886,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491873316,1842086.00
04/10/2017 21:15,2,0.000,ALERT,211.70,299.67,59.907,1491873304,"201051344001230","219011344069620",0.00,3.70,0,297.57,301.17,0.0,0.0,0.000,658001.3,658001.3,887,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491873318,1842087.00
04/10/2017 21:15,2,0.000,ALERT,212.38,300.27,59.954,1491873304,"201051344000582","219011344069620",0.00,3.30,0,297.87,301.77,0.0,0.0,0.000,648015.2,648015.2,883,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491873320,1842088.00
04/10/2017 21:15,2,0.000,ALERT,211.48,299.37,59.970,1491873304,"201051344000955","219011344069620",0.00,3.70,0,297.26,300.87,0.0,0.0,0.000,666257.5,666257.5,887,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491873322,1842089.00
04/10/2017 21:15,2,0.000,ALERT,211.48,297.57,59.944,1491873304,"274151322000094","219011344069620",0.00,3.70,0,295.16,298.77,0.0,0.0,0.000,755788.2,755788.2,912,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491873324,1842090.00
04/10/2017 21:15,2,0.000,ALERT,212.61,301.17,59.944,1491873304,"201051344000579","219011344069620",0.00,4.00,0,299.07,303.28,0.0,0.0,0.000,677696.0,677696.0,888,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491873326,1842091.00
04/10/2017 21:15,2,0.000,ALERT,211.93,299.97,59.959,1491873304,"201051344000890","219011344069620",0.00,4.00,0,297.26,302.07,0.0,0.0,0.000,660070.3,660070.3,886,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491873328,1842092.00
04/10/2017 21:15,2,0.000,ALERT,212.16,299.37,60.002,1491873304,"201051344000438","219011344069620",0.00,3.30,0,296.96,301.47,0.0,0.0,0.000,662988.0,662988.0,885,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491873329,1842093.00
04/10/2017 21:15,2,0.000,ALERT,212.16,299.07,59.959,1491873304,"201051344000417","219011344069620",0.00,4.00,0,296.96,300.57,0.0,0.0,0.000,627224.0,627224.0,891,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491873331,1842094.00
04/10/2017 21:15,2,0.000,ALERT,211.48,298.77,59.933,1491873304,"274151322000083","219011344069620",0.00,4.00,0,295.76,299.97,0.0,0.0,0.000,916684.8,916684.8,885,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491873333,1842095.00
04/10/2017 21:15,2,0.000,ALERT,212.16,298.47,59.944,1491873304,"274151322000076","219011344069620",0.00,4.00,0,295.46,299.97,0.0,0.0,0.000,976907.5,976907.5,886,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491873335,1842096.00
04/10/2017 21:15,2,0.000,ALERT,212.61,301.17,59.944,1491873304,"201051344000868","219011344069620",0.00,3.70,0,298.77,303.28,0.0,0.0,0.000,658742.6,658742.6,888,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491873337,1842097.00
04/10/2017 21:15,2,0.000,ALERT,211.48,299.37,59.938,1491873304,"274151322000095","219011344069620",0.00,3.70,0,296.66,300.57,0.0,0.0,0.000,967576.0,967576.0,885,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491873339,1842098.00
04/10/2017 21:15,2,0.000,ALERT,212.61,300.87,59.944,1491873304,"201051344000988","219011344069620",0.00,3.70,0,296.06,302.37,0.0,0.0,0.000,602356.7,602356.7,887,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491873340,1842099.00
04/10/2017 21:15,2,0.000,ALERT,211.93,298.77,59.949,1491873304,"201051344001025","219011344069620",0.00,3.30,0,296.36,301.47,0.0,0.0,0.000,662196.0,662196.0,887,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491873342,1842100.00
04/10/2017 21:15,2,0.000,ALERT,212.61,300.57,59.933,1491873304,"201051344000458","219011344069620",0.00,5.00,0,298.47,302.98,0.0,0.0,0.000,671002.0,671002.0,884,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491873344,1842101.00
04/10/2017 21:15,2,0.000,ALERT,213.29,300.57,59.949,1491873304,"201051344000853","219011344069620",0.00,3.70,0,298.17,302.68,0.0,0.0,0.000,671309.5,671309.5,885,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491873346,1842102.00
04/10/2017 21:15,2,0.000,ALERT,212.16,299.37,59.949,1491873304,"201051344000685","219011344069620",0.00,3.70,0,296.66,300.87,0.0,0.0,0.000,663118.5,663118.5,887,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491873348,1842103.00
04/10/2017 21:15,2,0.000,ALERT,212.38,299.37,59.954,1491873304,"201051344000917","219011344069620",0.00,5.00,0,295.76,300.57,0.0,0.0,0.000,659746.1,659746.1,889,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491873349,1842104.00
04/10/2017 21:15,2,0.000,ALERT,212.38,299.97,59.944,1491873304,"201051344001145","219011344069620",0.00,3.70,0,297.57,301.77,0.0,0.0,0.000,667589.0,667589.0,887,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491873351,1842105.00
04/10/2017 21:15,2,0.000,ALERT,211.70,298.47,59.928,1491873304,"201051344000651","219011344069620",0.00,2.50,0,296.66,300.57,0.0,0.0,0.000,656313.0,656313.0,884,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491873353,1842106.00
04/10/2017 21:15,2,0.000,ALERT,211.03,297.87,59.991,1491873304,"274151322000088","219011344069620",0.00,5.00,0,295.46,299.37,0.0,0.0,0.000,878431.5,878431.5,887,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491873355,1842107.00
04/10/2017 21:15,2,0.000,ALERT,212.16,297.26,59.975,1491873304,"274151322000068","219011344069620",0.00,5.00,0,295.16,298.77,0.0,0.0,0.000,756115.8,756115.8,912,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491873357,1842108.00
04/10/2017 21:15,2,0.000,ALERT,211.70,299.37,59.938,1491873304,"201051344001135","219011344069620",0.00,3.70,0,297.57,301.47,0.0,0.0,0.000,652074.4,652074.4,887,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491873358,1842109.00
04/10/2017 21:15,2,0.000,ALERT,212.38,300.87,59.944,1491873304,"201051344000594","219011344069620",0.00,3.70,0,298.47,302.68,0.0,0.0,0.000,672802.5,672802.5,888,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491873360,1842110.00
04/10/2017 21:15,2,0.000,ALERT,212.16,299.37,59.970,1491873304,"201051344001203","219011344069620",0.00,3.70,0,297.26,302.68,0.0,0.0,0.000,660628.2,660628.2,885,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491873362,1842111.00
04/10/2017 21:15,2,0.000,ALERT,211.03,297.87,59.944,1491873304,"274151322000054","219011344069620",0.00,5.00,0,295.46,299.97,0.0,0.0,0.000,896645.3,896645.3,884,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491873364,1842112.00
04/10/2017 21:15,2,0.000,ALERT,212.83,299.97,59.965,1491873304,"201051344000867","219011344069620",0.00,4.50,0,297.87,302.68,0.0,0.0,0.000,657773.1,657773.1,890,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491873365,1842113.00
04/10/2017 21:15,2,0.000,ALERT,211.93,299.37,59.949,1491873304,"201051344001093","219011344069620",0.00,4.50,0,297.26,300.87,0.0,0.0,0.000,659438.8,659438.8,887,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491873367,1842114.00
04/10/2017 21:15,2,0.000,ALERT,212.38,300.27,59.944,1491873304,"201051344000900","219011344069620",0.00,3.70,0,298.17,302.37,0.0,0.0,0.000,678963.3,678963.3,889,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491873369,1842115.00
04/10/2017 21:15,2,0.000,ALERT,212.83,299.97,59.954,1491873304,"201051344000648","219011344069620",0.00,3.00,0,297.87,302.37,0.0,0.0,0.000,668503.6,668503.6,888,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491873371,1842116.00
04/10/2017 21:15,2,0.000,ALERT,212.61,301.17,59.938,1491873304,"201051344000569","219011344069620",0.00,4.00,0,299.07,303.28,0.0,0.0,0.000,681194.2,681194.2,886,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491873373,1842117.00
04/10/2017 21:15,2,0.000,ALERT,212.61,300.57,59.944,1491873304,"201051344000983","219011344069620",0.00,4.00,0,298.47,302.98,0.0,0.0,0.000,671930.2,671930.2,886,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491873374,1842118.00
04/10/2017 21:15,2,0.000,ALERT,212.61,299.97,59.965,1491873304,"201051344001158","219011344069620",0.00,3.00,0,297.87,302.07,0.0,0.0,0.000,657724.0,657724.0,888,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491873376,1842119.00
04/10/2017 21:15,2,0.000,ALERT,213.06,300.87,59.949,1491873304,"201051344000576","219011344069620",0.00,3.70,0,298.47,302.68,0.0,0.0,0.000,671729.6,671729.6,889,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491873378,1842120.00
04/10/2017 21:15,2,0.000,ALERT,211.48,296.96,59.954,1491873304,"274151322000087","219011344069620",0.00,6.00,0,294.56,299.07,0.0,0.0,0.000,868667.7,868667.7,893,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491873380,1842121.00
04/10/2017 21:30,2,0.000,ALERT,213.29,300.57,59.996,1491874203,"201051344000645","219011344069620",0.00,4.00,0,298.77,302.37,0.0,0.0,0.000,670911.3,670911.3,888,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491874205,1842122.00
04/10/2017 21:30,2,0.000,ALERT,211.70,298.47,59.991,1491874203,"274151322000085","219011344069620",0.00,4.50,0,294.86,299.97,0.0,0.0,0.000,893879.4,893879.4,884,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491874207,1842123.00
04/10/2017 21:30,2,0.000,ALERT,213.51,300.57,60.034,1491874203,"201051344000633","219011344069620",0.00,3.30,0,297.26,302.07,0.0,0.0,0.000,657350.2,657350.2,890,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491874209,1842124.00
04/10/2017 21:30,2,0.000,ALERT,212.83,300.87,60.002,1491874203,"201051344000469","219011344069620",0.00,3.00,0,297.87,302.07,0.0,0.0,0.000,660085.0,660085.0,889,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491874211,1842125.00
04/10/2017 21:30,2,0.000,ALERT,211.93,299.67,59.986,1491874203,"201051344000646","219011344069620",0.00,3.30,0,295.46,301.17,0.0,0.0,0.000,653677.4,653677.4,889,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491874212,1842126.00
04/10/2017 21:30,2,0.000,ALERT,211.25,298.17,59.996,1491874203,"274151322000052","219011344069620",0.00,4.00,0,294.86,300.27,0.0,0.0,0.000,925913.1,925913.1,888,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491874214,1842127.00
04/10/2017 21:30,2,0.000,ALERT,212.16,299.67,60.007,1491874203,"201051344000585","219011344069620",0.00,3.70,0,295.46,301.17,0.0,0.0,0.000,664602.9,664602.9,888,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491874216,1842128.00
04/10/2017 21:30,2,0.000,ALERT,212.16,300.27,60.007,1491874203,"201051344001230","219011344069620",0.00,3.70,0,296.36,301.17,0.0,0.0,0.000,658001.3,658001.3,889,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491874218,1842129.00
04/10/2017 21:30,2,0.000,ALERT,212.61,300.57,60.002,1491874203,"201051344000582","219011344069620",0.00,3.00,0,296.96,302.07,0.0,0.0,0.000,648015.2,648015.2,885,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491874220,1842130.00
04/10/2017 21:30,2,0.000,ALERT,211.70,299.67,60.002,1491874203,"201051344000955","219011344069620",0.00,3.70,0,296.06,301.17,0.0,0.0,0.000,666257.5,666257.5,889,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491874221,1842131.00
04/10/2017 21:30,2,0.000,ALERT,211.70,297.87,60.002,1491874203,"274151322000094","219011344069620",0.00,3.70,0,294.56,299.07,0.0,0.0,0.000,755788.2,755788.2,914,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491874223,1842132.00
04/10/2017 21:30,2,0.000,ALERT,213.06,301.77,59.991,1491874203,"201051344000579","219011344069620",0.00,3.70,0,299.37,302.98,0.0,0.0,0.000,677696.0,677696.0,890,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491874225,1842133.00
04/10/2017 21:30,2,0.000,ALERT,212.16,300.27,60.012,1491874203,"201051344000890","219011344069620",0.00,3.70,0,296.66,302.37,0.0,0.0,0.000,660070.3,660070.3,888,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491874227,1842134.00
04/10/2017 21:30,2,0.000,ALERT,212.16,299.67,60.007,1491874203,"201051344000438","219011344069620",0.00,3.00,0,296.36,301.47,0.0,0.0,0.000,662988.0,662988.0,887,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491874229,1842135.00
04/10/2017 21:30,2,0.000,ALERT,212.38,299.37,60.007,1491874203,"201051344000417","219011344069620",0.00,3.70,0,295.46,300.57,0.0,0.0,0.000,627224.0,627224.0,893,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491874230,1842136.00
