ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/10/2017 21:30,2,0.000,ALERT,211.70,298.77,60.007,1491874203,"274151322000083","219011344069620",0.00,4.00,0,295.16,300.27,0.0,0.0,0.000,916684.8,916684.8,887,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491874232,1842137.00
04/10/2017 21:30,2,0.000,ALERT,212.16,298.17,60.002,1491874203,"274151322000076","219011344069620",0.00,4.00,0,294.86,300.27,0.0,0.0,0.000,976907.5,976907.5,888,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491874234,1842138.00
04/10/2017 21:30,2,0.000,ALERT,212.83,301.77,60.012,1491874203,"201051344000868","219011344069620",0.00,3.70,0,298.77,303.28,0.0,0.0,0.000,658742.6,658742.6,890,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491874236,1842139.00
04/10/2017 21:30,2,0.000,ALERT,211.48,299.07,60.007,1491874203,"274151322000095","219011344069620",0.00,3.30,0,296.06,300.57,0.0,0.0,0.000,967576.0,967576.0,887,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491874237,1842140.00
04/10/2017 21:30,2,0.000,ALERT,213.06,301.47,59.970,1491874203,"201051344000988","219011344069620",0.00,3.70,0,296.36,302.07,0.0,0.0,0.000,602356.7,602356.7,889,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491874239,1842141.00
04/10/2017 21:30,2,0.000,ALERT,211.93,298.77,60.007,1491874203,"201051344001025","219011344069620",0.00,3.00,0,295.46,301.77,0.0,0.0,0.000,662196.0,662196.0,889,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491874241,1842142.00
04/10/2017 21:30,2,0.000,ALERT,212.61,300.87,60.007,1491874203,"201051344000458","219011344069620",0.00,5.00,0,298.77,303.28,0.0,0.0,0.000,671002.0,671002.0,886,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491874243,1842143.00
04/10/2017 21:30,2,0.000,ALERT,213.29,300.57,60.002,1491874203,"201051344000853","219011344069620",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,671309.5,671309.5,887,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491874245,1842144.00
04/10/2017 21:30,2,0.000,ALERT,212.38,299.97,59.996,1491874203,"201051344000685","219011344069620",0.00,3.30,0,296.06,301.17,0.0,0.0,0.000,663118.5,663118.5,889,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491874247,1842145.00
04/10/2017 21:30,2,0.000,ALERT,212.16,299.37,59.996,1491874203,"201051344000917","219011344069620",0.00,4.50,0,294.86,300.57,0.0,0.0,0.000,659746.1,659746.1,891,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491874249,1842146.00
04/10/2017 21:30,2,0.000,ALERT,212.16,299.97,59.996,1491874203,"201051344001145","219011344069620",0.00,3.30,0,296.66,301.77,0.0,0.0,0.000,667589.0,667589.0,889,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491874251,1842147.00
04/10/2017 21:30,2,0.000,ALERT,212.16,299.07,59.996,1491874203,"201051344000651","219011344069620",0.00,2.50,0,295.46,300.57,0.0,0.0,0.000,656313.0,656313.0,886,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491874252,1842148.00
04/10/2017 21:30,2,0.000,ALERT,211.03,297.87,59.981,1491874203,"274151322000088","219011344069620",0.00,4.50,0,294.86,299.67,0.0,0.0,0.000,878431.5,878431.5,889,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491874254,1842149.00
04/10/2017 21:30,2,0.000,ALERT,211.93,297.26,59.986,1491874203,"274151322000068","219011344069620",0.00,5.00,0,294.56,299.07,0.0,0.0,0.000,756115.8,756115.8,914,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491874256,1842150.00
04/10/2017 21:30,2,0.000,ALERT,211.70,299.67,59.986,1491874203,"201051344001135","219011344069620",0.00,3.30,0,296.06,301.47,0.0,0.0,0.000,652074.4,652074.4,889,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491874258,1842151.00
04/10/2017 21:30,2,0.000,ALERT,212.61,301.47,59.981,1491874203,"201051344000594","219011344069620",0.00,3.30,0,298.47,302.68,0.0,0.0,0.000,672802.5,672802.5,890,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491874259,1842152.00
04/10/2017 21:30,2,0.000,ALERT,212.16,299.37,59.981,1491874203,"201051344001203","219011344069620",0.00,3.30,0,296.06,302.68,0.0,0.0,0.000,660628.2,660628.2,887,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491874261,1842153.00
04/10/2017 21:30,2,0.000,ALERT,211.25,298.47,59.970,1491874203,"274151322000054","219011344069620",0.00,5.00,0,294.86,299.97,0.0,0.0,0.000,896645.3,896645.3,886,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491874263,1842154.00
04/10/2017 21:30,2,0.000,ALERT,213.06,300.57,59.981,1491874203,"201051344000867","219011344069620",0.00,4.00,0,297.87,302.68,0.0,0.0,0.000,657773.1,657773.1,892,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491874265,1842155.00
04/10/2017 21:30,2,0.000,ALERT,211.93,299.67,59.970,1491874203,"201051344001093","219011344069620",0.00,4.50,0,296.06,301.17,0.0,0.0,0.000,659438.8,659438.8,889,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491874267,1842156.00
04/10/2017 21:30,2,0.000,ALERT,212.61,300.87,59.933,1491874203,"201051344000900","219011344069620",0.00,3.30,0,298.47,302.37,0.0,0.0,0.000,678963.3,678963.3,891,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491874268,1842157.00
04/10/2017 21:30,2,0.000,ALERT,213.06,300.27,60.012,1491874203,"201051344000648","219011344069620",0.00,3.00,0,298.17,302.68,0.0,0.0,0.000,668503.6,668503.6,890,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491874270,1842158.00
04/10/2017 21:30,2,0.000,ALERT,212.83,301.17,59.975,1491874203,"201051344000569","219011344069620",0.00,3.70,0,299.07,303.28,0.0,0.0,0.000,681194.2,681194.2,888,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491874272,1842159.00
04/10/2017 21:30,2,0.000,ALERT,212.61,300.87,60.018,1491874203,"201051344000983","219011344069620",0.00,3.70,0,298.77,302.98,0.0,0.0,0.000,671930.2,671930.2,888,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491874274,1842160.00
04/10/2017 21:30,2,0.000,ALERT,212.83,300.57,59.975,1491874203,"201051344001158","219011344069620",0.00,3.00,0,297.87,302.07,0.0,0.0,0.000,657724.0,657724.0,890,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491874275,1842161.00
04/10/2017 21:30,2,0.000,ALERT,213.29,301.17,59.970,1491874203,"201051344000576","219011344069620",0.00,3.70,0,298.77,302.68,0.0,0.0,0.000,671729.6,671729.6,891,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491874277,1842162.00
04/10/2017 21:30,2,0.000,ALERT,211.48,296.66,59.959,1491874203,"274151322000087","219011344069620",0.00,5.50,0,293.96,299.37,0.0,0.0,0.000,868667.7,868667.7,895,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491874279,1842163.00
04/10/2017 21:45,2,0.000,ALERT,213.29,300.57,59.949,1491875103,"201051344000645","219011344069620",0.00,3.70,0,298.77,302.68,0.0,0.0,0.000,670911.3,670911.3,890,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491875105,1842164.00
04/10/2017 21:45,2,0.000,ALERT,211.48,297.57,59.928,1491875103,"274151322000085","219011344069620",0.00,4.00,0,295.76,299.67,0.0,0.0,0.000,893879.4,893879.4,886,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491875107,1842165.00
04/10/2017 21:45,2,0.000,ALERT,213.51,300.57,59.959,1491875103,"201051344000633","219011344069620",0.00,3.00,0,296.96,302.37,0.0,0.0,0.000,657350.2,657350.2,892,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491875109,1842166.00
04/10/2017 21:45,2,0.000,ALERT,212.83,300.57,59.959,1491875103,"201051344000469","219011344069620",0.00,2.50,0,297.87,302.37,0.0,0.0,0.000,660085.0,660085.0,891,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491875111,1842167.00
04/10/2017 21:45,2,0.000,ALERT,211.70,299.67,59.965,1491875103,"201051344000646","219011344069620",0.00,3.00,0,296.96,301.47,0.0,0.0,0.000,653677.4,653677.4,891,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491875112,1842168.00
04/10/2017 21:45,2,0.000,ALERT,211.25,297.57,59.959,1491875103,"274151322000052","219011344069620",0.00,3.70,0,295.46,300.27,0.0,0.0,0.000,925913.1,925913.1,890,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491875114,1842169.00
04/10/2017 21:45,2,0.000,ALERT,212.38,299.97,59.959,1491875103,"201051344000585","219011344069620",0.00,3.70,0,296.96,301.17,0.0,0.0,0.000,664602.9,664602.9,890,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491875116,1842170.00
04/10/2017 21:45,2,0.000,ALERT,212.16,300.57,59.959,1491875103,"201051344001230","219011344069620",0.00,3.30,0,297.57,301.77,0.0,0.0,0.000,658001.3,658001.3,891,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491875118,1842171.00
04/10/2017 21:45,2,0.000,ALERT,212.83,300.87,59.959,1491875103,"201051344000582","219011344069620",0.00,3.00,0,298.47,302.07,0.0,0.0,0.000,648015.2,648015.2,887,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491875120,1842172.00
04/10/2017 21:45,2,0.000,ALERT,211.70,299.97,59.965,1491875103,"201051344000955","219011344069620",0.00,3.30,0,297.57,301.47,0.0,0.0,0.000,666257.5,666257.5,891,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491875122,1842173.00
04/10/2017 21:45,2,0.000,ALERT,211.48,297.26,59.959,1491875103,"274151322000094","219011344069620",0.00,3.30,0,295.46,299.07,0.0,0.0,0.000,755788.2,755788.2,916,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491875123,1842174.00
04/10/2017 21:45,2,0.000,ALERT,213.06,301.47,59.970,1491875103,"201051344000579","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,677696.0,677696.0,892,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491875125,1842175.00
04/10/2017 21:45,2,0.000,ALERT,211.93,300.27,59.975,1491875103,"201051344000890","219011344069620",0.00,3.70,0,297.87,302.98,0.0,0.0,0.000,660070.3,660070.3,890,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491875127,1842176.00
04/10/2017 21:45,2,0.000,ALERT,212.38,299.97,59.981,1491875103,"201051344000438","219011344069620",0.00,3.00,0,297.26,301.77,0.0,0.0,0.000,662988.0,662988.0,889,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491875129,1842177.00
04/10/2017 21:45,2,0.000,ALERT,212.38,299.67,59.954,1491875103,"201051344000417","219011344069620",0.00,3.30,0,296.96,301.17,0.0,0.0,0.000,627224.0,627224.0,895,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491875130,1842178.00
04/10/2017 21:45,2,0.000,ALERT,211.70,298.17,60.002,1491875103,"274151322000083","219011344069620",0.00,3.70,0,295.76,300.27,0.0,0.0,0.000,916684.8,916684.8,889,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491875132,1842179.00
04/10/2017 21:45,2,0.000,ALERT,212.16,297.87,59.970,1491875103,"274151322000076","219011344069620",0.00,3.70,0,296.06,299.97,0.0,0.0,0.000,976907.5,976907.5,890,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491875134,1842180.00
04/10/2017 21:45,2,0.000,ALERT,212.83,301.47,59.975,1491875103,"201051344000868","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,658742.6,658742.6,892,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491875136,1842181.00
04/10/2017 21:45,2,0.000,ALERT,211.25,298.77,59.975,1491875103,"274151322000095","219011344069620",0.00,3.30,0,297.26,300.57,0.0,0.0,0.000,967576.0,967576.0,889,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491875138,1842182.00
04/10/2017 21:45,2,0.000,ALERT,212.61,300.87,59.975,1491875103,"201051344000988","219011344069620",0.00,3.30,0,296.36,302.98,0.0,0.0,0.000,602356.7,602356.7,891,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491875139,1842183.00
04/10/2017 21:45,2,0.000,ALERT,212.16,299.07,59.986,1491875103,"201051344001025","219011344069620",0.00,3.00,0,296.66,301.77,0.0,0.0,0.000,662196.0,662196.0,891,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491875141,1842184.00
04/10/2017 21:45,2,0.000,ALERT,212.83,301.17,59.986,1491875103,"201051344000458","219011344069620",0.00,4.50,0,299.07,303.58,0.0,0.0,0.000,671002.0,671002.0,888,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491875143,1842185.00
04/10/2017 21:45,2,0.000,ALERT,213.51,300.87,59.986,1491875103,"201051344000853","219011344069620",0.00,3.00,0,298.77,302.98,0.0,0.0,0.000,671309.5,671309.5,889,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491875145,1842186.00
04/10/2017 21:45,2,0.000,ALERT,212.61,300.27,59.975,1491875103,"201051344000685","219011344069620",0.00,3.30,0,297.57,301.17,0.0,0.0,0.000,663118.5,663118.5,891,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491875147,1842187.00
04/10/2017 21:45,2,0.000,ALERT,212.38,299.67,59.975,1491875103,"201051344000917","219011344069620",0.00,4.00,0,296.06,300.87,0.0,0.0,0.000,659746.1,659746.1,893,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491875148,1842188.00
04/10/2017 21:45,2,0.000,ALERT,212.61,300.27,59.981,1491875103,"201051344001145","219011344069620",0.00,3.30,0,297.57,302.07,0.0,0.0,0.000,667589.0,667589.0,891,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491875150,1842189.00
04/10/2017 21:45,2,0.000,ALERT,212.38,299.37,59.981,1491875103,"201051344000651","219011344069620",0.00,2.00,0,296.66,300.87,0.0,0.0,0.000,656313.0,656313.0,888,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491875152,1842190.00
04/10/2017 21:45,2,0.000,ALERT,211.25,298.17,59.981,1491875103,"274151322000088","219011344069620",0.00,4.00,0,295.76,299.67,0.0,0.0,0.000,878431.5,878431.5,891,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491875154,1842191.00
04/10/2017 21:45,2,0.000,ALERT,212.38,297.57,59.970,1491875103,"274151322000068","219011344069620",0.00,4.50,0,295.46,298.77,0.0,0.0,0.000,756115.8,756115.8,916,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491875156,1842192.00
04/10/2017 21:45,2,0.000,ALERT,211.93,300.27,59.959,1491875103,"201051344001135","219011344069620",0.00,3.00,0,297.26,301.77,0.0,0.0,0.000,652074.4,652074.4,891,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491875157,1842193.00
04/10/2017 21:45,2,0.000,ALERT,212.61,301.47,59.986,1491875103,"201051344000594","219011344069620",0.00,3.00,0,298.47,303.28,0.0,0.0,0.000,672802.5,672802.5,892,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491875159,1842194.00
04/10/2017 21:45,2,0.000,ALERT,212.38,299.97,59.986,1491875103,"201051344001203","219011344069620",0.00,3.00,0,297.26,302.98,0.0,0.0,0.000,660628.2,660628.2,889,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491875161,1842195.00
04/10/2017 21:45,2,0.000,ALERT,211.48,298.77,59.922,1491875103,"274151322000054","219011344069620",0.00,4.00,0,296.06,299.97,0.0,0.0,0.000,896645.3,896645.3,888,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491875163,1842196.00
04/10/2017 21:45,2,0.000,ALERT,213.06,300.57,59.981,1491875103,"201051344000867","219011344069620",0.00,4.00,0,298.17,302.98,0.0,0.0,0.000,657773.1,657773.1,894,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491875165,1842197.00
04/10/2017 21:45,2,0.000,ALERT,212.38,300.27,59.981,1491875103,"201051344001093","219011344069620",0.00,4.00,0,297.26,301.17,0.0,0.0,0.000,659438.8,659438.8,891,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491875166,1842198.00
04/10/2017 21:45,2,0.000,ALERT,212.61,300.87,60.012,1491875103,"201051344000900","219011344069620",0.00,3.30,0,298.47,302.68,0.0,0.0,0.000,678963.3,678963.3,893,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491875168,1842199.00
04/10/2017 21:45,2,0.000,ALERT,213.06,300.27,59.954,1491875103,"201051344000648","219011344069620",0.00,2.50,0,298.47,302.98,0.0,0.0,0.000,668503.6,668503.6,892,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491875170,1842200.00
04/10/2017 21:45,2,0.000,ALERT,212.83,301.47,59.981,1491875103,"201051344000569","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,681194.2,681194.2,890,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491875172,1842201.00
04/10/2017 21:45,2,0.000,ALERT,212.83,300.87,59.986,1491875103,"201051344000983","219011344069620",0.00,3.30,0,299.37,303.28,0.0,0.0,0.000,671930.2,671930.2,890,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491875174,1842202.00
04/10/2017 21:45,2,0.000,ALERT,213.06,300.87,59.981,1491875103,"201051344001158","219011344069620",0.00,2.50,0,298.17,302.68,0.0,0.0,0.000,657724.0,657724.0,892,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491875175,1842203.00
04/10/2017 21:45,2,0.000,ALERT,213.51,301.47,59.981,1491875103,"201051344000576","219011344069620",0.00,3.00,0,298.77,302.98,0.0,0.0,0.000,671729.6,671729.6,893,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491875177,1842204.00
04/10/2017 21:45,2,0.000,ALERT,211.70,296.96,59.975,1491875103,"274151322000087","219011344069620",0.00,4.50,0,294.86,299.07,0.0,0.0,0.000,868667.7,868667.7,897,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491875179,1842205.00
04/10/2017 22:00,2,0.000,ALERT,213.51,301.17,59.981,1491876004,"201051344000645","219011344069620",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,670911.3,670911.3,892,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491876006,1842206.00
04/10/2017 22:00,2,0.000,ALERT,211.70,298.47,60.002,1491876004,"274151322000085","219011344069620",0.00,3.70,0,296.36,300.27,0.0,0.0,0.000,893879.4,893879.4,888,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491876007,1842207.00
04/10/2017 22:00,2,0.000,ALERT,213.74,301.17,60.002,1491876004,"201051344000633","219011344069620",0.00,3.00,0,296.96,302.37,0.0,0.0,0.000,657350.2,657350.2,894,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491876009,1842208.00
04/10/2017 22:00,2,0.000,ALERT,213.06,300.87,59.986,1491876004,"201051344000469","219011344069620",0.00,2.50,0,297.87,302.68,0.0,0.0,0.000,660085.0,660085.0,893,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491876011,1842209.00
04/10/2017 22:00,2,0.000,ALERT,212.16,300.57,59.975,1491876004,"201051344000646","219011344069620",0.00,3.00,0,297.26,301.77,0.0,0.0,0.000,653677.4,653677.4,893,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491876013,1842210.00
04/10/2017 22:00,2,0.000,ALERT,211.25,299.07,60.002,1491876004,"274151322000052","219011344069620",0.00,3.70,0,296.06,300.57,0.0,0.0,0.000,925913.1,925913.1,892,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491876015,1842211.00
04/10/2017 22:00,2,0.000,ALERT,212.61,300.57,59.996,1491876004,"201051344000585","219011344069620",0.00,3.30,0,297.26,301.77,0.0,0.0,0.000,664602.9,664602.9,892,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491876016,1842212.00
04/10/2017 22:00,2,0.000,ALERT,212.38,300.87,60.002,1491876004,"201051344001230","219011344069620",0.00,3.30,0,298.17,302.07,0.0,0.0,0.000,658001.3,658001.3,893,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491876018,1842213.00
04/10/2017 22:00,2,0.000,ALERT,212.83,301.47,60.002,1491876004,"201051344000582","219011344069620",0.00,2.00,0,298.77,302.68,0.0,0.0,0.000,648015.2,648015.2,889,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491876020,1842214.00
04/10/2017 22:00,2,0.000,ALERT,211.93,300.57,59.996,1491876004,"201051344000955","219011344069620",0.00,3.00,0,298.17,301.77,0.0,0.0,0.000,666257.5,666257.5,893,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491876022,1842215.00
04/10/2017 22:00,2,0.000,ALERT,211.70,297.57,59.981,1491876004,"274151322000094","219011344069620",0.00,3.00,0,296.06,299.37,0.0,0.0,0.000,755788.2,755788.2,918,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491876024,1842216.00
04/10/2017 22:00,2,0.000,ALERT,213.06,301.77,59.954,1491876004,"201051344000579","219011344069620",0.00,3.30,0,299.67,303.58,0.0,0.0,0.000,677696.0,677696.0,894,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491876026,1842217.00
04/10/2017 22:00,2,0.000,ALERT,212.16,300.87,60.002,1491876004,"201051344000890","219011344069620",0.00,3.30,0,298.47,302.98,0.0,0.0,0.000,660070.3,660070.3,892,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491876028,1842218.00
04/10/2017 22:00,2,0.000,ALERT,212.61,300.57,60.002,1491876004,"201051344000438","219011344069620",0.00,2.50,0,298.17,302.07,0.0,0.0,0.000,662988.0,662988.0,891,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491876029,1842219.00
04/10/2017 22:00,2,0.000,ALERT,212.61,300.27,59.996,1491876004,"201051344000417","219011344069620",0.00,3.30,0,297.57,301.17,0.0,0.0,0.000,627224.0,627224.0,897,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491876031,1842220.00
04/10/2017 22:00,2,0.000,ALERT,211.70,298.47,59.996,1491876004,"274151322000083","219011344069620",0.00,3.70,0,296.66,300.87,0.0,0.0,0.000,916684.8,916684.8,891,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491876033,1842221.00
04/10/2017 22:00,2,0.000,ALERT,212.38,298.77,59.981,1491876004,"274151322000076","219011344069620",0.00,3.70,0,296.36,300.57,0.0,0.0,0.000,976907.5,976907.5,892,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491876035,1842222.00
04/10/2017 22:00,2,0.000,ALERT,213.06,301.77,60.034,1491876004,"201051344000868","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,658742.6,658742.6,894,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491876037,1842223.00
04/10/2017 22:00,2,0.000,ALERT,211.48,299.07,60.007,1491876004,"274151322000095","219011344069620",0.00,3.00,0,297.57,301.17,0.0,0.0,0.000,967576.0,967576.0,891,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491876038,1842224.00
04/10/2017 22:00,2,0.000,ALERT,212.83,301.47,60.039,1491876004,"201051344000988","219011344069620",0.00,3.00,0,296.66,302.68,0.0,0.0,0.000,602356.7,602356.7,893,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491876040,1842225.00
04/10/2017 22:00,2,0.000,ALERT,212.38,299.97,60.012,1491876004,"201051344001025","219011344069620",0.00,2.50,0,297.26,302.37,0.0,0.0,0.000,662196.0,662196.0,893,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491876042,1842226.00
04/10/2017 22:00,2,0.000,ALERT,213.06,301.47,60.007,1491876004,"201051344000458","219011344069620",0.00,4.50,0,299.37,303.58,0.0,0.0,0.000,671002.0,671002.0,890,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491876044,1842227.00
04/10/2017 22:00,2,0.000,ALERT,213.74,301.17,60.007,1491876004,"201051344000853","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,671309.5,671309.5,891,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491876045,1842228.00
04/10/2017 22:00,2,0.000,ALERT,212.83,300.87,60.044,1491876004,"201051344000685","219011344069620",0.00,3.00,0,298.17,302.07,0.0,0.0,0.000,663118.5,663118.5,893,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491876047,1842229.00
04/10/2017 22:00,2,0.000,ALERT,212.61,300.27,60.028,1491876004,"201051344000917","219011344069620",0.00,4.00,0,296.66,301.17,0.0,0.0,0.000,659746.1,659746.1,895,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491876049,1842230.00
04/10/2017 22:00,2,0.000,ALERT,212.83,301.17,60.012,1491876004,"201051344001145","219011344069620",0.00,3.00,0,298.47,302.68,0.0,0.0,0.000,667589.0,667589.0,893,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491876051,1842231.00
04/10/2017 22:00,2,0.000,ALERT,212.38,299.67,60.039,1491876004,"201051344000651","219011344069620",0.00,1.50,0,297.57,301.47,0.0,0.0,0.000,656313.0,656313.0,890,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491876053,1842232.00
04/10/2017 22:00,2,0.000,ALERT,211.48,298.17,60.012,1491876004,"274151322000088","219011344069620",0.00,4.00,0,296.36,299.97,0.0,0.0,0.000,878431.5,878431.5,893,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491876054,1842233.00
04/10/2017 22:00,2,0.000,ALERT,212.38,297.87,60.007,1491876004,"274151322000068","219011344069620",0.00,4.00,0,295.76,299.37,0.0,0.0,0.000,756115.8,756115.8,918,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491876056,1842234.00
04/10/2017 22:00,2,0.000,ALERT,211.93,300.57,59.991,1491876004,"201051344001135","219011344069620",0.00,2.50,0,297.87,302.37,0.0,0.0,0.000,652074.4,652074.4,893,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491876058,1842235.00
04/10/2017 22:00,2,0.000,ALERT,212.83,302.07,60.039,1491876004,"201051344000594","219011344069620",0.00,3.00,0,298.47,303.28,0.0,0.0,0.000,672802.5,672802.5,894,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491876060,1842236.00
04/10/2017 22:00,2,0.000,ALERT,212.61,300.27,59.996,1491876004,"201051344001203","219011344069620",0.00,3.00,0,297.87,303.58,0.0,0.0,0.000,660628.2,660628.2,891,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491876062,1842237.00
04/10/2017 22:00,2,0.000,ALERT,211.48,298.17,59.991,1491876004,"274151322000054","219011344069620",0.00,4.00,0,296.36,300.57,0.0,0.0,0.000,896645.3,896645.3,890,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491876063,1842238.00
04/10/2017 22:00,2,0.000,ALERT,213.29,301.17,59.991,1491876004,"201051344000867","219011344069620",0.00,3.30,0,298.17,302.98,0.0,0.0,0.000,657773.1,657773.1,896,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491876065,1842239.00
04/10/2017 22:00,2,0.000,ALERT,212.61,300.57,59.991,1491876004,"201051344001093","219011344069620",0.00,3.70,0,297.87,301.77,0.0,0.0,0.000,659438.8,659438.8,893,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491876067,1842240.00
04/10/2017 22:00,2,0.000,ALERT,213.06,301.47,60.007,1491876004,"201051344000900","219011344069620",0.00,3.00,0,298.47,302.98,0.0,0.0,0.000,678963.3,678963.3,895,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491876069,1842241.00
04/10/2017 22:00,2,0.000,ALERT,213.29,300.87,60.007,1491876004,"201051344000648","219011344069620",0.00,2.00,0,298.47,302.98,0.0,0.0,0.000,668503.6,668503.6,894,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491876071,1842242.00
04/10/2017 22:00,2,0.000,ALERT,212.83,301.77,60.007,1491876004,"201051344000569","219011344069620",0.00,3.30,0,299.67,303.88,0.0,0.0,0.000,681194.2,681194.2,892,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491876073,1842243.00
04/10/2017 22:00,2,0.000,ALERT,213.06,301.77,60.012,1491876004,"201051344000983","219011344069620",0.00,3.30,0,299.37,303.28,0.0,0.0,0.000,671930.2,671930.2,892,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491876074,1842244.00
04/10/2017 22:00,2,0.000,ALERT,213.29,301.47,59.959,1491876004,"201051344001158","219011344069620",0.00,2.00,0,298.47,302.68,0.0,0.0,0.000,657724.0,657724.0,894,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491876076,1842245.00
04/10/2017 22:00,2,0.000,ALERT,213.51,302.07,60.002,1491876004,"201051344000576","219011344069620",0.00,3.00,0,298.77,303.28,0.0,0.0,0.000,671729.6,671729.6,895,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491876078,1842246.00
04/10/2017 22:00,2,0.000,ALERT,211.93,297.87,60.002,1491876004,"274151322000087","219011344069620",0.00,4.00,0,295.46,299.67,0.0,0.0,0.000,868667.7,868667.7,899,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491876080,1842247.00
04/10/2017 22:15,2,0.000,ALERT,213.96,302.07,59.965,1491876903,"201051344000645","219011344069620",0.00,3.30,0,299.07,304.48,0.0,0.0,0.000,670911.3,670911.3,894,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491876905,1842248.00
04/10/2017 22:15,2,0.000,ALERT,212.38,299.07,59.959,1491876903,"274151322000085","219011344069620",0.00,3.30,0,296.96,304.48,0.0,0.0,0.000,893879.4,893879.4,890,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491876906,1842249.00
04/10/2017 22:15,2,0.000,ALERT,214.19,302.07,59.959,1491876903,"201051344000633","219011344069620",0.00,2.50,0,297.26,303.88,0.0,0.0,0.000,657350.2,657350.2,896,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491876908,1842250.00
04/10/2017 22:15,2,0.000,ALERT,213.51,302.07,59.975,1491876903,"201051344000469","219011344069620",0.00,2.50,0,298.17,304.18,0.0,0.0,0.000,660085.0,660085.0,895,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491876910,1842251.00
04/10/2017 22:15,2,0.000,ALERT,212.61,301.17,59.996,1491876903,"201051344000646","219011344069620",0.00,2.50,0,298.17,302.37,0.0,0.0,0.000,653677.4,653677.4,895,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491876912,1842252.00
04/10/2017 22:15,2,0.000,ALERT,212.16,298.77,59.991,1491876903,"274151322000052","219011344069620",0.00,3.30,0,296.66,305.08,0.0,0.0,0.000,925913.1,925913.1,894,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491876914,1842253.00
04/10/2017 22:15,2,0.000,ALERT,212.83,301.17,59.959,1491876903,"201051344000585","219011344069620",0.00,3.30,0,298.17,302.68,0.0,0.0,0.000,664602.9,664602.9,894,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491876916,1842254.00
04/10/2017 22:15,2,0.000,ALERT,212.83,301.47,59.975,1491876903,"201051344001230","219011344069620",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,658001.3,658001.3,895,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491876917,1842255.00
04/10/2017 22:15,2,0.000,ALERT,213.29,302.07,60.002,1491876903,"201051344000582","219011344069620",0.00,2.00,0,299.67,303.58,0.0,0.0,0.000,648015.2,648015.2,891,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491876919,1842256.00
04/10/2017 22:15,2,0.000,ALERT,212.38,301.17,59.965,1491876903,"201051344000955","219011344069620",0.00,3.00,0,298.47,302.37,0.0,0.0,0.000,666257.5,666257.5,895,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491876921,1842257.00
04/10/2017 22:15,2,0.000,ALERT,212.16,298.47,59.954,1491876903,"274151322000094","219011344069620",0.00,3.00,0,296.36,304.18,0.0,0.0,0.000,755788.2,755788.2,920,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491876923,1842258.00
04/10/2017 22:15,2,0.000,ALERT,213.51,302.68,59.954,1491876903,"201051344000579","219011344069620",0.00,3.00,0,299.97,305.08,0.0,0.0,0.000,677696.0,677696.0,896,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491876925,1842259.00
04/10/2017 22:15,2,0.000,ALERT,212.61,301.47,59.922,1491876903,"201051344000890","219011344069620",0.00,3.30,0,298.77,303.58,0.0,0.0,0.000,660070.3,660070.3,894,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491876926,1842260.00
04/10/2017 22:15,2,0.000,ALERT,212.83,301.17,59.965,1491876903,"201051344000438","219011344069620",0.00,2.50,0,298.77,302.98,0.0,0.0,0.000,662988.0,662988.0,893,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491876928,1842261.00
04/10/2017 22:15,2,0.000,ALERT,213.06,300.57,59.970,1491876903,"201051344000417","219011344069620",0.00,3.00,0,298.47,302.07,0.0,0.0,0.000,627224.0,627224.0,899,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491876930,1842262.00
04/10/2017 22:15,2,0.000,ALERT,212.16,299.37,59.970,1491876903,"274151322000083","219011344069620",0.00,3.30,0,297.26,305.68,0.0,0.0,0.000,916684.8,916684.8,893,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491876932,1842263.00
04/10/2017 22:15,2,0.000,ALERT,212.83,299.07,59.949,1491876903,"274151322000076","219011344069620",0.00,3.30,0,296.66,304.48,0.0,0.0,0.000,976907.5,976907.5,894,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491876934,1842264.00
04/10/2017 22:15,2,0.000,ALERT,213.51,302.98,59.949,1491876903,"201051344000868","219011344069620",0.00,3.00,0,299.97,305.08,0.0,0.0,0.000,658742.6,658742.6,896,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491876935,1842265.00
04/10/2017 22:15,2,0.000,ALERT,212.38,300.27,59.975,1491876903,"274151322000095","219011344069620",0.00,3.00,0,297.57,305.98,0.0,0.0,0.000,967576.0,967576.0,893,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491876937,1842266.00
04/10/2017 22:15,2,0.000,ALERT,213.29,302.07,59.917,1491876903,"201051344000988","219011344069620",0.00,3.00,0,296.96,304.18,0.0,0.0,0.000,602356.7,602356.7,895,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491876939,1842267.00
04/10/2017 22:15,2,0.000,ALERT,212.61,300.27,59.944,1491876903,"201051344001025","219011344069620",0.00,2.50,0,298.47,302.98,0.0,0.0,0.000,662196.0,662196.0,895,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491876941,1842268.00
04/10/2017 22:15,2,0.000,ALERT,213.51,302.37,59.944,1491876903,"201051344000458","219011344069620",0.00,4.00,0,299.37,305.08,0.0,0.0,0.000,671002.0,671002.0,892,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491876943,1842269.00
04/10/2017 22:15,2,0.000,ALERT,214.19,302.07,59.959,1491876903,"201051344000853","219011344069620",0.00,2.50,0,299.37,304.48,0.0,0.0,0.000,671309.5,671309.5,893,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491876945,1842270.00
04/10/2017 22:15,2,0.000,ALERT,213.29,301.17,59.954,1491876903,"201051344000685","219011344069620",0.00,3.00,0,298.47,302.68,0.0,0.0,0.000,663118.5,663118.5,895,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491876947,1842271.00
04/10/2017 22:15,2,0.000,ALERT,213.06,300.87,59.949,1491876903,"201051344000917","219011344069620",0.00,3.70,0,297.57,302.07,0.0,0.0,0.000,659746.1,659746.1,897,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491876949,1842272.00
04/10/2017 22:15,2,0.000,ALERT,213.06,301.47,59.949,1491876903,"201051344001145","219011344069620",0.00,2.50,0,298.77,303.28,0.0,0.0,0.000,667589.0,667589.0,895,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491876950,1842273.00
04/10/2017 22:15,2,0.000,ALERT,213.06,300.57,59.949,1491876903,"201051344000651","219011344069620",0.00,1.50,0,297.87,302.07,0.0,0.0,0.000,656313.0,656313.0,892,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491876952,1842274.00
04/10/2017 22:15,2,0.000,ALERT,211.93,298.77,59.944,1491876903,"274151322000088","219011344069620",0.00,3.70,0,296.66,304.78,0.0,0.0,0.000,878431.5,878431.5,895,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491876954,1842275.00
04/10/2017 22:15,2,0.000,ALERT,213.06,298.77,59.944,1491876903,"274151322000068","219011344069620",0.00,4.00,0,296.66,303.88,0.0,0.0,0.000,756115.8,756115.8,920,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491876956,1842276.00
04/10/2017 22:15,2,0.000,ALERT,212.61,301.17,59.912,1491876903,"201051344001135","219011344069620",0.00,2.50,0,298.77,303.28,0.0,0.0,0.000,652074.4,652074.4,895,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491876958,1842277.00
04/10/2017 22:15,2,0.000,ALERT,213.29,302.68,59.944,1491876903,"201051344000594","219011344069620",0.00,3.00,0,299.07,304.78,0.0,0.0,0.000,672802.5,672802.5,896,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491876959,1842278.00
04/10/2017 22:15,2,0.000,ALERT,212.83,300.87,59.959,1491876903,"201051344001203","219011344069620",0.00,2.50,0,298.47,304.18,0.0,0.0,0.000,660628.2,660628.2,893,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491876961,1842279.00
04/10/2017 22:15,2,0.000,ALERT,212.16,299.37,59.975,1491876903,"274151322000054","219011344069620",0.00,4.00,0,296.96,305.08,0.0,0.0,0.000,896645.3,896645.3,892,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491876963,1842280.00
04/10/2017 22:15,2,0.000,ALERT,213.74,301.47,59.986,1491876903,"201051344000867","219011344069620",0.00,3.70,0,298.77,304.78,0.0,0.0,0.000,657773.1,657773.1,898,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491876965,1842281.00
04/10/2017 22:15,2,0.000,ALERT,212.83,300.87,59.959,1491876903,"201051344001093","219011344069620",0.00,3.70,0,298.77,302.37,0.0,0.0,0.000,659438.8,659438.8,895,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491876966,1842282.00
