ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/10/2017 22:15,2,0.000,ALERT,213.51,302.37,59.938,1491876903,"201051344000900","219011344069620",0.00,2.50,0,299.07,304.18,0.0,0.0,0.000,678963.3,678963.3,897,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491876968,1842283.00
04/10/2017 22:15,2,0.000,ALERT,213.74,301.47,59.938,1491876903,"201051344000648","219011344069620",0.00,2.00,0,298.77,304.48,0.0,0.0,0.000,668503.6,668503.6,896,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491876970,1842284.00
04/10/2017 22:15,2,0.000,ALERT,213.74,302.98,59.938,1491876903,"201051344000569","219011344069620",0.00,3.00,0,299.97,305.08,0.0,0.0,0.000,681194.2,681194.2,894,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491876972,1842285.00
04/10/2017 22:15,2,0.000,ALERT,213.51,302.68,59.959,1491876903,"201051344000983","219011344069620",0.00,3.00,0,299.97,304.78,0.0,0.0,0.000,671930.2,671930.2,894,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491876974,1842286.00
04/10/2017 22:15,2,0.000,ALERT,213.74,302.68,59.928,1491876903,"201051344001158","219011344069620",0.00,2.00,0,299.37,304.18,0.0,0.0,0.000,657724.0,657724.0,896,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491876976,1842287.00
04/10/2017 22:15,2,0.000,ALERT,214.19,303.58,59.949,1491876903,"201051344000576","219011344069620",0.00,2.50,0,299.67,304.78,0.0,0.0,0.000,671729.6,671729.6,897,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491876977,1842288.00
04/10/2017 22:15,2,0.000,ALERT,212.38,298.47,59.938,1491876903,"274151322000087","219011344069620",0.00,4.00,0,296.36,304.18,0.0,0.0,0.000,868667.7,868667.7,901,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491876979,1842289.00
04/10/2017 22:30,2,0.000,ALERT,213.74,301.77,59.954,1491877803,"201051344000645","219011344069620",0.00,3.00,0,300.27,304.18,0.0,0.0,0.000,670911.3,670911.3,896,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491877805,1842290.00
04/10/2017 22:30,2,0.000,ALERT,212.38,299.37,60.023,1491877803,"274151322000085","219011344069620",0.00,3.30,0,297.26,301.47,0.0,0.0,0.000,893879.4,893879.4,892,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491877807,1842291.00
04/10/2017 22:30,2,0.000,ALERT,213.74,301.47,59.991,1491877803,"201051344000633","219011344069620",0.00,2.00,0,298.47,303.58,0.0,0.0,0.000,657350.2,657350.2,898,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491877808,1842292.00
04/10/2017 22:30,2,0.000,ALERT,213.29,301.77,59.986,1491877803,"201051344000469","219011344069620",0.00,2.00,0,299.37,303.88,0.0,0.0,0.000,660085.0,660085.0,897,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491877810,1842293.00
04/10/2017 22:30,2,0.000,ALERT,212.38,300.57,60.039,1491877803,"201051344000646","219011344069620",0.00,2.50,0,298.77,310.49,0.0,0.0,0.000,653677.4,653677.4,897,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491877812,1842294.00
04/10/2017 22:30,2,0.000,ALERT,212.16,299.97,60.034,1491877803,"274151322000052","219011344069620",0.00,3.30,0,296.96,301.77,0.0,0.0,0.000,925913.1,925913.1,896,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491877814,1842295.00
04/10/2017 22:30,2,0.000,ALERT,212.38,300.27,59.996,1491877803,"201051344000585","219011344069620",0.00,3.00,0,298.47,310.19,0.0,0.0,0.000,664602.9,664602.9,896,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491877816,1842296.00
04/10/2017 22:30,2,0.000,ALERT,212.61,300.87,59.991,1491877803,"201051344001230","219011344069620",0.00,3.00,0,299.67,311.09,0.0,0.0,0.000,658001.3,658001.3,897,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491877818,1842297.00
04/10/2017 22:30,2,0.000,ALERT,213.06,301.47,59.981,1491877803,"201051344000582","219011344069620",0.00,1.50,0,299.97,311.39,0.0,0.0,0.000,648015.2,648015.2,893,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491877819,1842298.00
04/10/2017 22:30,2,0.000,ALERT,212.16,300.57,60.012,1491877803,"201051344000955","219011344069620",0.00,2.50,0,299.07,310.19,0.0,0.0,0.000,666257.5,666257.5,897,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491877821,1842299.00
04/10/2017 22:30,2,0.000,ALERT,212.38,298.77,59.986,1491877803,"274151322000094","219011344069620",0.00,2.50,0,296.96,300.57,0.0,0.0,0.000,755788.2,755788.2,922,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491877823,1842300.00
04/10/2017 22:30,2,0.000,ALERT,213.06,302.37,59.986,1491877803,"201051344000579","219011344069620",0.00,3.00,0,300.87,304.78,0.0,0.0,0.000,677696.0,677696.0,898,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491877825,1842301.00
04/10/2017 22:30,2,0.000,ALERT,212.38,300.87,59.996,1491877803,"201051344000890","219011344069620",0.00,3.00,0,299.67,310.79,0.0,0.0,0.000,660070.3,660070.3,896,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491877827,1842302.00
04/10/2017 22:30,2,0.000,ALERT,212.83,300.57,59.981,1491877803,"201051344000438","219011344069620",0.00,2.00,0,299.37,310.19,0.0,0.0,0.000,662988.0,662988.0,895,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491877828,1842303.00
04/10/2017 22:30,2,0.000,ALERT,212.83,300.27,59.975,1491877803,"201051344000417","219011344069620",0.00,2.50,0,298.77,309.89,0.0,0.0,0.000,627224.0,627224.0,901,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491877830,1842304.00
04/10/2017 22:30,2,0.000,ALERT,212.38,299.67,59.975,1491877803,"274151322000083","219011344069620",0.00,3.00,0,297.87,301.77,0.0,0.0,0.000,916684.8,916684.8,895,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491877832,1842305.00
04/10/2017 22:30,2,0.000,ALERT,213.06,299.37,59.986,1491877803,"274151322000076","219011344069620",0.00,3.00,0,297.57,301.77,0.0,0.0,0.000,976907.5,976907.5,896,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491877834,1842306.00
04/10/2017 22:30,2,0.000,ALERT,213.06,302.37,59.986,1491877803,"201051344000868","219011344069620",0.00,3.00,0,300.87,304.78,0.0,0.0,0.000,658742.6,658742.6,898,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491877836,1842307.00
04/10/2017 22:30,2,0.000,ALERT,212.38,300.27,59.981,1491877803,"274151322000095","219011344069620",0.00,2.50,0,298.77,302.37,0.0,0.0,0.000,967576.0,967576.0,895,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491877838,1842308.00
04/10/2017 22:30,2,0.000,ALERT,212.83,301.47,59.933,1491877803,"201051344000988","219011344069620",0.00,3.00,0,297.87,303.88,0.0,0.0,0.000,602356.7,602356.7,897,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491877839,1842309.00
04/10/2017 22:30,2,0.000,ALERT,212.38,299.67,59.986,1491877803,"201051344001025","219011344069620",0.00,2.00,0,298.47,309.89,0.0,0.0,0.000,662196.0,662196.0,897,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491877841,1842310.00
04/10/2017 22:30,2,0.000,ALERT,213.06,302.07,59.981,1491877803,"201051344000458","219011344069620",0.00,3.70,0,300.27,304.78,0.0,0.0,0.000,671002.0,671002.0,894,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491877843,1842311.00
04/10/2017 22:30,2,0.000,ALERT,213.74,301.47,59.986,1491877803,"201051344000853","219011344069620",0.00,2.50,0,300.57,304.48,0.0,0.0,0.000,671309.5,671309.5,895,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491877845,1842312.00
04/10/2017 22:30,2,0.000,ALERT,212.83,300.27,59.938,1491877803,"201051344000685","219011344069620",0.00,2.50,0,299.37,310.79,0.0,0.0,0.000,663118.5,663118.5,897,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491877847,1842313.00
04/10/2017 22:30,2,0.000,ALERT,212.61,299.97,59.986,1491877803,"201051344000917","219011344069620",0.00,3.70,0,297.87,309.59,0.0,0.0,0.000,659746.1,659746.1,899,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491877849,1842314.00
04/10/2017 22:30,2,0.000,ALERT,212.83,300.57,59.975,1491877803,"201051344001145","219011344069620",0.00,2.50,0,299.37,311.09,0.0,0.0,0.000,667589.0,667589.0,897,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491877850,1842315.00
04/10/2017 22:30,2,0.000,ALERT,212.61,299.67,59.981,1491877803,"201051344000651","219011344069620",0.00,1.00,0,298.77,309.29,0.0,0.0,0.000,656313.0,656313.0,894,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491877852,1842316.00
04/10/2017 22:30,2,0.000,ALERT,211.93,298.77,59.981,1491877803,"274151322000088","219011344069620",0.00,3.70,0,297.26,301.17,0.0,0.0,0.000,878431.5,878431.5,897,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491877854,1842317.00
04/10/2017 22:30,2,0.000,ALERT,212.83,298.77,59.986,1491877803,"274151322000068","219011344069620",0.00,3.70,0,296.96,300.57,0.0,0.0,0.000,756115.8,756115.8,922,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491877856,1842318.00
04/10/2017 22:30,2,0.000,ALERT,212.16,300.27,59.991,1491877803,"201051344001135","219011344069620",0.00,2.00,0,299.37,309.89,0.0,0.0,0.000,652074.4,652074.4,897,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491877858,1842319.00
04/10/2017 22:30,2,0.000,ALERT,212.83,302.68,59.986,1491877803,"201051344000594","219011344069620",0.00,2.50,0,299.97,304.48,0.0,0.0,0.000,672802.5,672802.5,898,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491877859,1842320.00
04/10/2017 22:30,2,0.000,ALERT,212.61,299.97,59.991,1491877803,"201051344001203","219011344069620",0.00,2.50,0,299.07,310.79,0.0,0.0,0.000,660628.2,660628.2,895,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491877861,1842321.00
04/10/2017 22:30,2,0.000,ALERT,211.93,299.97,60.028,1491877803,"274151322000054","219011344069620",0.00,3.70,0,297.57,301.77,0.0,0.0,0.000,896645.3,896645.3,894,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491877863,1842322.00
04/10/2017 22:30,2,0.000,ALERT,213.29,301.47,60.002,1491877803,"201051344000867","219011344069620",0.00,3.30,0,299.37,304.48,0.0,0.0,0.000,657773.1,657773.1,900,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491877865,1842323.00
04/10/2017 22:30,2,0.000,ALERT,212.38,300.27,59.986,1491877803,"201051344001093","219011344069620",0.00,3.30,0,298.77,309.89,0.0,0.0,0.000,659438.8,659438.8,897,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491877866,1842324.00
04/10/2017 22:30,2,0.000,ALERT,213.06,301.77,59.996,1491877803,"201051344000900","219011344069620",0.00,2.50,0,299.97,303.88,0.0,0.0,0.000,678963.3,678963.3,899,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491877868,1842325.00
04/10/2017 22:30,2,0.000,ALERT,213.29,301.17,59.991,1491877803,"201051344000648","219011344069620",0.00,1.50,0,299.97,304.18,0.0,0.0,0.000,668503.6,668503.6,898,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491877870,1842326.00
04/10/2017 22:30,2,0.000,ALERT,213.06,302.07,59.981,1491877803,"201051344000569","219011344069620",0.00,3.00,0,301.17,305.08,0.0,0.0,0.000,681194.2,681194.2,896,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491877872,1842327.00
04/10/2017 22:30,2,0.000,ALERT,213.06,302.07,60.002,1491877803,"201051344000983","219011344069620",0.00,3.00,0,300.87,305.08,0.0,0.0,0.000,671930.2,671930.2,896,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491877874,1842328.00
04/10/2017 22:30,2,0.000,ALERT,213.06,301.77,60.007,1491877803,"201051344001158","219011344069620",0.00,1.50,0,299.97,304.18,0.0,0.0,0.000,657724.0,657724.0,898,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491877875,1842329.00
04/10/2017 22:30,2,0.000,ALERT,213.51,302.37,59.986,1491877803,"201051344000576","219011344069620",0.00,2.50,0,300.57,304.78,0.0,0.0,0.000,671729.6,671729.6,899,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491877877,1842330.00
04/10/2017 22:30,2,0.000,ALERT,212.38,299.07,59.986,1491877803,"274151322000087","219011344069620",0.00,3.70,0,296.66,300.87,0.0,0.0,0.000,868667.7,868667.7,903,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491877879,1842331.00
04/10/2017 22:45,2,0.000,ALERT,214.19,302.98,60.002,1491878704,"201051344000645","219011344069620",0.00,3.00,0,299.97,304.48,0.0,0.0,0.000,670911.3,670911.3,898,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491878706,1842332.00
04/10/2017 22:45,2,0.000,ALERT,212.38,299.67,60.018,1491878704,"274151322000085","219011344069620",0.00,3.00,0,297.26,300.87,0.0,0.0,0.000,893879.4,893879.4,894,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491878708,1842333.00
04/10/2017 22:45,2,0.000,ALERT,214.41,302.98,60.002,1491878704,"201051344000633","219011344069620",0.00,2.00,0,297.57,304.18,0.0,0.0,0.000,657350.2,657350.2,900,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491878710,1842334.00
04/10/2017 22:45,2,0.000,ALERT,213.74,303.28,59.975,1491878704,"201051344000469","219011344069620",0.00,1.50,0,298.77,304.48,0.0,0.0,0.000,660085.0,660085.0,899,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491878712,1842335.00
04/10/2017 22:45,2,0.000,ALERT,212.83,301.47,60.018,1491878704,"201051344000646","219011344069620",0.00,2.50,0,298.17,302.37,0.0,0.0,0.000,653677.4,653677.4,899,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491878714,1842336.00
04/10/2017 22:45,2,0.000,ALERT,211.93,299.67,60.002,1491878704,"274151322000052","219011344069620",0.00,3.30,0,296.96,301.47,0.0,0.0,0.000,925913.1,925913.1,898,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491878715,1842337.00
04/10/2017 22:45,2,0.000,ALERT,213.06,301.47,60.007,1491878704,"201051344000585","219011344069620",0.00,3.00,0,298.17,302.68,0.0,0.0,0.000,664602.9,664602.9,898,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491878717,1842338.00
04/10/2017 22:45,2,0.000,ALERT,212.83,301.77,60.018,1491878704,"201051344001230","219011344069620",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,658001.3,658001.3,899,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491878719,1842339.00
04/10/2017 22:45,2,0.000,ALERT,213.29,302.07,60.023,1491878704,"201051344000582","219011344069620",0.00,1.50,0,299.37,303.28,0.0,0.0,0.000,648015.2,648015.2,895,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491878721,1842340.00
04/10/2017 22:45,2,0.000,ALERT,212.38,301.17,60.007,1491878704,"201051344000955","219011344069620",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,666257.5,666257.5,899,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491878722,1842341.00
04/10/2017 22:45,2,0.000,ALERT,212.16,298.47,60.007,1491878704,"274151322000094","219011344069620",0.00,2.50,0,296.96,299.97,0.0,0.0,0.000,755788.2,755788.2,924,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491878724,1842342.00
04/10/2017 22:45,2,0.000,ALERT,213.74,303.58,60.002,1491878704,"201051344000579","219011344069620",0.00,3.00,0,300.57,305.38,0.0,0.0,0.000,677696.0,677696.0,900,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491878726,1842343.00
04/10/2017 22:45,2,0.000,ALERT,212.61,301.77,60.007,1491878704,"201051344000890","219011344069620",0.00,3.00,0,299.07,303.58,0.0,0.0,0.000,660070.3,660070.3,898,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491878728,1842344.00
04/10/2017 22:45,2,0.000,ALERT,213.06,301.47,60.007,1491878704,"201051344000438","219011344069620",0.00,2.00,0,298.77,302.68,0.0,0.0,0.000,662988.0,662988.0,897,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491878730,1842345.00
04/10/2017 22:45,2,0.000,ALERT,213.06,300.87,60.002,1491878704,"201051344000417","219011344069620",0.00,2.50,0,297.87,302.07,0.0,0.0,0.000,627224.0,627224.0,903,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491878732,1842346.00
04/10/2017 22:45,2,0.000,ALERT,212.38,299.67,60.034,1491878704,"274151322000083","219011344069620",0.00,3.00,0,297.26,301.47,0.0,0.0,0.000,916684.8,916684.8,897,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491878733,1842347.00
04/10/2017 22:45,2,0.000,ALERT,212.83,299.67,59.996,1491878704,"274151322000076","219011344069620",0.00,3.00,0,297.26,301.17,0.0,0.0,0.000,976907.5,976907.5,898,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491878735,1842348.00
04/10/2017 22:45,2,0.000,ALERT,213.51,303.58,60.002,1491878704,"201051344000868","219011344069620",0.00,2.50,0,300.57,305.38,0.0,0.0,0.000,658742.6,658742.6,900,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491878737,1842349.00
04/10/2017 22:45,2,0.000,ALERT,212.16,300.87,60.023,1491878704,"274151322000095","219011344069620",0.00,2.50,0,298.47,301.77,0.0,0.0,0.000,967576.0,967576.0,897,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491878739,1842350.00
04/10/2017 22:45,2,0.000,ALERT,213.51,302.68,59.996,1491878704,"201051344000988","219011344069620",0.00,3.00,0,297.57,304.48,0.0,0.0,0.000,602356.7,602356.7,899,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491878741,1842351.00
04/10/2017 22:45,2,0.000,ALERT,212.83,300.57,60.028,1491878704,"201051344001025","219011344069620",0.00,2.00,0,297.87,302.98,0.0,0.0,0.000,662196.0,662196.0,899,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491878743,1842352.00
04/10/2017 22:45,2,0.000,ALERT,213.51,302.68,59.986,1491878704,"201051344000458","219011344069620",0.00,3.70,0,299.97,305.38,0.0,0.0,0.000,671002.0,671002.0,896,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491878745,1842353.00
04/10/2017 22:45,2,0.000,ALERT,214.19,302.68,59.996,1491878704,"201051344000853","219011344069620",0.00,2.50,0,299.37,304.78,0.0,0.0,0.000,671309.5,671309.5,897,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491878747,1842354.00
04/10/2017 22:45,2,0.000,ALERT,213.29,301.47,60.002,1491878704,"201051344000685","219011344069620",0.00,2.50,0,298.17,302.68,0.0,0.0,0.000,663118.5,663118.5,899,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491878748,1842355.00
04/10/2017 22:45,2,0.000,ALERT,213.06,300.87,60.002,1491878704,"201051344000917","219011344069620",0.00,3.30,0,297.26,302.07,0.0,0.0,0.000,659746.1,659746.1,901,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491878750,1842356.00
04/10/2017 22:45,2,0.000,ALERT,213.06,301.77,60.002,1491878704,"201051344001145","219011344069620",0.00,2.50,0,298.77,303.28,0.0,0.0,0.000,667589.0,667589.0,899,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491878752,1842357.00
04/10/2017 22:45,2,0.000,ALERT,213.06,300.57,60.002,1491878704,"201051344000651","219011344069620",0.00,1.00,0,298.17,302.07,0.0,0.0,0.000,656313.0,656313.0,896,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491878754,1842358.00
04/10/2017 22:45,2,0.000,ALERT,211.93,299.37,60.007,1491878704,"274151322000088","219011344069620",0.00,3.30,0,296.96,300.57,0.0,0.0,0.000,878431.5,878431.5,899,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491878755,1842359.00
04/10/2017 22:45,2,0.000,ALERT,212.83,298.77,59.981,1491878704,"274151322000068","219011344069620",0.00,3.70,0,296.66,299.97,0.0,0.0,0.000,756115.8,756115.8,924,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491878757,1842360.00
04/10/2017 22:45,2,0.000,ALERT,212.61,301.47,60.012,1491878704,"201051344001135","219011344069620",0.00,2.00,0,298.47,302.98,0.0,0.0,0.000,652074.4,652074.4,899,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491878759,1842361.00
04/10/2017 22:45,2,0.000,ALERT,213.51,303.28,60.002,1491878704,"201051344000594","219011344069620",0.00,2.50,0,299.97,305.08,0.0,0.0,0.000,672802.5,672802.5,900,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491878761,1842362.00
04/10/2017 22:45,2,0.000,ALERT,212.83,300.87,59.991,1491878704,"201051344001203","219011344069620",0.00,2.00,0,298.17,304.18,0.0,0.0,0.000,660628.2,660628.2,897,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491878763,1842363.00
04/10/2017 22:45,2,0.000,ALERT,212.16,299.97,59.996,1491878704,"274151322000054","219011344069620",0.00,3.30,0,296.96,301.17,0.0,0.0,0.000,896645.3,896645.3,896,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491878764,1842364.00
04/10/2017 22:45,2,0.000,ALERT,213.96,302.37,59.986,1491878704,"201051344000867","219011344069620",0.00,3.00,0,299.37,304.78,0.0,0.0,0.000,657773.1,657773.1,902,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491878766,1842365.00
04/10/2017 22:45,2,0.000,ALERT,212.83,300.87,60.023,1491878704,"201051344001093","219011344069620",0.00,3.30,0,298.47,302.37,0.0,0.0,0.000,659438.8,659438.8,899,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491878768,1842366.00
04/10/2017 22:45,2,0.000,ALERT,213.51,302.68,60.023,1491878704,"201051344000900","219011344069620",0.00,2.00,0,299.67,304.48,0.0,0.0,0.000,678963.3,678963.3,901,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491878770,1842367.00
04/10/2017 22:45,2,0.000,ALERT,213.74,302.07,59.991,1491878704,"201051344000648","219011344069620",0.00,1.50,0,299.37,304.48,0.0,0.0,0.000,668503.6,668503.6,900,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491878772,1842368.00
04/10/2017 22:45,2,0.000,ALERT,213.74,302.98,59.991,1491878704,"201051344000569","219011344069620",0.00,3.00,0,300.87,305.38,0.0,0.0,0.000,681194.2,681194.2,898,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491878773,1842369.00
04/10/2017 22:45,2,0.000,ALERT,213.74,302.98,59.996,1491878704,"201051344000983","219011344069620",0.00,2.50,0,300.27,305.08,0.0,0.0,0.000,671930.2,671930.2,898,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491878775,1842370.00
04/10/2017 22:45,2,0.000,ALERT,213.74,302.68,60.002,1491878704,"201051344001158","219011344069620",0.00,1.50,0,299.67,304.48,0.0,0.0,0.000,657724.0,657724.0,900,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491878777,1842371.00
04/10/2017 22:45,2,0.000,ALERT,214.19,302.98,60.002,1491878704,"201051344000576","219011344069620",0.00,2.50,0,299.97,305.08,0.0,0.0,0.000,671729.6,671729.6,901,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491878779,1842372.00
04/10/2017 22:45,2,0.000,ALERT,212.16,298.17,59.975,1491878704,"274151322000087","219011344069620",0.00,3.70,0,296.36,300.27,0.0,0.0,0.000,868667.7,868667.7,905,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491878781,1842373.00
04/10/2017 23:00,2,0.000,ALERT,214.41,302.98,59.928,1491879603,"201051344000645","219011344069620",0.00,2.50,0,300.87,304.78,0.0,0.0,0.000,670911.3,670911.3,900,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491879605,1842374.00
04/10/2017 23:00,2,0.000,ALERT,212.83,300.27,59.933,1491879603,"274151322000085","219011344069620",0.00,3.00,0,296.96,301.47,0.0,0.0,0.000,893879.4,893879.4,896,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491879607,1842375.00
04/10/2017 23:00,2,0.000,ALERT,214.41,302.68,60.007,1491879603,"201051344000633","219011344069620",0.00,2.00,0,299.07,304.48,0.0,0.0,0.000,657350.2,657350.2,902,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491879609,1842376.00
04/10/2017 23:00,2,0.000,ALERT,213.96,302.98,59.981,1491879603,"201051344000469","219011344069620",0.00,1.50,0,299.97,304.78,0.0,0.0,0.000,660085.0,660085.0,901,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491879611,1842377.00
04/10/2017 23:00,2,0.000,ALERT,213.06,301.77,59.981,1491879603,"201051344000646","219011344069620",0.00,2.00,0,298.77,302.68,0.0,0.0,0.000,653677.4,653677.4,901,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491879613,1842378.00
04/10/2017 23:00,2,0.000,ALERT,212.38,299.97,59.970,1491879603,"274151322000052","219011344069620",0.00,3.00,0,297.26,302.07,0.0,0.0,0.000,925913.1,925913.1,900,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491879614,1842379.00
04/10/2017 23:00,2,0.000,ALERT,213.29,301.77,59.970,1491879603,"201051344000585","219011344069620",0.00,2.50,0,299.07,302.98,0.0,0.0,0.000,664602.9,664602.9,900,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491879616,1842380.00
04/10/2017 23:00,2,0.000,ALERT,213.29,302.07,60.012,1491879603,"201051344001230","219011344069620",0.00,2.50,0,299.67,303.28,0.0,0.0,0.000,658001.3,658001.3,901,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491879618,1842381.00
04/10/2017 23:00,2,0.000,ALERT,213.74,302.68,59.991,1491879603,"201051344000582","219011344069620",0.00,1.50,0,300.57,303.88,0.0,0.0,0.000,648015.2,648015.2,897,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491879620,1842382.00
04/10/2017 23:00,2,0.000,ALERT,212.83,301.77,59.981,1491879603,"201051344000955","219011344069620",0.00,2.50,0,299.37,302.98,0.0,0.0,0.000,666257.5,666257.5,901,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491879621,1842383.00
04/10/2017 23:00,2,0.000,ALERT,212.61,299.67,59.975,1491879603,"274151322000094","219011344069620",0.00,2.00,0,296.96,300.87,0.0,0.0,0.000,755788.2,755788.2,926,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491879623,1842384.00
04/10/2017 23:00,2,0.000,ALERT,213.96,303.58,59.981,1491879603,"201051344000579","219011344069620",0.00,2.50,0,301.47,305.68,0.0,0.0,0.000,677696.0,677696.0,902,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491879625,1842385.00
04/10/2017 23:00,2,0.000,ALERT,213.06,302.07,59.975,1491879603,"201051344000890","219011344069620",0.00,3.00,0,299.97,304.18,0.0,0.0,0.000,660070.3,660070.3,900,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491879627,1842386.00
04/10/2017 23:00,2,0.000,ALERT,213.51,301.77,59.975,1491879603,"201051344000438","219011344069620",0.00,1.50,0,299.67,303.28,0.0,0.0,0.000,662988.0,662988.0,899,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491879629,1842387.00
04/10/2017 23:00,2,0.000,ALERT,213.51,301.17,59.981,1491879603,"201051344000417","219011344069620",0.00,2.50,0,299.07,302.37,0.0,0.0,0.000,627224.0,627224.0,905,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491879630,1842388.00
04/10/2017 23:00,2,0.000,ALERT,212.83,300.87,59.954,1491879603,"274151322000083","219011344069620",0.00,3.00,0,297.57,302.07,0.0,0.0,0.000,916684.8,916684.8,899,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491879632,1842389.00
04/10/2017 23:00,2,0.000,ALERT,213.51,300.87,60.007,1491879603,"274151322000076","219011344069620",0.00,3.00,0,297.26,301.77,0.0,0.0,0.000,976907.5,976907.5,900,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491879634,1842390.00
04/10/2017 23:00,2,0.000,ALERT,213.74,303.58,59.991,1491879603,"201051344000868","219011344069620",0.00,2.50,0,301.47,305.68,0.0,0.0,0.000,658742.6,658742.6,902,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491879636,1842391.00
04/10/2017 23:00,2,0.000,ALERT,212.61,301.17,60.002,1491879603,"274151322000095","219011344069620",0.00,2.00,0,298.47,302.37,0.0,0.0,0.000,967576.0,967576.0,899,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491879638,1842392.00
04/10/2017 23:00,2,0.000,ALERT,213.74,302.98,59.991,1491879603,"201051344000988","219011344069620",0.00,2.50,0,298.47,304.78,0.0,0.0,0.000,602356.7,602356.7,901,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491879640,1842393.00
04/10/2017 23:00,2,0.000,ALERT,213.06,300.87,59.996,1491879603,"201051344001025","219011344069620",0.00,1.50,0,298.77,303.58,0.0,0.0,0.000,662196.0,662196.0,901,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491879641,1842394.00
04/10/2017 23:00,2,0.000,ALERT,213.96,303.28,60.002,1491879603,"201051344000458","219011344069620",0.00,3.70,0,300.87,305.68,0.0,0.0,0.000,671002.0,671002.0,898,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491879643,1842395.00
04/10/2017 23:00,2,0.000,ALERT,214.41,302.98,59.996,1491879603,"201051344000853","219011344069620",0.00,2.00,0,300.87,305.08,0.0,0.0,0.000,671309.5,671309.5,899,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491879645,1842396.00
04/10/2017 23:00,2,0.000,ALERT,213.51,301.77,60.002,1491879603,"201051344000685","219011344069620",0.00,2.50,0,299.37,302.98,0.0,0.0,0.000,663118.5,663118.5,901,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491879647,1842397.00
04/10/2017 23:00,2,0.000,ALERT,213.51,301.47,60.028,1491879603,"201051344000917","219011344069620",0.00,3.30,0,298.17,302.37,0.0,0.0,0.000,659746.1,659746.1,903,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491879649,1842398.00
04/10/2017 23:00,2,0.000,ALERT,213.51,301.77,60.002,1491879603,"201051344001145","219011344069620",0.00,2.00,0,299.67,303.58,0.0,0.0,0.000,667589.0,667589.0,901,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491879650,1842399.00
04/10/2017 23:00,2,0.000,ALERT,213.29,300.87,59.991,1491879603,"201051344000651","219011344069620",0.00,0.50,0,298.77,302.37,0.0,0.0,0.000,656313.0,656313.0,898,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491879652,1842400.00
04/10/2017 23:00,2,0.000,ALERT,212.38,300.27,59.991,1491879603,"274151322000088","219011344069620",0.00,3.30,0,297.26,301.17,0.0,0.0,0.000,878431.5,878431.5,901,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491879654,1842401.00
04/10/2017 23:00,2,0.000,ALERT,213.51,299.67,59.996,1491879603,"274151322000068","219011344069620",0.00,3.70,0,296.66,300.87,0.0,0.0,0.000,756115.8,756115.8,926,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491879656,1842402.00
04/10/2017 23:00,2,0.000,ALERT,212.83,301.47,59.991,1491879603,"201051344001135","219011344069620",0.00,2.00,0,299.67,303.58,0.0,0.0,0.000,652074.4,652074.4,901,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491879658,1842403.00
04/10/2017 23:00,2,0.000,ALERT,213.51,303.88,60.007,1491879603,"201051344000594","219011344069620",0.00,2.00,0,300.57,305.38,0.0,0.0,0.000,672802.5,672802.5,902,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491879660,1842404.00
04/10/2017 23:00,2,0.000,ALERT,213.29,301.47,59.970,1491879603,"201051344001203","219011344069620",0.00,2.00,0,299.07,304.78,0.0,0.0,0.000,660628.2,660628.2,899,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491879661,1842405.00
04/10/2017 23:00,2,0.000,ALERT,212.61,300.87,59.986,1491879603,"274151322000054","219011344069620",0.00,3.30,0,297.26,302.07,0.0,0.0,0.000,896645.3,896645.3,898,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491879663,1842406.00
04/10/2017 23:00,2,0.000,ALERT,214.19,302.68,59.991,1491879603,"201051344000867","219011344069620",0.00,3.00,0,299.97,305.08,0.0,0.0,0.000,657773.1,657773.1,904,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491879665,1842407.00
04/10/2017 23:00,2,0.000,ALERT,213.06,301.47,59.991,1491879603,"201051344001093","219011344069620",0.00,3.30,0,299.07,302.68,0.0,0.0,0.000,659438.8,659438.8,901,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491879667,1842408.00
04/10/2017 23:00,2,0.000,ALERT,213.96,303.28,59.996,1491879603,"201051344000900","219011344069620",0.00,2.00,0,300.27,304.78,0.0,0.0,0.000,678963.3,678963.3,903,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491879669,1842409.00
04/10/2017 23:00,2,0.000,ALERT,213.96,302.37,59.981,1491879603,"201051344000648","219011344069620",0.00,1.50,0,299.97,305.08,0.0,0.0,0.000,668503.6,668503.6,902,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491879671,1842410.00
04/10/2017 23:00,2,0.000,ALERT,213.74,303.58,59.986,1491879603,"201051344000569","219011344069620",0.00,2.50,0,301.47,305.68,0.0,0.0,0.000,681194.2,681194.2,900,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491879672,1842411.00
04/10/2017 23:00,2,0.000,ALERT,213.74,303.28,59.986,1491879603,"201051344000983","219011344069620",0.00,2.50,0,300.87,305.38,0.0,0.0,0.000,671930.2,671930.2,900,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491879674,1842412.00
04/10/2017 23:00,2,0.000,ALERT,213.96,302.68,59.975,1491879603,"201051344001158","219011344069620",0.00,1.50,0,299.97,304.78,0.0,0.0,0.000,657724.0,657724.0,902,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491879676,1842413.00
04/10/2017 23:00,2,0.000,ALERT,214.19,303.58,59.991,1491879603,"201051344000576","219011344069620",0.00,2.00,0,299.67,305.08,0.0,0.0,0.000,671729.6,671729.6,903,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491879678,1842414.00
04/10/2017 23:00,2,0.000,ALERT,212.61,299.07,59.965,1491879603,"274151322000087","219011344069620",0.00,3.30,0,296.96,301.17,0.0,0.0,0.000,868667.7,868667.7,907,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491879679,1842415.00
04/10/2017 23:15,2,0.000,ALERT,214.64,303.88,59.986,1491880504,"201051344000645","219011344069620",0.00,2.50,0,301.17,304.78,0.0,0.0,0.000,670911.3,670911.3,902,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491880506,1842416.00
04/10/2017 23:15,2,0.000,ALERT,212.83,300.57,59.986,1491880504,"274151322000085","219011344069620",0.00,2.50,0,298.47,302.68,0.0,0.0,0.000,893879.4,893879.4,898,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491880507,1842417.00
04/10/2017 23:15,2,0.000,ALERT,214.87,303.28,59.991,1491880504,"201051344000633","219011344069620",0.00,2.00,0,299.37,304.48,0.0,0.0,0.000,657350.2,657350.2,904,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491880509,1842418.00
04/10/2017 23:15,2,0.000,ALERT,214.19,303.58,59.996,1491880504,"201051344000469","219011344069620",0.00,1.50,0,300.27,304.48,0.0,0.0,0.000,660085.0,660085.0,903,0,0,0,L,1122011218,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491880511,1842419.00
04/10/2017 23:15,2,0.000,ALERT,213.29,302.68,60.002,1491880504,"201051344000646","219011344069620",0.00,2.00,0,299.37,303.58,0.0,0.0,0.000,653677.4,653677.4,903,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491880513,1842420.00
04/10/2017 23:15,2,0.000,ALERT,212.61,300.27,60.012,1491880504,"274151322000052","219011344069620",0.00,3.00,0,298.47,302.98,0.0,0.0,0.000,925913.1,925913.1,902,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491880514,1842421.00
04/10/2017 23:15,2,0.000,ALERT,213.51,302.68,59.981,1491880504,"201051344000585","219011344069620",0.00,2.50,0,299.67,303.58,0.0,0.0,0.000,664602.9,664602.9,902,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491880516,1842422.00
04/10/2017 23:15,2,0.000,ALERT,213.51,302.98,59.991,1491880504,"201051344001230","219011344069620",0.00,2.50,0,299.97,303.88,0.0,0.0,0.000,658001.3,658001.3,903,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491880518,1842423.00
04/10/2017 23:15,2,0.000,ALERT,213.96,303.28,59.949,1491880504,"201051344000582","219011344069620",0.00,1.50,0,300.87,304.48,0.0,0.0,0.000,648015.2,648015.2,899,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491880520,1842424.00
04/10/2017 23:15,2,0.000,ALERT,213.06,302.37,59.996,1491880504,"201051344000955","219011344069620",0.00,2.00,0,299.67,303.58,0.0,0.0,0.000,666257.5,666257.5,903,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491880522,1842425.00
04/10/2017 23:15,2,0.000,ALERT,212.61,300.27,60.028,1491880504,"274151322000094","219011344069620",0.00,2.00,0,298.47,301.77,0.0,0.0,0.000,755788.2,755788.2,928,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491880523,1842426.00
04/10/2017 23:15,2,0.000,ALERT,213.29,302.68,59.991,1491880504,"201051344000579","219011344069620",0.00,2.50,0,301.77,305.68,0.0,0.0,0.000,677696.0,677696.0,904,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491880525,1842427.00
04/10/2017 23:15,2,0.000,ALERT,213.06,302.68,59.981,1491880504,"201051344000890","219011344069620",0.00,3.00,0,300.27,304.78,0.0,0.0,0.000,660070.3,660070.3,902,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491880527,1842428.00
