ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/10/2017 23:15,2,0.000,ALERT,213.51,302.37,59.996,1491880504,"201051344000438","219011344069620",0.00,1.50,0,299.97,304.18,0.0,0.0,0.000,662988.0,662988.0,901,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491880529,1842429.00
04/10/2017 23:15,2,0.000,ALERT,213.51,301.77,60.002,1491880504,"201051344000417","219011344069620",0.00,2.50,0,299.67,303.28,0.0,0.0,0.000,627224.0,627224.0,907,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491880531,1842430.00
04/10/2017 23:15,2,0.000,ALERT,212.61,300.87,60.002,1491880504,"274151322000083","219011344069620",0.00,3.00,0,298.77,302.98,0.0,0.0,0.000,916684.8,916684.8,901,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491880532,1842431.00
04/10/2017 23:15,2,0.000,ALERT,213.29,300.87,59.991,1491880504,"274151322000076","219011344069620",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,976907.5,976907.5,902,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491880534,1842432.00
04/10/2017 23:15,2,0.000,ALERT,213.06,302.68,59.991,1491880504,"201051344000868","219011344069620",0.00,2.00,0,301.47,305.68,0.0,0.0,0.000,658742.6,658742.6,904,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491880536,1842433.00
04/10/2017 23:15,2,0.000,ALERT,212.38,301.17,59.991,1491880504,"274151322000095","219011344069620",0.00,2.00,0,299.97,303.28,0.0,0.0,0.000,967576.0,967576.0,901,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491880538,1842434.00
04/10/2017 23:15,2,0.000,ALERT,212.83,301.77,59.991,1491880504,"201051344000988","219011344069620",0.00,2.50,0,298.47,304.78,0.0,0.0,0.000,602356.7,602356.7,903,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491880540,1842435.00
04/10/2017 23:15,2,0.000,ALERT,213.06,301.47,59.959,1491880504,"201051344001025","219011344069620",0.00,1.50,0,299.07,304.48,0.0,0.0,0.000,662196.0,662196.0,903,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491880541,1842436.00
04/10/2017 23:15,2,0.000,ALERT,213.06,302.07,59.986,1491880504,"201051344000458","219011344069620",0.00,3.30,0,301.17,305.68,0.0,0.0,0.000,671002.0,671002.0,900,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491880543,1842437.00
04/10/2017 23:15,2,0.000,ALERT,213.74,302.07,59.991,1491880504,"201051344000853","219011344069620",0.00,2.00,0,300.87,305.08,0.0,0.0,0.000,671309.5,671309.5,901,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491880545,1842438.00
04/10/2017 23:15,2,0.000,ALERT,213.74,302.37,59.981,1491880504,"201051344000685","219011344069620",0.00,2.50,0,299.37,303.58,0.0,0.0,0.000,663118.5,663118.5,903,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491880547,1842439.00
04/10/2017 23:15,2,0.000,ALERT,213.51,301.77,59.991,1491880504,"201051344000917","219011344069620",0.00,3.30,0,298.47,303.28,0.0,0.0,0.000,659746.1,659746.1,905,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491880549,1842440.00
04/10/2017 23:15,2,0.000,ALERT,213.51,302.07,59.986,1491880504,"201051344001145","219011344069620",0.00,2.00,0,299.97,304.48,0.0,0.0,0.000,667589.0,667589.0,903,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491880551,1842441.00
04/10/2017 23:15,2,0.000,ALERT,213.06,301.17,59.986,1491880504,"201051344000651","219011344069620",0.00,0.50,0,299.37,303.28,0.0,0.0,0.000,656313.0,656313.0,900,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491880552,1842442.00
04/10/2017 23:15,2,0.000,ALERT,212.16,300.57,59.991,1491880504,"274151322000088","219011344069620",0.00,3.30,0,298.47,302.37,0.0,0.0,0.000,878431.5,878431.5,903,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491880554,1842443.00
04/10/2017 23:15,2,0.000,ALERT,213.06,299.67,59.975,1491880504,"274151322000068","219011344069620",0.00,3.30,0,298.17,301.77,0.0,0.0,0.000,756115.8,756115.8,928,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491880556,1842444.00
04/10/2017 23:15,2,0.000,ALERT,212.83,301.77,59.954,1491880504,"201051344001135","219011344069620",0.00,2.00,0,299.97,304.18,0.0,0.0,0.000,652074.4,652074.4,903,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491880558,1842445.00
04/10/2017 23:15,2,0.000,ALERT,212.83,302.37,59.986,1491880504,"201051344000594","219011344069620",0.00,2.00,0,300.87,305.08,0.0,0.0,0.000,672802.5,672802.5,904,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491880559,1842446.00
04/10/2017 23:15,2,0.000,ALERT,213.29,301.77,59.981,1491880504,"201051344001203","219011344069620",0.00,2.00,0,299.67,305.38,0.0,0.0,0.000,660628.2,660628.2,901,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491880561,1842447.00
04/10/2017 23:15,2,0.000,ALERT,212.38,300.57,59.970,1491880504,"274151322000054","219011344069620",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,896645.3,896645.3,900,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491880563,1842448.00
04/10/2017 23:15,2,0.000,ALERT,213.51,301.47,59.991,1491880504,"201051344000867","219011344069620",0.00,3.00,0,300.27,305.08,0.0,0.0,0.000,657773.1,657773.1,906,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491880565,1842449.00
04/10/2017 23:15,2,0.000,ALERT,213.29,302.07,59.986,1491880504,"201051344001093","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,659438.8,659438.8,903,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491880567,1842450.00
04/10/2017 23:15,2,0.000,ALERT,212.83,301.77,59.981,1491880504,"201051344000900","219011344069620",0.00,2.00,0,300.57,304.78,0.0,0.0,0.000,678963.3,678963.3,905,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491880568,1842451.00
04/10/2017 23:15,2,0.000,ALERT,213.29,301.17,59.986,1491880504,"201051344000648","219011344069620",0.00,1.00,0,300.27,305.08,0.0,0.0,0.000,668503.6,668503.6,904,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491880570,1842452.00
04/10/2017 23:15,2,0.000,ALERT,213.29,302.37,59.986,1491880504,"201051344000569","219011344069620",0.00,2.00,0,301.47,305.68,0.0,0.0,0.000,681194.2,681194.2,902,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491880572,1842453.00
04/10/2017 23:15,2,0.000,ALERT,213.06,302.07,59.949,1491880504,"201051344000983","219011344069620",0.00,2.50,0,301.17,305.38,0.0,0.0,0.000,671930.2,671930.2,902,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491880574,1842454.00
04/10/2017 23:15,2,0.000,ALERT,213.29,301.77,59.986,1491880504,"201051344001158","219011344069620",0.00,1.50,0,300.57,304.48,0.0,0.0,0.000,657724.0,657724.0,904,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491880576,1842455.00
04/10/2017 23:15,2,0.000,ALERT,213.74,302.37,59.981,1491880504,"201051344000576","219011344069620",0.00,2.00,0,300.87,305.08,0.0,0.0,0.000,671729.6,671729.6,905,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491880577,1842456.00
04/10/2017 23:15,2,0.000,ALERT,212.61,299.37,59.981,1491880504,"274151322000087","219011344069620",0.00,3.30,0,297.57,301.77,0.0,0.0,0.000,868667.7,868667.7,909,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491880579,1842457.00
04/10/2017 23:30,2,0.000,ALERT,212.83,300.87,60.012,1491881404,"201051344000645","219011344069620",0.00,2.50,0,299.37,305.38,0.0,0.0,0.000,670911.3,670911.3,904,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491881406,1842458.00
04/10/2017 23:30,2,0.000,ALERT,212.16,299.97,60.007,1491881404,"274151322000085","219011344069620",0.00,2.50,0,297.26,302.37,0.0,0.0,0.000,893879.4,893879.4,900,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491881407,1842459.00
04/10/2017 23:30,2,0.000,ALERT,212.83,300.57,60.012,1491881404,"201051344000633","219011344069620",0.00,1.50,0,297.87,304.78,0.0,0.0,0.000,657350.2,657350.2,906,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491881409,1842460.00
04/10/2017 23:30,2,0.000,ALERT,212.61,300.87,60.018,1491881404,"201051344000469","219011344069620",0.00,1.50,0,298.47,305.08,0.0,0.0,0.000,660085.0,660085.0,905,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491881411,1842461.00
04/10/2017 23:30,2,0.000,ALERT,212.16,301.17,60.012,1491881404,"201051344000646","219011344069620",0.00,2.00,0,298.17,303.88,0.0,0.0,0.000,653677.4,653677.4,905,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491881413,1842462.00
04/10/2017 23:30,2,0.000,ALERT,211.70,299.97,60.007,1491881404,"274151322000052","219011344069620",0.00,2.50,0,297.26,302.98,0.0,0.0,0.000,925913.1,925913.1,904,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491881415,1842463.00
04/10/2017 23:30,2,0.000,ALERT,212.61,300.87,60.023,1491881404,"201051344000585","219011344069620",0.00,2.50,0,298.17,304.18,0.0,0.0,0.000,664602.9,664602.9,904,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491881416,1842464.00
04/10/2017 23:30,2,0.000,ALERT,212.61,301.47,60.012,1491881404,"201051344001230","219011344069620",0.00,2.00,0,299.07,304.48,0.0,0.0,0.000,658001.3,658001.3,905,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491881418,1842465.00
04/10/2017 23:30,2,0.000,ALERT,212.83,301.77,60.007,1491881404,"201051344000582","219011344069620",0.00,1.00,0,299.67,305.08,0.0,0.0,0.000,648015.2,648015.2,901,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491881420,1842466.00
04/10/2017 23:30,2,0.000,ALERT,212.16,301.17,60.028,1491881404,"201051344000955","219011344069620",0.00,2.00,0,298.77,304.18,0.0,0.0,0.000,666257.5,666257.5,905,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491881422,1842467.00
04/10/2017 23:30,2,0.000,ALERT,211.93,299.37,60.002,1491881404,"274151322000094","219011344069620",0.00,2.00,0,296.96,301.77,0.0,0.0,0.000,755788.2,755788.2,930,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491881423,1842468.00
04/10/2017 23:30,2,0.000,ALERT,212.38,301.47,59.996,1491881404,"201051344000579","219011344069620",0.00,2.50,0,299.97,305.08,0.0,0.0,0.000,677696.0,677696.0,906,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491881425,1842469.00
04/10/2017 23:30,2,0.000,ALERT,212.38,301.47,59.996,1491881404,"201051344000890","219011344069620",0.00,2.50,0,299.37,305.08,0.0,0.0,0.000,660070.3,660070.3,904,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491881427,1842470.00
04/10/2017 23:30,2,0.000,ALERT,212.61,300.87,59.996,1491881404,"201051344000438","219011344069620",0.00,1.50,0,299.07,303.88,0.0,0.0,0.000,662988.0,662988.0,903,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491881429,1842471.00
04/10/2017 23:30,2,0.000,ALERT,212.83,300.87,60.023,1491881404,"201051344000417","219011344069620",0.00,2.00,0,298.17,303.58,0.0,0.0,0.000,627224.0,627224.0,909,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491881431,1842472.00
04/10/2017 23:30,2,0.000,ALERT,212.16,300.27,59.975,1491881404,"274151322000083","219011344069620",0.00,2.50,0,297.57,302.98,0.0,0.0,0.000,916684.8,916684.8,903,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491881433,1842473.00
04/10/2017 23:30,2,0.000,ALERT,212.38,299.67,60.007,1491881404,"274151322000076","219011344069620",0.00,2.50,0,297.26,302.68,0.0,0.0,0.000,976907.5,976907.5,904,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491881434,1842474.00
04/10/2017 23:30,2,0.000,ALERT,212.16,301.47,59.996,1491881404,"201051344000868","219011344069620",0.00,2.00,0,300.27,304.78,0.0,0.0,0.000,658742.6,658742.6,906,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491881436,1842475.00
04/10/2017 23:30,2,0.000,ALERT,211.70,300.87,59.981,1491881404,"274151322000095","219011344069620",0.00,1.50,0,298.47,303.28,0.0,0.0,0.000,967576.0,967576.0,903,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491881438,1842476.00
04/10/2017 23:30,2,0.000,ALERT,212.16,300.87,59.954,1491881404,"201051344000988","219011344069620",0.00,2.50,0,296.96,303.88,0.0,0.0,0.000,602356.7,602356.7,905,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491881440,1842477.00
04/10/2017 23:30,2,0.000,ALERT,212.16,299.97,59.986,1491881404,"201051344001025","219011344069620",0.00,1.50,0,298.17,304.18,0.0,0.0,0.000,662196.0,662196.0,905,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491881442,1842478.00
04/10/2017 23:30,2,0.000,ALERT,212.16,300.57,59.986,1491881404,"201051344000458","219011344069620",0.00,3.30,0,299.67,304.78,0.0,0.0,0.000,671002.0,671002.0,902,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491881444,1842479.00
04/10/2017 23:30,2,0.000,ALERT,212.83,300.87,59.991,1491881404,"201051344000853","219011344069620",0.00,2.00,0,299.37,304.48,0.0,0.0,0.000,671309.5,671309.5,903,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491881446,1842480.00
04/10/2017 23:30,2,0.000,ALERT,212.83,301.17,59.975,1491881404,"201051344000685","219011344069620",0.00,2.00,0,298.47,303.58,0.0,0.0,0.000,663118.5,663118.5,905,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491881447,1842481.00
04/10/2017 23:30,2,0.000,ALERT,212.61,300.57,59.986,1491881404,"201051344000917","219011344069620",0.00,3.00,0,297.26,303.58,0.0,0.0,0.000,659746.1,659746.1,907,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491881449,1842482.00
04/10/2017 23:30,2,0.000,ALERT,212.61,301.17,59.981,1491881404,"201051344001145","219011344069620",0.00,2.00,0,299.37,304.18,0.0,0.0,0.000,667589.0,667589.0,905,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491881451,1842483.00
04/10/2017 23:30,2,0.000,ALERT,212.61,300.27,59.991,1491881404,"201051344000651","219011344069620",0.00,0.50,0,298.17,302.98,0.0,0.0,0.000,656313.0,656313.0,902,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491881453,1842484.00
04/10/2017 23:30,2,0.000,ALERT,211.48,299.67,60.007,1491881404,"274151322000088","219011344069620",0.00,3.00,0,297.26,302.07,0.0,0.0,0.000,878431.5,878431.5,905,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491881455,1842485.00
04/10/2017 23:30,2,0.000,ALERT,212.61,299.37,59.986,1491881404,"274151322000068","219011344069620",0.00,3.30,0,296.66,301.47,0.0,0.0,0.000,756115.8,756115.8,930,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491881456,1842486.00
04/10/2017 23:30,2,0.000,ALERT,212.16,300.87,59.981,1491881404,"201051344001135","219011344069620",0.00,1.50,0,299.07,303.88,0.0,0.0,0.000,652074.4,652074.4,905,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491881458,1842487.00
04/10/2017 23:30,2,0.000,ALERT,211.93,301.47,59.991,1491881404,"201051344000594","219011344069620",0.00,2.00,0,299.37,304.48,0.0,0.0,0.000,672802.5,672802.5,906,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491881460,1842488.00
04/10/2017 23:30,2,0.000,ALERT,212.61,300.57,60.002,1491881404,"201051344001203","219011344069620",0.00,1.50,0,298.77,305.38,0.0,0.0,0.000,660628.2,660628.2,903,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491881462,1842489.00
04/10/2017 23:30,2,0.000,ALERT,211.70,300.57,59.991,1491881404,"274151322000054","219011344069620",0.00,3.30,0,297.26,302.68,0.0,0.0,0.000,896645.3,896645.3,902,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491881463,1842490.00
04/10/2017 23:30,2,0.000,ALERT,212.61,300.27,59.944,1491881404,"201051344000867","219011344069620",0.00,2.50,0,298.77,304.18,0.0,0.0,0.000,657773.1,657773.1,908,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491881465,1842491.00
04/10/2017 23:30,2,0.000,ALERT,212.61,301.17,59.991,1491881404,"201051344001093","219011344069620",0.00,3.00,0,298.47,303.58,0.0,0.0,0.000,659438.8,659438.8,905,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491881467,1842492.00
04/10/2017 23:30,2,0.000,ALERT,212.38,301.17,60.002,1491881404,"201051344000900","219011344069620",0.00,2.00,0,299.07,303.88,0.0,0.0,0.000,678963.3,678963.3,907,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491881469,1842493.00
04/10/2017 23:30,2,0.000,ALERT,212.61,300.27,60.002,1491881404,"201051344000648","219011344069620",0.00,1.00,0,298.77,304.18,0.0,0.0,0.000,668503.6,668503.6,906,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491881471,1842494.00
04/10/2017 23:30,2,0.000,ALERT,212.38,301.47,60.007,1491881404,"201051344000569","219011344069620",0.00,2.00,0,299.97,305.08,0.0,0.0,0.000,681194.2,681194.2,904,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491881473,1842495.00
04/10/2017 23:30,2,0.000,ALERT,212.38,301.17,60.002,1491881404,"201051344000983","219011344069620",0.00,2.50,0,299.67,304.78,0.0,0.0,0.000,671930.2,671930.2,904,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491881474,1842496.00
04/10/2017 23:30,2,0.000,ALERT,212.61,300.87,60.039,1491881404,"201051344001158","219011344069620",0.00,1.00,0,299.07,303.88,0.0,0.0,0.000,657724.0,657724.0,906,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491881476,1842497.00
04/10/2017 23:30,2,0.000,ALERT,213.06,301.47,60.034,1491881404,"201051344000576","219011344069620",0.00,1.50,0,299.67,304.18,0.0,0.0,0.000,671729.6,671729.6,907,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491881478,1842498.00
04/10/2017 23:30,2,0.000,ALERT,211.93,299.07,60.002,1491881404,"274151322000087","219011344069620",0.00,3.30,0,296.36,301.77,0.0,0.0,0.000,868667.7,868667.7,911,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491881480,1842499.00
04/10/2017 23:45,2,0.000,ALERT,213.29,301.47,59.991,1491882303,"201051344000645","219011344069620",0.00,2.00,0,299.07,302.68,0.0,0.0,0.000,670911.3,670911.3,906,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491882305,1842500.00
04/10/2017 23:45,2,0.000,ALERT,212.61,300.87,59.981,1491882303,"274151322000085","219011344069620",0.00,2.50,0,297.57,302.07,0.0,0.0,0.000,893879.4,893879.4,902,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491882307,1842501.00
04/10/2017 23:45,2,0.000,ALERT,213.29,301.17,59.965,1491882303,"201051344000633","219011344069620",0.00,1.50,0,296.96,302.37,0.0,0.0,0.000,657350.2,657350.2,908,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491882309,1842502.00
04/10/2017 23:45,2,0.000,ALERT,212.61,301.17,59.991,1491882303,"201051344000469","219011344069620",0.00,1.00,0,297.87,302.37,0.0,0.0,0.000,660085.0,660085.0,907,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491882311,1842503.00
04/10/2017 23:45,2,0.000,ALERT,212.83,301.47,59.996,1491882303,"201051344000646","219011344069620",0.00,1.50,0,298.77,302.68,0.0,0.0,0.000,653677.4,653677.4,907,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491882312,1842504.00
04/10/2017 23:45,2,0.000,ALERT,212.16,301.17,59.949,1491882303,"274151322000052","219011344069620",0.00,2.50,0,297.26,305.98,0.0,0.0,0.000,925913.1,925913.1,906,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491882314,1842505.00
04/10/2017 23:45,2,0.000,ALERT,213.06,301.47,59.970,1491882303,"201051344000585","219011344069620",0.00,2.50,0,298.77,302.98,0.0,0.0,0.000,664602.9,664602.9,906,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491882316,1842506.00
04/10/2017 23:45,2,0.000,ALERT,212.83,301.77,60.002,1491882303,"201051344001230","219011344069620",0.00,2.00,0,299.07,302.98,0.0,0.0,0.000,658001.3,658001.3,907,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491882318,1842507.00
04/10/2017 23:45,2,0.000,ALERT,213.51,302.68,60.007,1491882303,"201051344000582","219011344069620",0.00,1.00,0,299.97,303.58,0.0,0.0,0.000,648015.2,648015.2,903,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491882319,1842508.00
04/10/2017 23:45,2,0.000,ALERT,212.61,301.47,60.007,1491882303,"201051344000955","219011344069620",0.00,2.00,0,299.07,302.68,0.0,0.0,0.000,666257.5,666257.5,907,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491882321,1842509.00
04/10/2017 23:45,2,0.000,ALERT,212.38,299.97,59.991,1491882303,"274151322000094","219011344069620",0.00,1.50,0,296.96,305.08,0.0,0.0,0.000,755788.2,755788.2,932,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491882323,1842510.00
04/10/2017 23:45,2,0.000,ALERT,212.61,301.77,59.986,1491882303,"201051344000579","219011344069620",0.00,2.00,0,299.37,303.28,0.0,0.0,0.000,677696.0,677696.0,908,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491882325,1842511.00
04/10/2017 23:45,2,0.000,ALERT,212.83,302.07,60.002,1491882303,"201051344000890","219011344069620",0.00,2.50,0,299.97,303.88,0.0,0.0,0.000,660070.3,660070.3,906,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491882327,1842512.00
04/10/2017 23:45,2,0.000,ALERT,213.06,301.47,60.012,1491882303,"201051344000438","219011344069620",0.00,1.00,0,299.37,303.28,0.0,0.0,0.000,662988.0,662988.0,905,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491882328,1842513.00
04/10/2017 23:45,2,0.000,ALERT,213.06,301.17,60.002,1491882303,"201051344000417","219011344069620",0.00,2.00,0,298.77,302.37,0.0,0.0,0.000,627224.0,627224.0,911,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491882330,1842514.00
04/10/2017 23:45,2,0.000,ALERT,212.38,301.17,60.002,1491882303,"274151322000083","219011344069620",0.00,2.50,0,297.87,306.28,0.0,0.0,0.000,916684.8,916684.8,905,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491882332,1842515.00
04/10/2017 23:45,2,0.000,ALERT,213.06,300.57,60.012,1491882303,"274151322000076","219011344069620",0.00,2.50,0,297.26,305.38,0.0,0.0,0.000,976907.5,976907.5,906,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491882334,1842516.00
04/10/2017 23:45,2,0.000,ALERT,212.61,302.07,60.028,1491882303,"201051344000868","219011344069620",0.00,2.00,0,299.07,303.28,0.0,0.0,0.000,658742.6,658742.6,908,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491882336,1842517.00
04/10/2017 23:45,2,0.000,ALERT,212.38,301.17,60.007,1491882303,"274151322000095","219011344069620",0.00,1.50,0,298.47,306.58,0.0,0.0,0.000,967576.0,967576.0,905,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491882337,1842518.00
04/10/2017 23:45,2,0.000,ALERT,212.61,301.17,60.012,1491882303,"201051344000988","219011344069620",0.00,2.00,0,296.36,302.37,0.0,0.0,0.000,602356.7,602356.7,907,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491882339,1842519.00
04/10/2017 23:45,2,0.000,ALERT,212.83,300.57,60.018,1491882303,"201051344001025","219011344069620",0.00,1.00,0,298.47,303.28,0.0,0.0,0.000,662196.0,662196.0,907,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491882341,1842520.00
04/10/2017 23:45,2,0.000,ALERT,212.61,301.47,60.012,1491882303,"201051344000458","219011344069620",0.00,3.30,0,299.07,303.58,0.0,0.0,0.000,671002.0,671002.0,904,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491882343,1842521.00
04/10/2017 23:45,2,0.000,ALERT,213.29,301.47,60.012,1491882303,"201051344000853","219011344069620",0.00,1.50,0,299.07,303.28,0.0,0.0,0.000,671309.5,671309.5,905,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491882345,1842522.00
04/10/2017 23:45,2,0.000,ALERT,213.29,301.77,60.012,1491882303,"201051344000685","219011344069620",0.00,2.00,0,298.77,302.68,0.0,0.0,0.000,663118.5,663118.5,907,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491882347,1842523.00
04/10/2017 23:45,2,0.000,ALERT,213.29,301.47,60.039,1491882303,"201051344000917","219011344069620",0.00,3.00,0,297.57,302.37,0.0,0.0,0.000,659746.1,659746.1,909,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491882349,1842524.00
04/10/2017 23:45,2,0.000,ALERT,213.29,301.77,60.012,1491882303,"201051344001145","219011344069620",0.00,1.50,0,299.37,303.58,0.0,0.0,0.000,667589.0,667589.0,907,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491882350,1842525.00
04/10/2017 23:45,2,0.000,ALERT,213.06,300.87,60.018,1491882303,"201051344000651","219011344069620",0.00,0.50,0,298.47,302.37,0.0,0.0,0.000,656313.0,656313.0,904,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491882352,1842526.00
04/10/2017 23:45,2,0.000,ALERT,212.16,299.97,60.012,1491882303,"274151322000088","219011344069620",0.00,3.00,0,297.26,305.68,0.0,0.0,0.000,878431.5,878431.5,907,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491882354,1842527.00
04/10/2017 23:45,2,0.000,ALERT,213.06,299.67,60.007,1491882303,"274151322000068","219011344069620",0.00,3.00,0,296.96,304.78,0.0,0.0,0.000,756115.8,756115.8,932,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491882356,1842528.00
04/10/2017 23:45,2,0.000,ALERT,212.61,301.47,60.012,1491882303,"201051344001135","219011344069620",0.00,1.50,0,299.37,303.28,0.0,0.0,0.000,652074.4,652074.4,907,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491882358,1842529.00
04/10/2017 23:45,2,0.000,ALERT,213.06,301.17,60.018,1491882303,"201051344001203","219011344069620",0.00,1.50,0,299.07,304.48,0.0,0.0,0.000,660628.2,660628.2,905,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491882361,1842530.00
04/10/2017 23:45,2,0.000,ALERT,211.93,300.87,60.018,1491882303,"274151322000054","219011344069620",0.00,3.00,0,297.26,305.98,0.0,0.0,0.000,896645.3,896645.3,904,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491882362,1842531.00
04/10/2017 23:45,2,0.000,ALERT,213.06,300.87,59.981,1491882303,"201051344000867","219011344069620",0.00,3.00,0,298.47,302.98,0.0,0.0,0.000,657773.1,657773.1,910,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491882364,1842532.00
04/10/2017 23:45,2,0.000,ALERT,213.06,301.47,60.012,1491882303,"201051344001093","219011344069620",0.00,3.00,0,299.07,302.68,0.0,0.0,0.000,659438.8,659438.8,907,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491882366,1842533.00
04/10/2017 23:45,2,0.000,ALERT,212.61,301.47,60.002,1491882303,"201051344000900","219011344069620",0.00,1.50,0,299.07,302.68,0.0,0.0,0.000,678963.3,678963.3,909,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491882368,1842534.00
04/10/2017 23:45,2,0.000,ALERT,212.83,300.87,60.002,1491882303,"201051344000648","219011344069620",0.00,1.00,0,298.47,302.68,0.0,0.0,0.000,668503.6,668503.6,908,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491882369,1842535.00
04/10/2017 23:45,2,0.000,ALERT,212.83,302.07,60.012,1491882303,"201051344000569","219011344069620",0.00,2.00,0,299.97,303.58,0.0,0.0,0.000,681194.2,681194.2,906,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491882371,1842536.00
04/10/2017 23:45,2,0.000,ALERT,212.83,301.77,60.012,1491882303,"201051344000983","219011344069620",0.00,2.00,0,299.37,303.28,0.0,0.0,0.000,671930.2,671930.2,906,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491882373,1842537.00
04/10/2017 23:45,2,0.000,ALERT,212.83,301.47,60.012,1491882303,"201051344001158","219011344069620",0.00,1.00,0,298.77,302.37,0.0,0.0,0.000,657724.0,657724.0,908,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491882375,1842538.00
04/10/2017 23:45,2,0.000,ALERT,213.29,302.07,59.975,1491882303,"201051344000576","219011344069620",0.00,1.50,0,299.37,302.98,0.0,0.0,0.000,671729.6,671729.6,909,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491882377,1842539.00
04/10/2017 23:45,2,0.000,ALERT,212.38,299.67,60.028,1491882303,"274151322000087","219011344069620",0.00,3.00,0,296.66,305.38,0.0,0.0,0.000,868667.7,868667.7,913,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1491882378,1842540.00
04/10/2017 23:45,2,0.000,ALERT,212.38,302.07,60.018,1491882303,"201051344000594","219011344069620",0.00,1.50,0,298.47,302.98,0.0,0.0,0.000,672802.5,672802.5,908,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1491882380,1842541.00
